Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,181.5,14.0,2.25,9.5,30.5,113.39,0.0
2017,1,1,8,0,363.0,28.0,2.6,10.0,61.0,241.93,182.35
2017,1,1,8,15,461.5,36.5,2.5,10.5,105.0,319.94,261.4
2017,1,1,8,30,560.0,45.0,2.4,11.0,149.0,405.96,337.09
2017,1,1,8,45,618.5,50.5,2.3,11.5,195.0,465.53,388.58
2017,1,1,9,0,677.0,56.0,2.2,12.0,241.0,532.75,443.55
2017,1,1,9,15,715.0,60.0,2.0,12.5,285.5,585.85,484.07
2017,1,1,9,30,753.0,64.0,1.8,13.0,330.0,638.86,521.7
2017,1,1,9,45,568.0,111.0,1.65,14.0,325.0,580.55,472.28
2017,1,1,10,0,383.0,158.0,1.5,15.0,320.0,501.39,405.76
2017,1,1,10,15,611.5,116.5,1.35,15.5,400.5,644.25,515.53
2017,1,1,10,30,840.0,75.0,1.2,16.0,481.0,782.69,610.06
2017,1,1,10,45,852.0,77.0,1.1,17.0,509.5,803.95,618.43
2017,1,1,11,0,864.0,79.0,1.0,18.0,538.0,815.38,621.24
2017,1,1,11,15,872.5,80.0,1.0,18.5,559.0,826.29,626.45
2017,1,1,11,30,881.0,81.0,1.0,19.0,580.0,833.88,629.51
2017,1,1,11,45,885.5,82.0,1.0,19.5,593.5,834.73,628.2
2017,1,1,12,0,890.0,83.0,1.0,20.0,607.0,832.1,624.8
2017,1,1,12,15,892.0,83.5,1.2,20.0,613.0,823.38,621.48
2017,1,1,12,30,894.0,84.0,1.4,20.0,619.0,811.23,615.67
2017,1,1,12,45,891.0,84.5,1.6,20.5,615.5,791.81,603.5
2017,1,1,13,0,888.0,85.0,1.8,21.0,612.0,769.26,588.96
2017,1,1,13,15,884.0,84.5,1.95,21.0,601.5,741.86,571.48
2017,1,1,13,30,880.0,84.0,2.1,21.0,591.0,711.64,551.78
2017,1,1,13,45,868.5,84.5,2.25,21.5,571.5,674.86,525.22
2017,1,1,14,0,857.0,85.0,2.4,22.0,552.0,638.83,497.72
2017,1,1,14,15,846.0,83.5,2.45,22.0,526.0,595.93,465.12
2017,1,1,14,30,835.0,82.0,2.5,22.0,500.0,551.5,430.54
2017,1,1,14,45,817.0,80.0,2.6,22.0,467.0,501.72,391.1
2017,1,1,15,0,799.0,78.0,2.7,22.0,434.0,451.56,350.16
2017,1,1,15,15,775.5,75.0,2.55,21.5,395.5,398.02,305.62
2017,1,1,15,30,752.0,72.0,2.4,21.0,357.0,345.25,260.49
2017,1,1,15,45,712.0,69.5,2.25,20.5,313.0,289.01,212.0
2017,1,1,16,0,672.0,67.0,2.1,20.0,269.0,234.7,164.68
2017,1,1,16,15,619.5,61.0,1.9,19.0,223.5,179.05,117.52
2017,1,1,16,30,567.0,55.0,1.7,18.0,178.0,128.69,76.67
2017,1,1,16,45,476.0,47.0,1.5,17.5,132.5,79.04,42.05
2017,1,1,17,0,385.0,39.0,1.3,17.0,87.0,39.8,21.55
2017,1,1,17,15,244.0,26.0,1.3,16.5,51.5,21.06,9.36
2017,1,1,17,30,103.0,13.0,1.3,16.0,16.0,12.39,0.0
2017,1,1,17,45,51.5,6.5,1.35,16.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,2,7,45,180.0,14.5,4.3,14.0,31.0,113.03,0.0
2017,1,2,8,0,360.0,29.0,4.5,14.0,62.0,241.24,179.26
2017,1,2,8,15,464.5,37.5,4.5,14.0,107.0,322.48,261.56
2017,1,2,8,30,569.0,46.0,4.5,14.0,152.0,412.14,341.23
2017,1,2,8,45,656.0,48.5,4.55,14.5,202.5,486.14,405.43
2017,1,2,9,0,743.0,51.0,4.6,15.0,253.0,569.69,474.7
2017,1,2,9,15,781.0,54.0,4.8,15.5,299.5,623.64,517.5
2017,1,2,9,30,819.0,57.0,5.0,16.0,346.0,677.39,558.43
2017,1,2,9,45,852.0,57.5,5.2,16.5,389.5,717.1,587.58
2017,1,2,10,0,885.0,58.0,5.4,17.0,433.0,761.69,619.97
2017,1,2,10,15,902.5,59.5,5.4,17.5,469.5,793.68,641.44
2017,1,2,10,30,920.0,61.0,5.4,18.0,506.0,823.01,660.68
2017,1,2,10,45,934.0,61.5,5.45,18.5,536.0,845.27,674.78
2017,1,2,11,0,948.0,62.0,5.5,19.0,566.0,864.3,686.5
2017,1,2,11,15,956.5,63.0,5.45,19.5,588.5,875.93,692.31
2017,1,2,11,30,965.0,64.0,5.4,20.0,611.0,883.91,695.58
2017,1,2,11,45,970.5,63.5,5.35,20.5,625.5,883.82,693.16
2017,1,2,12,0,976.0,63.0,5.3,21.0,640.0,879.96,688.24
2017,1,2,12,15,978.5,63.5,5.15,21.0,646.0,871.04,680.64
2017,1,2,12,30,981.0,64.0,5.0,21.0,652.0,858.36,670.51
2017,1,2,12,45,980.0,64.0,4.9,21.5,649.5,838.64,654.49
2017,1,2,13,0,979.0,64.0,4.8,22.0,647.0,815.39,636.16
2017,1,2,13,15,976.0,63.5,4.6,22.0,636.0,786.68,614.73
2017,1,2,13,30,973.0,63.0,4.4,22.0,625.0,754.79,591.1
2017,1,2,13,45,966.5,62.5,4.25,22.0,605.5,717.54,564.12
2017,1,2,14,0,960.0,62.0,4.1,22.0,586.0,677.65,533.42
2017,1,2,14,15,950.0,61.0,3.85,21.5,559.0,632.72,498.68
2017,1,2,14,30,940.0,60.0,3.6,21.0,532.0,585.87,461.66
2017,1,2,14,45,925.0,58.5,3.4,21.0,498.0,534.27,419.34
2017,1,2,15,0,910.0,57.0,3.2,21.0,464.0,481.72,375.25
2017,1,2,15,15,889.0,55.0,2.75,20.5,423.5,425.51,327.43
2017,1,2,15,30,868.0,53.0,2.3,20.0,383.0,369.51,278.55
2017,1,2,15,45,836.0,51.0,1.9,20.0,338.0,310.65,226.28
2017,1,2,16,0,804.0,49.0,1.5,20.0,293.0,253.78,175.3
2017,1,2,16,15,757.5,45.5,1.4,19.0,245.0,193.74,123.82
2017,1,2,16,30,711.0,42.0,1.3,18.0,197.0,139.01,78.81
2017,1,2,16,45,633.5,36.0,1.25,17.0,149.0,84.08,40.11
2017,1,2,17,0,556.0,30.0,1.2,16.0,101.0,37.85,17.03
2017,1,2,17,15,278.0,25.0,1.2,15.5,60.5,19.99,9.07
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,19.06,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.0,13.0,4.5,10.5,33.0,127.44,0.0
2017,1,3,8,0,446.0,26.0,4.7,11.0,66.0,273.21,205.25
2017,1,3,8,15,544.0,33.0,4.6,11.5,112.0,354.09,289.85
2017,1,3,8,30,642.0,40.0,4.5,12.0,158.0,441.95,368.34
2017,1,3,8,45,696.5,45.0,4.45,13.0,206.5,506.72,424.21
2017,1,3,9,0,751.0,50.0,4.4,14.0,255.0,573.49,478.87
2017,1,3,9,15,566.0,87.5,4.55,14.5,257.0,520.51,434.77
2017,1,3,9,30,381.0,125.0,4.7,15.0,259.0,444.8,370.95
2017,1,3,9,45,481.0,121.5,4.85,16.0,311.5,523.66,434.63
2017,1,3,10,0,581.0,118.0,5.0,17.0,364.0,611.5,502.9
2017,1,3,10,15,739.5,91.5,5.0,17.5,432.0,715.69,581.31
2017,1,3,10,30,898.0,65.0,5.0,18.0,500.0,810.88,649.98
2017,1,3,10,45,909.0,66.5,5.05,18.5,529.0,831.75,662.65
2017,1,3,11,0,920.0,68.0,5.1,19.0,558.0,849.39,673.37
2017,1,3,11,15,927.0,69.0,5.05,19.0,579.5,859.69,679.52
2017,1,3,11,30,934.0,70.0,5.0,19.0,601.0,866.44,683.25
2017,1,3,11,45,930.0,74.0,4.95,19.5,613.5,864.04,679.18
2017,1,3,12,0,926.0,78.0,4.9,20.0,626.0,857.98,672.7
2017,1,3,12,15,927.0,78.5,4.8,20.0,631.0,848.31,664.82
2017,1,3,12,30,928.0,79.0,4.7,20.0,636.0,835.11,654.57
2017,1,3,12,45,927.0,78.0,4.65,20.5,633.0,815.14,638.64
2017,1,3,13,0,926.0,77.0,4.6,21.0,630.0,791.85,620.52
2017,1,3,13,15,781.0,119.5,4.5,20.5,580.0,712.22,563.23
2017,1,3,13,30,636.0,162.0,4.4,20.0,530.0,633.06,502.26
2017,1,3,13,45,630.5,157.5,4.35,20.0,512.5,601.34,478.0
2017,1,3,14,0,625.0,153.0,4.3,20.0,495.0,567.99,451.92
2017,1,3,14,15,753.0,112.0,4.2,19.5,505.5,575.01,458.4
2017,1,3,14,30,881.0,71.0,4.1,19.0,516.0,567.07,452.19
2017,1,3,14,45,855.5,72.0,4.1,19.0,481.0,515.25,409.49
2017,1,3,15,0,830.0,73.0,4.1,19.0,446.0,464.2,366.53
2017,1,3,15,15,807.0,70.5,3.9,18.5,407.0,409.88,320.35
2017,1,3,15,30,784.0,68.0,3.7,18.0,368.0,356.18,273.45
2017,1,3,15,45,750.0,64.5,3.55,17.5,324.0,299.01,223.01
2017,1,3,16,0,716.0,61.0,3.4,17.0,280.0,244.28,174.03
2017,1,3,16,15,666.5,56.0,3.1,16.0,233.5,187.79,124.86
2017,1,3,16,30,617.0,51.0,2.8,15.0,187.0,134.56,80.48
2017,1,3,16,45,534.5,44.0,2.55,14.5,141.0,83.26,43.48
2017,1,3,17,0,452.0,37.0,2.3,14.0,95.0,41.27,21.04
2017,1,3,17,15,226.0,28.0,2.5,13.5,57.0,22.73,11.61
2017,1,3,17,30,0.0,19.0,2.7,13.0,19.0,18.11,0.0
2017,1,3,17,45,0.0,9.5,2.9,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,33.5,16.0,4.2,1.5,19.0,36.18,0.0
2017,1,4,8,0,67.0,32.0,4.4,2.0,38.0,79.73,58.53
2017,1,4,8,15,99.0,51.5,4.35,2.5,66.5,123.18,101.76
2017,1,4,8,30,131.0,71.0,4.3,3.0,95.0,167.96,143.2
2017,1,4,8,45,146.5,91.0,4.3,3.5,125.5,205.08,176.98
2017,1,4,9,0,162.0,111.0,4.3,4.0,156.0,242.65,210.27
2017,1,4,9,15,178.0,128.5,4.1,4.0,185.5,277.52,240.73
2017,1,4,9,30,194.0,146.0,3.9,4.0,215.0,312.88,270.88
2017,1,4,9,45,191.5,165.0,3.75,4.5,239.5,336.66,289.69
2017,1,4,10,0,189.0,184.0,3.6,5.0,264.0,359.53,307.36
2017,1,4,10,15,100.0,179.0,3.4,5.0,222.0,283.11,240.39
2017,1,4,10,30,11.0,174.0,3.2,5.0,180.0,181.32,151.26
2017,1,4,10,45,64.0,209.0,3.0,5.5,243.5,274.71,231.04
2017,1,4,11,0,117.0,244.0,2.8,6.0,307.0,371.12,310.28
2017,1,4,11,15,58.5,199.0,2.65,6.0,230.5,254.96,212.64
2017,1,4,11,30,0.0,154.0,2.5,6.0,154.0,147.58,120.82
2017,1,4,11,45,19.0,200.5,2.45,6.5,212.0,210.91,174.37
2017,1,4,12,0,38.0,247.0,2.4,7.0,270.0,286.94,236.68
2017,1,4,12,15,42.5,253.0,2.35,7.0,278.5,295.2,243.04
2017,1,4,12,30,47.0,259.0,2.3,7.0,287.0,303.2,249.47
2017,1,4,12,45,62.5,266.0,2.25,7.5,303.5,320.56,263.36
2017,1,4,13,0,78.0,273.0,2.2,8.0,320.0,337.02,276.36
2017,1,4,13,15,206.0,262.5,1.95,8.0,383.0,424.76,348.89
2017,1,4,13,30,334.0,252.0,1.7,8.0,446.0,503.94,411.65
2017,1,4,13,45,340.5,242.0,1.45,8.5,434.5,484.22,393.9
2017,1,4,14,0,347.0,232.0,1.2,9.0,423.0,463.16,375.72
2017,1,4,14,15,223.0,230.0,1.05,9.0,350.5,364.9,296.77
2017,1,4,14,30,99.0,228.0,0.9,9.0,278.0,277.66,225.99
2017,1,4,14,45,420.0,163.5,0.8,9.0,356.0,385.93,314.08
2017,1,4,15,0,741.0,99.0,0.7,9.0,434.0,451.24,361.17
2017,1,4,15,15,716.5,95.0,0.6,8.5,396.0,398.51,315.76
2017,1,4,15,30,692.0,91.0,0.5,8.0,358.0,346.77,271.11
2017,1,4,15,45,667.0,84.0,0.4,8.0,316.5,293.23,223.56
2017,1,4,16,0,642.0,77.0,0.3,8.0,275.0,241.37,176.82
2017,1,4,16,15,590.0,70.0,0.3,7.5,229.0,186.07,128.95
2017,1,4,16,30,538.0,63.0,0.3,7.0,183.0,136.07,87.08
2017,1,4,16,45,463.5,53.0,0.35,7.0,138.5,86.94,50.44
2017,1,4,17,0,389.0,43.0,0.4,7.0,94.0,46.38,26.66
2017,1,4,17,15,256.5,29.0,0.5,6.5,56.5,23.59,13.15
2017,1,4,17,30,124.0,15.0,0.6,6.0,19.0,14.3,0.0
2017,1,4,17,45,62.0,7.5,0.7,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,164.5,15.0,2.15,5.0,29.5,106.04,0.0
2017,1,5,8,0,329.0,30.0,2.3,6.0,59.0,226.28,171.36
2017,1,5,8,15,430.5,40.0,2.4,6.5,103.5,306.47,253.7
2017,1,5,8,30,532.0,50.0,2.5,7.0,148.0,394.95,332.82
2017,1,5,8,45,589.0,57.0,2.7,8.0,194.5,459.33,388.95
2017,1,5,9,0,646.0,64.0,2.9,9.0,241.0,526.27,444.82
2017,1,5,9,15,686.5,69.0,3.15,9.5,286.0,581.29,490.02
2017,1,5,9,30,727.0,74.0,3.4,10.0,331.0,636.62,533.14
2017,1,5,9,45,363.5,101.0,3.7,11.0,229.5,410.57,346.87
2017,1,5,10,0,0.0,128.0,4.0,12.0,128.0,124.97,100.58
2017,1,5,10,15,1.0,144.0,4.15,12.5,144.5,141.81,114.65
2017,1,5,10,30,2.0,160.0,4.3,13.0,161.0,158.67,128.24
2017,1,5,10,45,39.5,199.0,4.5,13.5,220.0,242.68,198.25
2017,1,5,11,0,77.0,238.0,4.7,14.0,279.0,318.07,259.68
2017,1,5,11,15,46.0,223.0,4.7,14.0,247.5,272.25,221.16
2017,1,5,11,30,15.0,208.0,4.7,14.0,216.0,216.47,174.59
2017,1,5,11,45,15.5,213.0,4.7,14.5,221.5,221.17,178.0
2017,1,5,12,0,16.0,218.0,4.7,15.0,227.0,225.87,181.33
2017,1,5,12,15,78.0,253.0,4.75,15.0,299.5,324.08,262.18
2017,1,5,12,30,140.0,288.0,4.8,15.0,372.0,420.91,339.98
2017,1,5,12,45,509.5,191.5,4.9,15.0,497.0,620.34,504.51
2017,1,5,13,0,879.0,95.0,5.0,15.0,622.0,784.46,632.68
2017,1,5,13,15,875.0,94.0,5.05,14.5,611.5,756.44,612.41
2017,1,5,13,30,871.0,93.0,5.1,14.0,601.0,725.6,590.91
2017,1,5,13,45,864.5,91.5,5.2,14.0,582.5,689.86,563.75
2017,1,5,14,0,858.0,90.0,5.3,14.0,564.0,651.8,533.56
2017,1,5,14,15,846.5,88.5,5.3,13.5,538.0,608.62,499.31
2017,1,5,14,30,835.0,87.0,5.3,13.0,512.0,563.91,462.99
2017,1,5,14,45,819.0,84.5,5.35,13.0,479.5,514.58,421.27
2017,1,5,15,0,803.0,82.0,5.4,13.0,447.0,464.65,378.01
2017,1,5,15,15,779.5,79.0,5.35,12.5,408.0,410.76,330.98
2017,1,5,15,30,756.0,76.0,5.3,12.0,369.0,357.59,283.33
2017,1,5,15,45,726.5,71.0,5.25,11.5,326.0,301.6,232.44
2017,1,5,16,0,697.0,66.0,5.2,11.0,283.0,246.4,181.64
2017,1,5,16,15,647.5,60.5,5.05,10.0,237.0,189.98,131.16
2017,1,5,16,30,598.0,55.0,4.9,9.0,191.0,138.45,86.81
2017,1,5,16,45,525.5,46.5,4.8,8.5,145.0,87.28,48.01
2017,1,5,17,0,453.0,38.0,4.7,8.0,99.0,44.3,23.08
2017,1,5,17,15,226.5,30.0,4.75,7.5,60.5,23.5,13.27
2017,1,5,17,30,0.0,22.0,4.8,7.0,22.0,20.97,0.0
2017,1,5,17,45,0.0,11.0,4.85,6.5,11.0,10.48,0.0
2017,1,5,18,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-2.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,7,45,79.0,18.5,5.3,-2.0,25.5,65.6,0.0
2017,1,6,8,0,158.0,37.0,5.3,-2.0,51.0,152.43,117.89
2017,1,6,8,15,249.5,54.0,5.2,-1.5,92.5,226.59,193.7
2017,1,6,8,30,341.0,71.0,5.1,-1.0,134.0,308.94,270.35
2017,1,6,8,45,410.5,82.5,5.1,-1.0,179.5,377.55,333.98
2017,1,6,9,0,480.0,94.0,5.1,-1.0,225.0,450.58,399.78
2017,1,6,9,15,526.5,102.5,5.1,-0.5,269.5,507.56,449.22
2017,1,6,9,30,573.0,111.0,5.1,0.0,314.0,568.85,500.72
2017,1,6,9,45,609.0,116.5,5.1,0.0,355.0,617.8,541.53
2017,1,6,10,0,645.0,122.0,5.1,0.0,396.0,666.0,580.96
2017,1,6,10,15,322.5,96.5,5.1,0.0,233.5,385.13,340.28
2017,1,6,10,30,0.0,71.0,5.1,0.0,71.0,66.08,53.09
2017,1,6,10,45,0.0,95.5,5.1,0.0,95.5,89.45,73.76
2017,1,6,11,0,0.0,120.0,5.1,0.0,120.0,113.74,94.92
2017,1,6,11,15,0.0,127.5,5.1,0.0,127.5,121.01,101.09
2017,1,6,11,30,0.0,135.0,5.1,0.0,135.0,128.28,107.29
2017,1,6,11,45,0.0,136.0,5.15,0.0,136.0,129.03,107.82
2017,1,6,12,0,0.0,137.0,5.2,0.0,137.0,129.82,108.43
2017,1,6,12,15,400.5,136.0,5.25,0.0,378.5,491.24,428.96
2017,1,6,12,30,801.0,135.0,5.3,0.0,620.0,809.91,690.95
2017,1,6,12,45,807.5,132.0,5.35,0.0,619.5,794.93,677.56
2017,1,6,13,0,814.0,129.0,5.4,0.0,619.0,776.71,663.5
2017,1,6,13,15,810.0,128.5,5.5,0.0,609.0,750.29,643.15
2017,1,6,13,30,806.0,128.0,5.6,0.0,599.0,721.23,619.6
2017,1,6,13,45,807.0,123.0,5.75,0.0,582.5,688.22,592.68
2017,1,6,14,0,808.0,118.0,5.9,0.0,566.0,652.63,563.05
2017,1,6,14,15,795.5,115.5,6.0,0.0,539.5,609.08,525.88
2017,1,6,14,30,783.0,113.0,6.1,0.0,513.0,564.26,486.86
2017,1,6,14,45,772.0,107.5,6.25,0.0,481.5,516.09,444.24
2017,1,6,15,0,761.0,102.0,6.4,0.0,450.0,467.05,399.76
2017,1,6,15,15,736.0,98.0,6.45,0.0,411.0,413.01,349.82
2017,1,6,15,30,711.0,94.0,6.5,0.0,372.0,359.96,299.71
2017,1,6,15,45,690.0,85.5,6.55,0.0,330.0,305.07,247.1
2017,1,6,16,0,669.0,77.0,6.6,0.0,288.0,251.43,195.04
2017,1,6,16,15,617.5,70.5,6.45,0.0,241.0,194.95,142.07
2017,1,6,16,30,566.0,64.0,6.3,0.0,194.0,143.65,95.99
2017,1,6,16,45,504.0,53.5,6.15,0.0,148.5,93.17,55.55
2017,1,6,17,0,442.0,43.0,6.0,0.0,103.0,49.75,28.33
2017,1,6,17,15,305.5,30.0,5.85,0.0,63.5,24.3,14.72
2017,1,6,17,30,169.0,17.0,5.7,0.0,24.0,13.96,0.0
2017,1,6,17,45,84.5,8.5,5.55,-0.5,12.0,8.1,0.0
2017,1,6,18,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,7,45,264.0,13.0,3.6,-5.0,36.5,144.84,0.0
2017,1,7,8,0,528.0,26.0,3.8,-5.0,73.0,312.4,246.73
2017,1,7,8,15,625.5,32.5,3.75,-4.0,123.0,396.25,340.71
2017,1,7,8,30,723.0,39.0,3.7,-3.0,173.0,486.81,424.9
2017,1,7,8,45,777.5,44.0,3.7,-2.5,224.5,555.03,487.19
2017,1,7,9,0,832.0,49.0,3.7,-2.0,276.0,619.97,543.97
2017,1,7,9,15,866.5,52.0,3.6,-1.5,325.0,674.33,587.19
2017,1,7,9,30,901.0,55.0,3.5,-1.0,374.0,728.32,628.36
2017,1,7,9,45,925.0,57.0,3.4,-0.5,418.5,772.21,660.11
2017,1,7,10,0,949.0,59.0,3.3,0.0,463.0,814.19,689.48
2017,1,7,10,15,965.0,61.0,3.15,0.0,501.5,847.53,712.42
2017,1,7,10,30,981.0,63.0,3.0,0.0,540.0,877.93,732.73
2017,1,7,10,45,992.0,64.0,2.95,0.5,571.0,899.74,745.8
2017,1,7,11,0,1003.0,65.0,2.9,1.0,602.0,918.02,756.24
2017,1,7,11,15,1010.0,66.0,2.8,1.5,625.5,929.26,761.07
2017,1,7,11,30,1017.0,67.0,2.7,2.0,649.0,936.61,763.17
2017,1,7,11,45,1022.0,67.0,2.65,2.5,664.5,937.12,760.91
2017,1,7,12,0,1027.0,67.0,2.6,3.0,680.0,933.64,755.99
2017,1,7,12,15,1028.5,67.0,2.6,3.0,686.0,923.27,748.1
2017,1,7,12,30,1030.0,67.0,2.6,3.0,692.0,908.95,737.57
2017,1,7,12,45,1029.0,66.5,2.6,3.5,689.5,888.18,721.21
2017,1,7,13,0,1028.0,66.0,2.6,4.0,687.0,863.7,702.31
2017,1,7,13,15,1024.5,66.0,2.6,4.0,676.0,834.32,681.13
2017,1,7,13,30,1021.0,66.0,2.6,4.0,665.0,801.56,657.44
2017,1,7,13,45,1015.0,65.0,2.6,4.0,645.0,762.79,629.13
2017,1,7,14,0,1009.0,64.0,2.6,4.0,625.0,721.17,597.33
2017,1,7,14,15,999.0,63.0,2.55,4.0,597.5,674.5,559.52
2017,1,7,14,30,989.0,62.0,2.5,4.0,570.0,625.73,519.17
2017,1,7,14,45,972.0,62.0,2.45,4.5,535.0,572.56,473.38
2017,1,7,15,0,955.0,62.0,2.4,5.0,500.0,518.4,425.7
2017,1,7,15,15,935.0,60.0,2.2,4.5,458.5,460.23,374.53
2017,1,7,15,30,915.0,58.0,2.0,4.0,417.0,402.03,321.81
2017,1,7,15,45,885.5,55.0,1.85,3.5,370.0,340.09,264.91
2017,1,7,16,0,856.0,52.0,1.7,3.0,323.0,279.76,208.4
2017,1,7,16,15,812.0,48.5,1.55,2.0,273.0,216.75,150.52
2017,1,7,16,30,768.0,45.0,1.4,1.0,223.0,158.67,98.81
2017,1,7,16,45,696.5,39.5,1.3,0.5,172.0,100.49,53.33
2017,1,7,17,0,625.0,34.0,1.2,0.0,121.0,50.3,24.22
2017,1,7,17,15,485.5,25.0,1.2,-0.5,76.0,21.34,12.56
2017,1,7,17,30,346.0,16.0,1.2,-1.0,31.0,14.11,0.0
2017,1,7,17,45,173.0,8.0,1.25,-1.5,15.5,7.63,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,245.0,12.5,2.2,-1.5,34.5,135.72,0.0
2017,1,8,8,0,490.0,25.0,2.5,-1.0,69.0,292.86,227.35
2017,1,8,8,15,587.0,32.0,2.7,-0.5,117.0,374.96,317.66
2017,1,8,8,30,684.0,39.0,2.9,0.0,165.0,464.19,400.24
2017,1,8,8,45,739.5,43.5,3.15,0.5,215.0,530.92,460.9
2017,1,8,9,0,795.0,48.0,3.4,1.0,265.0,599.68,520.69
2017,1,8,9,15,829.0,51.0,3.5,1.5,312.5,647.32,559.01
2017,1,8,9,30,863.0,54.0,3.6,2.0,360.0,699.93,599.8
2017,1,8,9,45,886.0,56.0,3.7,3.0,403.0,742.17,630.09
2017,1,8,10,0,909.0,58.0,3.8,4.0,446.0,782.59,658.22
2017,1,8,10,15,924.5,60.0,3.85,4.5,483.0,814.86,680.47
2017,1,8,10,30,940.0,62.0,3.9,5.0,520.0,844.32,700.35
2017,1,8,10,45,950.0,63.5,3.95,5.5,550.5,865.56,713.86
2017,1,8,11,0,960.0,65.0,4.0,6.0,581.0,883.39,724.86
2017,1,8,11,15,967.0,66.0,4.1,6.0,603.5,894.52,732.69
2017,1,8,11,30,974.0,67.0,4.2,6.0,626.0,901.94,738.1
2017,1,8,11,45,975.0,68.5,4.3,6.5,640.5,901.15,736.21
2017,1,8,12,0,976.0,70.0,4.4,7.0,655.0,896.54,731.68
2017,1,8,12,15,977.0,70.5,4.45,7.0,661.0,886.94,724.57
2017,1,8,12,30,978.0,71.0,4.5,7.0,667.0,873.6,714.81
2017,1,8,12,45,975.0,71.5,4.6,7.5,664.0,853.39,699.08
2017,1,8,13,0,972.0,72.0,4.7,8.0,661.0,829.71,680.83
2017,1,8,13,15,967.5,71.5,4.75,8.0,650.0,800.44,659.29
2017,1,8,13,30,963.0,71.0,4.8,8.0,639.0,768.05,635.33
2017,1,8,13,45,954.5,71.0,4.9,8.5,619.5,730.54,606.41
2017,1,8,14,0,946.0,71.0,5.0,9.0,600.0,690.52,573.99
2017,1,8,14,15,935.5,70.0,5.0,9.0,573.0,645.91,537.26
2017,1,8,14,30,925.0,69.0,5.0,9.0,546.0,599.41,498.21
2017,1,8,14,45,905.0,69.0,5.0,9.0,511.5,547.38,453.71
2017,1,8,15,0,885.0,69.0,5.0,9.0,477.0,494.8,407.66
2017,1,8,15,15,864.0,66.5,4.7,8.5,437.0,438.99,357.97
2017,1,8,15,30,843.0,64.0,4.4,8.0,397.0,383.22,307.08
2017,1,8,15,45,810.0,61.5,4.1,8.0,352.0,323.94,251.98
2017,1,8,16,0,777.0,59.0,3.8,8.0,307.0,266.83,198.33
2017,1,8,16,15,730.5,54.5,3.35,7.0,258.5,207.45,144.31
2017,1,8,16,30,684.0,50.0,2.9,6.0,210.0,152.5,95.97
2017,1,8,16,45,605.5,44.0,2.45,5.0,161.5,97.87,53.88
2017,1,8,17,0,527.0,38.0,2.0,4.0,113.0,49.99,25.17
2017,1,8,17,15,389.5,28.0,1.95,3.5,71.0,22.17,13.18
2017,1,8,17,30,252.0,18.0,1.9,3.0,29.0,14.74,0.0
2017,1,8,17,45,126.0,9.0,1.9,2.5,14.5,8.58,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,125.0,17.0,3.0,3.5,28.0,89.31,0.0
2017,1,9,8,0,250.0,34.0,3.4,4.0,56.0,192.53,146.53
2017,1,9,8,15,357.0,45.5,3.45,4.5,99.5,272.22,227.69
2017,1,9,8,30,464.0,57.0,3.5,5.0,143.0,362.99,309.7
2017,1,9,8,45,532.5,64.5,3.6,5.5,190.0,433.17,372.1
2017,1,9,9,0,601.0,72.0,3.7,6.0,237.0,506.72,435.1
2017,1,9,9,15,644.0,77.5,3.95,7.0,282.0,563.13,481.36
2017,1,9,9,30,687.0,83.0,4.2,8.0,327.0,620.06,526.53
2017,1,9,9,45,725.5,84.5,4.5,9.0,369.5,668.72,563.29
2017,1,9,10,0,764.0,86.0,4.8,10.0,412.0,712.48,595.47
2017,1,9,10,15,784.0,89.0,5.1,11.0,448.0,746.81,619.79
2017,1,9,10,30,804.0,92.0,5.4,12.0,484.0,778.82,642.06
2017,1,9,10,45,402.0,121.5,5.7,13.5,317.5,488.82,408.28
2017,1,9,11,0,0.0,151.0,6.0,15.0,151.0,145.45,115.69
2017,1,9,11,15,53.0,209.0,6.15,15.5,239.5,261.85,212.75
2017,1,9,11,30,106.0,267.0,6.3,16.0,328.0,371.75,301.68
2017,1,9,11,45,211.0,266.5,6.5,16.5,392.0,468.52,380.53
2017,1,9,12,0,316.0,266.0,6.7,17.0,456.0,563.47,456.28
2017,1,9,12,15,316.0,269.0,6.7,17.0,460.5,560.76,453.49
2017,1,9,12,30,316.0,272.0,6.7,17.0,465.0,556.79,450.02
2017,1,9,12,45,168.5,252.5,6.75,17.5,355.5,399.85,322.85
2017,1,9,13,0,21.0,233.0,6.8,18.0,246.0,241.4,192.01
2017,1,9,13,15,199.5,240.5,6.7,18.0,358.5,398.08,322.06
2017,1,9,13,30,378.0,248.0,6.6,18.0,471.0,534.32,431.71
2017,1,9,13,45,293.5,254.0,6.55,18.5,424.0,468.27,377.02
2017,1,9,14,0,209.0,260.0,6.5,19.0,377.0,399.66,320.82
2017,1,9,14,15,534.5,169.5,6.35,19.0,451.0,507.73,410.36
2017,1,9,14,30,860.0,79.0,6.2,19.0,525.0,577.09,465.68
2017,1,9,14,45,847.5,76.0,6.1,19.0,493.0,528.02,424.28
2017,1,9,15,0,835.0,73.0,6.0,19.0,461.0,477.95,381.5
2017,1,9,15,15,814.0,70.5,5.7,18.5,422.5,424.04,335.07
2017,1,9,15,30,793.0,68.0,5.4,18.0,384.0,370.48,287.81
2017,1,9,15,45,764.5,64.0,5.15,18.0,341.0,313.66,236.66
2017,1,9,16,0,736.0,60.0,4.9,18.0,298.0,258.64,186.53
2017,1,9,16,15,691.0,55.5,4.5,17.0,251.5,201.74,136.37
2017,1,9,16,30,646.0,51.0,4.1,16.0,205.0,149.15,91.5
2017,1,9,16,45,575.0,44.5,3.75,15.5,158.0,94.96,50.42
2017,1,9,17,0,504.0,38.0,3.4,15.0,111.0,50.27,24.26
2017,1,9,17,15,252.0,33.5,3.4,14.5,70.0,26.17,15.89
2017,1,9,17,30,0.0,29.0,3.4,14.0,29.0,24.58,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.5,14.5,13.82,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,7,45,104.0,15.0,4.55,12.5,24.5,76.62,0.0
2017,1,10,8,0,208.0,30.0,4.7,13.0,49.0,165.26,121.45
2017,1,10,8,15,266.5,46.0,4.85,13.5,85.5,223.97,181.47
2017,1,10,8,30,325.0,62.0,5.0,14.0,122.0,287.46,238.49
2017,1,10,8,45,360.5,76.5,5.2,14.5,160.5,338.81,283.82
2017,1,10,9,0,396.0,91.0,5.4,15.0,199.0,391.9,329.12
2017,1,10,9,15,418.5,104.0,5.7,15.5,236.5,435.42,365.31
2017,1,10,9,30,441.0,117.0,6.0,16.0,274.0,478.99,400.57
2017,1,10,9,45,410.5,139.0,6.3,17.0,299.0,493.4,409.76
2017,1,10,10,0,380.0,161.0,6.6,18.0,324.0,491.17,405.62
2017,1,10,10,15,614.0,117.5,6.55,18.5,406.5,650.84,534.19
2017,1,10,10,30,848.0,74.0,6.5,19.0,489.0,793.48,640.96
2017,1,10,10,45,613.0,147.0,6.5,19.5,456.5,699.68,566.4
2017,1,10,11,0,378.0,220.0,6.5,20.0,424.0,573.5,462.24
2017,1,10,11,15,636.0,149.0,6.25,20.5,509.5,727.66,583.81
2017,1,10,11,30,894.0,78.0,6.0,21.0,595.0,850.76,672.02
2017,1,10,11,45,881.0,86.5,5.8,21.5,606.0,846.73,665.56
2017,1,10,12,0,868.0,95.0,5.6,22.0,617.0,845.55,661.92
2017,1,10,12,15,870.0,95.5,5.35,22.0,623.5,837.48,654.46
2017,1,10,12,30,872.0,96.0,5.1,22.0,630.0,825.98,644.67
2017,1,10,12,45,872.0,95.5,4.85,22.5,628.5,808.36,629.37
2017,1,10,13,0,872.0,95.0,4.6,23.0,627.0,787.49,611.95
2017,1,10,13,15,868.0,94.5,4.35,23.0,617.0,760.49,591.63
2017,1,10,13,30,864.0,94.0,4.1,23.0,607.0,730.66,569.72
2017,1,10,13,45,857.5,92.5,3.85,23.0,589.0,695.33,543.47
2017,1,10,14,0,851.0,91.0,3.6,23.0,571.0,657.67,514.19
2017,1,10,14,15,840.5,89.0,3.4,23.0,545.5,614.89,480.83
2017,1,10,14,30,830.0,87.0,3.2,23.0,520.0,570.5,445.67
2017,1,10,14,45,828.0,80.5,3.05,23.0,490.0,524.5,408.76
2017,1,10,15,0,826.0,74.0,2.9,23.0,460.0,476.65,369.45
2017,1,10,15,15,805.0,71.5,2.6,22.5,422.0,423.12,325.11
2017,1,10,15,30,784.0,69.0,2.3,22.0,384.0,369.96,279.9
2017,1,10,15,45,754.5,65.5,2.05,21.5,341.0,313.71,231.45
2017,1,10,16,0,725.0,62.0,1.8,21.0,298.0,259.37,183.8
2017,1,10,16,15,679.5,57.5,1.7,20.0,251.5,202.84,135.41
2017,1,10,16,30,634.0,53.0,1.6,19.0,205.0,149.06,90.58
2017,1,10,16,45,562.0,46.0,1.55,18.0,158.5,96.37,51.37
2017,1,10,17,0,490.0,39.0,1.5,17.0,112.0,51.75,25.13
2017,1,10,17,15,245.0,34.5,1.55,16.5,71.0,26.92,16.55
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,25.43,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,14.3,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.5,4.5,14.5,28.0,89.71,0.0
2017,1,11,8,0,256.0,33.0,4.7,15.0,56.0,193.61,142.02
2017,1,11,8,15,361.5,44.0,5.1,15.5,98.5,273.15,220.41
2017,1,11,8,30,467.0,55.0,5.5,16.0,141.0,362.68,299.32
2017,1,11,8,45,531.0,62.5,5.95,16.5,187.5,430.13,358.41
2017,1,11,9,0,595.0,70.0,6.4,17.0,234.0,500.75,418.33
2017,1,11,9,15,637.5,75.5,6.7,17.5,279.0,556.73,464.5
2017,1,11,9,30,680.0,81.0,7.0,18.0,324.0,613.27,509.49
2017,1,11,9,45,464.0,133.0,7.3,19.0,308.0,526.57,435.13
2017,1,11,10,0,248.0,185.0,7.6,20.0,292.0,419.34,342.97
2017,1,11,10,15,256.5,199.0,7.65,20.5,317.5,445.4,362.74
2017,1,11,10,30,265.0,213.0,7.7,21.0,343.0,470.76,381.46
2017,1,11,10,45,210.0,232.0,7.75,21.5,339.0,435.75,351.06
2017,1,11,11,0,155.0,251.0,7.8,22.0,335.0,411.62,329.16
2017,1,11,11,15,214.5,256.5,7.8,22.0,378.0,465.94,372.86
2017,1,11,11,30,274.0,262.0,7.8,22.0,421.0,532.88,425.5
