Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,186.0,16.0,9.7,11.5,34.5,118.59,0.0
2017,1,22,8,0,372.0,32.0,9.8,12.0,69.0,249.51,193.98
2017,1,22,8,15,477.5,40.5,9.9,12.5,116.5,333.36,276.16
2017,1,22,8,30,583.0,49.0,10.0,13.0,164.0,425.88,359.77
2017,1,22,8,45,650.5,54.0,10.15,13.5,215.0,493.25,420.29
2017,1,22,9,0,718.0,59.0,10.3,14.0,266.0,569.28,485.71
2017,1,22,9,15,756.5,63.0,10.3,14.0,315.0,626.37,533.24
2017,1,22,9,30,795.0,67.0,10.3,14.0,364.0,683.47,579.05
2017,1,22,9,45,824.0,69.5,10.3,14.5,409.0,731.01,615.08
2017,1,22,10,0,853.0,72.0,10.3,15.0,454.0,777.13,649.27
2017,1,22,10,15,871.0,74.5,10.25,15.0,492.5,812.54,675.64
2017,1,22,10,30,889.0,77.0,10.2,15.0,531.0,838.36,694.29
2017,1,22,10,45,899.5,79.5,10.15,15.5,563.0,861.91,709.8
2017,1,22,11,0,910.0,82.0,10.1,16.0,595.0,882.21,722.76
2017,1,22,11,15,918.0,83.0,10.05,16.0,619.5,895.15,731.45
2017,1,22,11,30,926.0,84.0,10.0,16.0,644.0,904.53,737.55
2017,1,22,11,45,935.5,83.0,9.95,16.5,661.0,909.18,738.78
2017,1,22,12,0,945.0,82.0,9.9,17.0,678.0,910.09,737.33
2017,1,22,12,15,606.0,192.5,9.8,17.0,576.5,745.87,608.6
2017,1,22,12,30,267.0,303.0,9.7,17.0,475.0,557.67,451.71
2017,1,22,12,45,610.5,192.0,9.6,17.5,585.0,725.49,591.28
2017,1,22,13,0,954.0,81.0,9.5,18.0,695.0,855.1,691.47
2017,1,22,13,15,952.5,80.5,9.4,18.0,686.5,829.03,671.18
2017,1,22,13,30,951.0,80.0,9.3,18.0,678.0,799.65,648.85
2017,1,22,13,45,950.5,77.5,9.2,18.0,661.5,765.6,622.97
2017,1,22,14,0,950.0,75.0,9.1,18.0,645.0,728.47,594.68
2017,1,22,14,15,942.5,74.0,8.95,18.0,620.0,685.53,559.89
2017,1,22,14,30,935.0,73.0,8.8,18.0,595.0,640.34,522.31
2017,1,22,14,45,926.5,70.5,8.65,18.0,563.0,591.0,480.72
2017,1,22,15,0,918.0,68.0,8.5,18.0,531.0,539.97,436.85
2017,1,22,15,15,901.0,66.0,8.2,17.5,491.5,484.13,388.67
2017,1,22,15,30,884.0,64.0,7.9,17.0,452.0,427.95,338.92
2017,1,22,15,45,861.5,60.5,7.6,17.0,407.0,368.25,284.62
2017,1,22,16,0,839.0,57.0,7.3,17.0,362.0,309.42,230.19
2017,1,22,16,15,802.0,53.5,6.8,16.5,312.5,246.91,173.34
2017,1,22,16,30,765.0,50.0,6.3,16.0,263.0,188.62,121.13
2017,1,22,16,45,707.0,45.0,5.85,15.5,212.0,129.79,72.88
2017,1,22,17,0,649.0,40.0,5.4,15.0,161.0,77.31,37.05
2017,1,22,17,15,545.0,32.5,5.15,14.5,112.5,28.93,19.47
2017,1,22,17,30,441.0,25.0,4.9,14.0,64.0,21.53,11.36
2017,1,22,17,45,220.5,12.5,4.65,13.5,32.0,11.91,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,23,7,45,239.0,13.5,1.3,9.0,37.5,136.66,1.72
2017,1,23,8,0,478.0,27.0,1.4,10.0,75.0,290.46,225.01
2017,1,23,8,15,571.0,34.0,1.3,10.5,124.0,371.38,302.29
2017,1,23,8,30,664.0,41.0,1.2,11.0,173.0,459.36,377.54
2017,1,23,8,45,709.5,47.0,1.15,11.5,223.0,522.6,429.82
2017,1,23,9,0,755.0,53.0,1.1,12.0,273.0,587.41,480.47
2017,1,23,9,15,791.0,56.5,1.35,13.0,321.5,643.4,522.18
2017,1,23,9,30,827.0,60.0,1.6,14.0,370.0,699.21,562.3
2017,1,23,9,45,852.5,62.0,1.9,15.0,415.0,737.91,589.2
2017,1,23,10,0,878.0,64.0,2.2,16.0,460.0,781.29,618.99
2017,1,23,10,15,895.0,66.0,2.45,16.5,498.5,815.84,642.66
2017,1,23,10,30,912.0,68.0,2.7,17.0,537.0,847.76,664.28
2017,1,23,10,45,924.5,69.5,2.95,17.5,569.5,872.33,680.56
2017,1,23,11,0,937.0,71.0,3.2,18.0,602.0,893.62,694.54
2017,1,23,11,15,945.0,72.0,3.3,18.0,626.5,906.96,703.31
2017,1,23,11,30,953.0,73.0,3.4,18.0,651.0,916.63,709.71
2017,1,23,11,45,959.0,72.5,3.55,18.5,667.5,919.01,710.16
2017,1,23,12,0,965.0,72.0,3.7,19.0,684.0,917.57,708.11
2017,1,23,12,15,967.0,72.5,3.75,19.0,692.0,910.03,702.73
2017,1,23,12,30,969.0,73.0,3.8,19.0,700.0,898.67,694.85
2017,1,23,12,45,968.5,73.0,3.9,19.5,699.5,880.9,681.57
2017,1,23,13,0,968.0,73.0,4.0,20.0,699.0,859.48,665.85
2017,1,23,13,15,965.0,72.5,3.95,20.0,689.5,832.03,646.47
2017,1,23,13,30,962.0,72.0,3.9,20.0,680.0,801.28,624.8
2017,1,23,13,45,956.0,71.5,3.9,20.5,662.0,765.25,598.37
2017,1,23,14,0,950.0,71.0,3.9,21.0,644.0,726.42,569.9
2017,1,23,14,15,941.5,70.0,3.75,21.0,618.5,682.87,536.96
2017,1,23,14,30,933.0,69.0,3.6,21.0,593.0,637.14,501.1
2017,1,23,14,45,919.0,68.0,3.45,21.0,560.0,586.42,460.69
2017,1,23,15,0,905.0,67.0,3.3,21.0,527.0,534.49,418.41
2017,1,23,15,15,887.5,65.0,2.9,20.5,487.5,479.01,372.5
2017,1,23,15,30,870.0,63.0,2.5,20.0,448.0,423.25,325.1
2017,1,23,15,45,845.5,60.5,2.1,19.5,403.5,364.52,274.24
2017,1,23,16,0,821.0,58.0,1.7,19.0,359.0,305.82,222.36
2017,1,23,16,15,784.5,54.5,1.6,18.0,310.0,245.35,169.63
2017,1,23,16,30,748.0,51.0,1.5,17.0,261.0,188.03,119.89
2017,1,23,16,45,690.5,46.0,1.45,16.0,210.5,130.08,73.28
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,78.46,38.15
2017,1,23,17,15,532.0,33.5,1.45,14.5,112.0,30.82,21.19
2017,1,23,17,30,431.0,26.0,1.5,14.0,64.0,22.4,12.38
2017,1,23,17,45,215.5,13.0,1.6,13.5,32.0,12.39,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,44.0,18.5,4.85,10.5,23.0,49.98,0.95
2017,1,24,8,0,88.0,37.0,5.1,11.0,46.0,104.86,79.42
2017,1,24,8,15,115.0,57.5,5.2,12.0,76.5,147.97,119.84
2017,1,24,8,30,142.0,78.0,5.3,13.0,107.0,182.7,151.27
2017,1,24,8,45,163.0,97.5,5.4,14.0,139.0,222.98,186.25
2017,1,24,9,0,184.0,117.0,5.5,15.0,171.0,275.41,230.15
2017,1,24,9,15,365.0,112.0,5.65,16.0,242.0,412.07,345.11
2017,1,24,9,30,546.0,107.0,5.8,17.0,313.0,554.35,460.65
2017,1,24,9,45,683.0,91.5,6.0,18.0,380.0,656.55,539.67
2017,1,24,10,0,820.0,76.0,6.2,19.0,447.0,758.69,615.1
2017,1,24,10,15,838.5,78.5,6.25,19.5,485.5,793.99,638.9
2017,1,24,10,30,857.0,81.0,6.3,20.0,524.0,826.82,660.85
2017,1,24,10,45,869.5,82.5,6.35,20.5,555.5,843.47,670.63
2017,1,24,11,0,882.0,84.0,6.4,21.0,587.0,864.11,683.46
2017,1,24,11,15,891.0,85.5,6.35,21.5,611.5,878.47,691.25
2017,1,24,11,30,900.0,87.0,6.3,22.0,636.0,889.36,696.6
2017,1,24,11,45,917.0,83.0,6.3,22.5,655.0,897.16,700.07
2017,1,24,12,0,934.0,79.0,6.3,23.0,674.0,901.27,701.04
2017,1,24,12,15,936.5,79.0,6.2,23.0,682.0,893.83,694.78
2017,1,24,12,30,939.0,79.0,6.1,23.0,690.0,882.68,686.06
2017,1,24,12,45,939.5,79.0,6.05,23.5,690.0,866.2,672.59
2017,1,24,13,0,940.0,79.0,6.0,24.0,690.0,846.15,656.74
2017,1,24,13,15,937.5,79.0,5.85,24.0,681.0,820.28,637.7
2017,1,24,13,30,935.0,79.0,5.7,24.0,672.0,791.16,616.42
2017,1,24,13,45,928.5,78.5,5.55,24.0,655.0,755.53,590.45
2017,1,24,14,0,922.0,78.0,5.4,24.0,638.0,717.23,562.53
2017,1,24,14,15,914.0,77.0,5.15,24.0,613.0,674.96,529.66
2017,1,24,14,30,906.0,76.0,4.9,24.0,588.0,630.56,494.24
2017,1,24,14,45,895.0,73.5,4.7,24.0,556.0,580.99,454.49
2017,1,24,15,0,884.0,71.0,4.5,24.0,524.0,530.04,412.83
2017,1,24,15,15,638.5,119.5,4.15,23.5,433.5,420.48,326.37
2017,1,24,15,30,393.0,168.0,3.8,23.0,343.0,327.95,253.75
2017,1,24,15,45,591.5,116.0,3.45,23.0,349.5,328.09,248.38
2017,1,24,16,0,790.0,64.0,3.1,23.0,356.0,304.17,220.19
2017,1,24,16,15,752.0,60.0,2.85,22.0,307.5,244.4,168.4
2017,1,24,16,30,714.0,56.0,2.6,21.0,259.0,188.01,119.95
2017,1,24,16,45,648.5,51.0,2.35,20.0,208.5,130.84,74.67
2017,1,24,17,0,583.0,46.0,2.1,19.0,158.0,78.79,39.25
2017,1,24,17,15,480.5,37.5,2.1,18.5,111.0,32.7,22.45
2017,1,24,17,30,378.0,29.0,2.1,18.0,64.0,23.16,12.96
2017,1,24,17,45,189.0,14.5,2.15,17.5,32.0,11.46,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.3,10.5,38.0,133.28,21.83
2017,1,25,8,0,438.0,30.0,4.5,11.0,76.0,280.69,220.33
2017,1,25,8,15,536.0,38.0,4.65,11.5,125.0,357.75,295.42
2017,1,25,8,30,634.0,46.0,4.8,12.0,174.0,448.9,376.29
2017,1,25,8,45,688.0,51.5,4.95,12.5,225.0,516.14,434.9
2017,1,25,9,0,742.0,57.0,5.1,13.0,276.0,585.52,492.9
2017,1,25,9,15,552.5,98.5,5.1,13.0,277.0,532.05,447.66
2017,1,25,9,30,363.0,140.0,5.1,13.0,278.0,455.26,382.15
2017,1,25,9,45,449.5,140.5,5.2,13.5,331.5,531.41,444.35
2017,1,25,10,0,536.0,141.0,5.3,14.0,385.0,610.67,507.09
2017,1,25,10,15,447.5,176.5,5.3,14.0,392.0,590.72,487.77
2017,1,25,10,30,359.0,212.0,5.3,14.0,399.0,551.62,453.94
2017,1,25,10,45,640.5,145.5,5.35,14.5,503.0,736.25,601.52
2017,1,25,11,0,922.0,79.0,5.4,15.0,607.0,894.19,717.31
2017,1,25,11,15,673.5,163.5,5.4,15.0,557.5,793.26,640.06
2017,1,25,11,30,425.0,248.0,5.4,15.0,508.0,665.85,537.45
2017,1,25,11,45,686.5,165.0,5.45,15.5,598.5,803.74,646.55
2017,1,25,12,0,948.0,82.0,5.5,16.0,689.0,918.95,729.45
2017,1,25,12,15,752.5,151.5,5.5,16.0,637.0,831.09,663.72
2017,1,25,12,30,557.0,221.0,5.5,16.0,585.0,724.84,581.47
2017,1,25,12,45,325.5,265.0,5.55,16.5,478.0,558.06,448.44
2017,1,25,13,0,94.0,309.0,5.6,17.0,371.0,389.67,310.75
2017,1,25,13,15,228.0,293.5,5.6,17.0,440.5,482.58,387.38
2017,1,25,13,30,362.0,278.0,5.6,17.0,510.0,566.82,454.99
2017,1,25,13,45,466.5,237.0,5.6,17.5,527.5,592.93,475.99
2017,1,25,14,0,571.0,196.0,5.6,18.0,545.0,603.11,484.53
2017,1,25,14,15,555.0,192.5,5.5,17.5,520.5,564.4,454.49
2017,1,25,14,30,539.0,189.0,5.4,17.0,496.0,525.29,423.82
2017,1,25,14,45,517.5,184.0,5.35,17.0,465.0,481.45,388.22
2017,1,25,15,0,496.0,179.0,5.3,17.0,434.0,438.21,352.56
2017,1,25,15,15,375.5,185.0,5.1,16.5,370.0,356.66,286.4
2017,1,25,15,30,255.0,191.0,4.9,16.0,306.0,290.62,232.72
2017,1,25,15,45,245.5,173.5,4.75,16.0,275.5,254.31,201.93
2017,1,25,16,0,236.0,156.0,4.6,16.0,245.0,218.85,171.42
2017,1,25,16,15,227.5,135.5,4.25,15.0,212.0,181.9,139.9
2017,1,25,16,30,219.0,115.0,3.9,14.0,179.0,145.96,109.09
2017,1,25,16,45,199.5,95.0,3.55,13.5,144.5,110.12,79.2
2017,1,25,17,0,180.0,75.0,3.2,13.0,110.0,76.77,52.99
2017,1,25,17,15,146.5,54.5,3.25,12.5,77.5,45.53,31.58
2017,1,25,17,30,113.0,34.0,3.3,12.0,45.0,27.85,17.45
2017,1,25,17,45,56.5,17.0,3.35,11.5,22.5,14.27,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,17.0,2.75,4.0,17.0,15.81,0.0
2017,1,26,8,0,0.0,34.0,3.1,5.0,34.0,34.84,23.38
2017,1,26,8,15,7.0,54.0,3.15,5.5,55.5,60.23,46.54
2017,1,26,8,30,14.0,74.0,3.2,6.0,77.0,85.36,69.14
2017,1,26,8,45,20.5,93.5,3.3,7.0,99.0,117.49,97.31
2017,1,26,9,0,27.0,113.0,3.4,8.0,121.0,143.24,119.43
2017,1,26,9,15,103.0,137.0,3.4,8.5,175.5,235.37,199.4
2017,1,26,9,30,179.0,161.0,3.4,9.0,230.0,321.68,272.43
2017,1,26,9,45,228.5,176.0,3.45,9.5,274.5,392.54,330.29
2017,1,26,10,0,278.0,191.0,3.5,10.0,319.0,453.26,378.88
2017,1,26,10,15,600.5,132.0,3.35,10.0,437.0,670.21,555.4
2017,1,26,10,30,923.0,73.0,3.2,10.0,555.0,868.2,701.01
2017,1,26,10,45,934.0,74.5,3.1,10.5,587.5,891.89,713.13
2017,1,26,11,0,945.0,76.0,3.0,11.0,620.0,912.22,724.22
2017,1,26,11,15,953.0,77.5,2.85,11.0,645.5,926.41,731.82
2017,1,26,11,30,961.0,79.0,2.7,11.0,671.0,936.87,736.84
2017,1,26,11,45,965.5,80.0,2.6,11.0,688.0,939.86,737.14
2017,1,26,12,0,970.0,81.0,2.5,11.0,705.0,938.96,734.92
2017,1,26,12,15,972.5,81.0,2.35,11.0,713.0,931.27,727.64
2017,1,26,12,30,975.0,81.0,2.2,11.0,721.0,919.72,717.86
2017,1,26,12,45,974.5,81.0,2.1,11.5,721.0,901.84,703.07
2017,1,26,13,0,974.0,81.0,2.0,12.0,721.0,880.29,685.95
2017,1,26,13,15,971.5,80.5,1.85,12.0,711.5,853.02,665.73
2017,1,26,13,30,969.0,80.0,1.7,12.0,702.0,822.4,643.26
2017,1,26,13,45,962.5,79.5,1.6,12.0,684.0,785.66,617.02
2017,1,26,14,0,956.0,79.0,1.5,12.0,666.0,746.13,588.79
2017,1,26,14,15,947.0,78.0,1.5,12.0,640.0,701.85,556.62
2017,1,26,14,30,938.0,77.0,1.5,12.0,614.0,655.4,521.26
2017,1,26,14,45,924.5,75.5,1.5,12.0,580.5,603.95,481.18
2017,1,26,15,0,911.0,74.0,1.5,12.0,547.0,551.24,438.93
2017,1,26,15,15,893.0,72.0,1.4,12.0,506.5,494.92,392.06
2017,1,26,15,30,875.0,70.0,1.3,12.0,466.0,438.35,343.65
2017,1,26,15,45,849.0,67.0,1.25,12.0,420.5,377.27,290.61
2017,1,26,16,0,823.0,64.0,1.2,12.0,375.0,317.72,237.5
2017,1,26,16,15,786.0,60.5,1.1,11.0,325.0,256.55,183.28
2017,1,26,16,30,749.0,57.0,1.0,10.0,275.0,198.59,131.96
2017,1,26,16,45,689.5,51.5,0.9,9.5,223.0,139.29,82.77
2017,1,26,17,0,630.0,46.0,0.8,9.0,171.0,86.62,45.21
2017,1,26,17,15,531.5,38.0,0.9,8.5,122.0,38.04,22.4
2017,1,26,17,30,433.0,30.0,1.0,8.0,73.0,23.84,14.64
2017,1,26,17,45,216.5,15.0,1.1,7.5,36.5,11.74,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,188.0,17.5,2.8,3.0,38.0,124.13,38.31
2017,1,27,8,0,376.0,35.0,3.1,4.0,76.0,256.03,206.94
2017,1,27,8,15,473.0,45.0,3.15,4.5,124.5,338.26,285.55
2017,1,27,8,30,570.0,55.0,3.2,5.0,173.0,428.44,366.19
2017,1,27,8,45,351.0,88.5,3.25,6.0,167.0,351.32,301.59
2017,1,27,9,0,132.0,122.0,3.3,7.0,161.0,236.18,201.23
2017,1,27,9,15,134.5,143.0,3.55,7.5,189.0,265.54,226.15
2017,1,27,9,30,137.0,164.0,3.8,8.0,217.0,294.48,249.75
2017,1,27,9,45,270.5,167.5,4.1,9.0,287.0,414.35,350.81
2017,1,27,10,0,404.0,171.0,4.4,10.0,357.0,542.65,455.07
2017,1,27,10,15,365.0,195.5,4.3,10.0,374.5,533.61,445.16
2017,1,27,10,30,326.0,220.0,4.2,10.0,392.0,534.63,443.5
2017,1,27,10,45,284.5,242.5,4.1,10.5,398.5,528.15,435.03
2017,1,27,11,0,243.0,265.0,4.0,11.0,405.0,505.56,414.33
2017,1,27,11,15,195.5,280.0,3.85,11.0,396.0,480.51,392.33
2017,1,27,11,30,148.0,295.0,3.7,11.0,387.0,454.07,369.27
2017,1,27,11,45,148.0,303.5,3.6,11.5,397.5,460.71,373.23
2017,1,27,12,0,148.0,312.0,3.5,12.0,408.0,466.71,376.56
2017,1,27,12,15,203.0,312.0,3.4,12.0,445.5,509.67,410.97
2017,1,27,12,30,258.0,312.0,3.3,12.0,483.0,562.32,451.92
2017,1,27,12,45,146.5,293.0,3.2,12.0,390.0,430.47,347.01
2017,1,27,13,0,35.0,274.0,3.1,12.0,297.0,304.27,244.62
2017,1,27,13,15,218.5,272.5,3.0,12.0,414.0,453.55,367.89
2017,1,27,13,30,402.0,271.0,2.9,12.0,531.0,591.17,476.12
2017,1,27,13,45,404.0,262.5,2.85,12.0,518.0,568.09,457.45
2017,1,27,14,0,406.0,254.0,2.8,12.0,505.0,543.67,438.61
2017,1,27,14,15,288.5,262.0,2.75,12.0,436.5,456.89,369.37
2017,1,27,14,30,171.0,270.0,2.7,12.0,368.0,372.55,301.53
2017,1,27,14,45,460.5,198.5,2.7,12.0,443.5,465.75,378.3
2017,1,27,15,0,750.0,127.0,2.7,12.0,519.0,524.12,423.14
2017,1,27,15,15,438.5,164.5,2.65,11.5,389.5,371.89,300.99
2017,1,27,15,30,127.0,202.0,2.6,11.0,260.0,245.78,199.7
2017,1,27,15,45,114.5,185.5,2.55,11.0,234.0,216.61,175.68
2017,1,27,16,0,102.0,169.0,2.5,11.0,208.0,187.59,151.3
2017,1,27,16,15,95.0,147.0,2.15,10.5,179.5,158.25,126.53
2017,1,27,16,30,88.0,125.0,1.8,10.0,151.0,129.9,102.43
2017,1,27,16,45,75.0,102.5,1.5,9.5,122.0,101.39,78.49
2017,1,27,17,0,62.0,80.0,1.2,9.0,93.0,74.78,56.49
2017,1,27,17,15,41.5,58.0,1.15,8.5,66.0,50.51,37.13
2017,1,27,17,30,21.0,36.0,1.1,8.0,39.0,31.69,21.51
2017,1,27,17,45,10.5,18.0,1.1,7.5,19.5,16.4,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.5,17.5,3.85,4.5,40.5,133.96,49.55
2017,1,28,8,0,417.0,35.0,4.0,5.0,81.0,276.85,224.18
2017,1,28,8,15,514.5,44.0,4.25,5.5,131.0,360.25,304.21
2017,1,28,8,30,612.0,53.0,4.5,6.0,181.0,451.51,386.51
2017,1,28,8,45,683.0,57.0,4.8,7.0,234.5,521.99,448.49
2017,1,28,9,0,754.0,61.0,5.1,8.0,288.0,601.49,515.25
2017,1,28,9,15,792.0,64.5,5.1,8.5,339.0,659.71,560.81
2017,1,28,9,30,830.0,68.0,5.1,9.0,390.0,717.79,604.7
2017,1,28,9,45,865.0,68.5,5.15,9.5,438.0,769.23,642.42
2017,1,28,10,0,900.0,69.0,5.2,10.0,486.0,812.66,673.19
2017,1,28,10,15,917.5,71.0,5.05,10.5,526.5,848.6,696.63
2017,1,28,10,30,935.0,73.0,4.9,11.0,567.0,881.83,717.58
2017,1,28,10,45,953.0,72.5,4.8,11.5,602.0,909.41,734.31
2017,1,28,11,0,971.0,72.0,4.7,12.0,637.0,933.77,748.53
2017,1,28,11,15,979.5,73.0,4.6,12.5,663.0,948.18,755.43
2017,1,28,11,30,988.0,74.0,4.5,13.0,689.0,958.77,759.68
2017,1,28,11,45,993.0,75.0,4.45,13.5,707.0,962.35,759.46
2017,1,28,12,0,998.0,76.0,4.4,14.0,725.0,961.92,756.59
2017,1,28,12,15,1000.5,76.0,4.4,14.0,733.5,954.12,750.59
2017,1,28,12,30,1003.0,76.0,4.4,14.0,742.0,942.34,741.96
2017,1,28,12,45,1004.0,75.5,4.4,14.0,742.0,924.77,729.37
2017,1,28,13,0,1005.0,75.0,4.4,14.0,742.0,903.36,714.17
2017,1,28,13,15,1002.0,75.0,4.35,14.0,732.5,875.58,694.08
2017,1,28,13,30,999.0,75.0,4.3,14.0,723.0,844.33,671.55
2017,1,28,13,45,994.5,74.0,4.3,14.0,705.0,807.58,645.33
2017,1,28,14,0,990.0,73.0,4.3,14.0,687.0,767.78,616.75
2017,1,28,14,15,981.5,72.0,4.25,14.0,661.0,722.53,582.87
2017,1,28,14,30,973.0,71.0,4.2,14.0,635.0,674.94,545.07
2017,1,28,14,45,959.0,70.5,4.2,14.0,601.0,622.67,502.96
2017,1,28,15,0,945.0,70.0,4.2,14.0,567.0,569.06,458.66
2017,1,28,15,15,928.0,68.0,4.05,13.5,526.0,511.43,410.36
2017,1,28,15,30,911.0,66.0,3.9,13.0,485.0,453.37,360.27
2017,1,28,15,45,887.5,63.5,3.75,13.0,438.5,392.29,305.71
2017,1,28,16,0,864.0,61.0,3.6,13.0,392.0,332.07,250.68
2017,1,28,16,15,829.0,57.5,3.1,12.0,341.5,267.75,192.57
2017,1,28,16,30,794.0,54.0,2.6,11.0,291.0,207.45,138.19
2017,1,28,16,45,739.5,49.0,2.15,10.0,238.0,146.31,86.65
2017,1,28,17,0,685.0,44.0,1.7,9.0,185.0,91.13,46.5
2017,1,28,17,15,591.5,36.5,1.65,8.0,133.5,39.25,21.49
2017,1,28,17,30,498.0,29.0,1.6,7.0,82.0,24.74,15.77
2017,1,28,17,45,249.0,14.5,1.6,6.5,41.0,12.05,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.5,4.55,4.0,43.5,149.43,64.29
2017,1,29,8,0,514.0,29.0,4.7,5.0,87.0,313.24,255.1
2017,1,29,8,15,603.0,35.5,4.55,6.0,137.5,394.13,332.84
2017,1,29,8,30,692.0,42.0,4.4,7.0,188.0,481.64,410.64
2017,1,29,8,45,746.0,46.0,4.25,8.0,240.5,549.67,468.72
2017,1,29,9,0,800.0,50.0,4.1,9.0,293.0,619.88,524.7
2017,1,29,9,15,833.0,53.0,4.1,10.0,343.0,669.36,561.05
2017,1,29,9,30,866.0,56.0,4.1,11.0,393.0,724.2,600.18
2017,1,29,9,45,888.0,58.0,4.2,12.0,438.5,768.4,630.5
2017,1,29,10,0,910.0,60.0,4.3,13.0,484.0,810.75,658.77
2017,1,29,10,15,926.0,62.0,4.45,13.5,524.0,845.94,682.83
2017,1,29,10,30,942.0,64.0,4.6,14.0,564.0,878.31,704.67
2017,1,29,10,45,951.5,66.0,4.8,15.0,597.0,902.03,719.06
2017,1,29,11,0,961.0,68.0,5.0,16.0,630.0,922.25,730.91
2017,1,29,11,15,968.5,69.0,4.95,16.0,655.5,935.84,739.1
2017,1,29,11,30,976.0,70.0,4.9,16.0,681.0,945.64,744.71
2017,1,29,11,45,978.0,72.0,4.9,16.5,698.0,947.9,744.02
2017,1,29,12,0,980.0,74.0,4.9,17.0,715.0,946.19,740.72
2017,1,29,12,15,982.5,74.5,4.85,17.0,723.5,939.2,734.93
2017,1,29,12,30,985.0,75.0,4.8,17.0,732.0,928.28,726.54
2017,1,29,12,45,983.5,75.5,4.75,17.5,731.5,910.1,711.77
2017,1,29,13,0,982.0,76.0,4.7,18.0,731.0,888.22,694.57
2017,1,29,13,15,979.5,75.5,4.6,18.0,722.0,860.83,674.59
2017,1,29,13,30,977.0,75.0,4.5,18.0,713.0,830.02,652.25
2017,1,29,13,45,971.5,75.0,4.4,18.0,695.5,794.31,626.39
2017,1,29,14,0,966.0,75.0,4.3,18.0,678.0,755.67,598.39
2017,1,29,14,15,958.0,74.0,4.2,18.0,652.0,711.59,565.73
2017,1,29,14,30,950.0,73.0,4.1,18.0,626.0,665.22,529.33
2017,1,29,14,45,932.0,73.5,4.0,18.0,592.0,612.63,487.36
2017,1,29,15,0,914.0,74.0,3.9,18.0,558.0,559.1,443.67
2017,1,29,15,15,897.0,72.0,3.45,17.5,518.0,502.87,396.86
2017,1,29,15,30,880.0,70.0,3.0,17.0,478.0,446.27,348.46
2017,1,29,15,45,856.5,67.0,2.65,17.0,432.5,385.49,295.16
2017,1,29,16,0,833.0,64.0,2.3,17.0,387.0,325.98,241.86
2017,1,29,16,15,797.5,60.5,2.05,16.0,337.0,264.23,187.4
2017,1,29,16,30,762.0,57.0,1.8,15.0,287.0,205.51,135.64
2017,1,29,16,45,707.5,51.5,1.6,14.0,235.0,145.61,86.06
2017,1,29,17,0,653.0,46.0,1.4,13.0,183.0,91.72,47.21
2017,1,29,17,15,559.5,38.5,1.4,12.5,132.5,41.58,22.71
2017,1,29,17,30,466.0,31.0,1.4,12.0,82.0,26.61,17.11
2017,1,29,17,45,233.0,15.5,1.4,11.5,41.0,11.93,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,263.5,14.5,4.15,9.0,45.0,153.03,71.98
2017,1,30,8,0,527.0,29.0,4.4,10.0,90.0,320.37,256.74
2017,1,30,8,15,615.0,35.5,4.2,10.5,141.5,401.44,333.19
2017,1,30,8,30,703.0,42.0,4.0,11.0,193.0,489.08,409.99
2017,1,30,8,45,755.0,46.5,3.85,12.0,246.0,557.09,466.86
2017,1,30,9,0,807.0,51.0,3.7,13.0,299.0,627.13,521.54
2017,1,30,9,15,840.0,54.0,3.5,14.0,349.5,677.02,556.66
2017,1,30,9,30,873.0,57.0,3.3,15.0,400.0,732.21,594.19
2017,1,30,9,45,896.0,59.0,3.15,16.0,446.0,777.5,623.04
2017,1,30,10,0,919.0,61.0,3.0,17.0,492.0,820.97,649.57
2017,1,30,10,15,934.5,63.0,3.15,18.0,532.0,856.04,671.21
2017,1,30,10,30,950.0,65.0,3.3,19.0,572.0,888.23,690.58
2017,1,30,10,45,961.5,66.0,3.45,20.0,605.5,912.61,704.29
2017,1,30,11,0,973.0,67.0,3.6,21.0,639.0,933.53,715.58
2017,1,30,11,15,980.5,68.0,3.5,21.5,664.5,947.3,721.74
2017,1,30,11,30,988.0,69.0,3.4,22.0,690.0,957.21,725.38
2017,1,30,11,45,992.5,69.5,3.3,22.5,707.0,959.93,724.25
2017,1,30,12,0,997.0,70.0,3.2,23.0,724.0,958.65,720.62
2017,1,30,12,15,999.0,70.0,3.15,23.0,733.0,950.57,714.37
2017,1,30,12,30,1001.0,70.0,3.1,23.0,742.0,938.51,705.66
2017,1,30,12,45,1000.5,70.0,3.05,23.0,741.5,920.4,693.04
2017,1,30,13,0,1000.0,70.0,3.0,23.0,741.0,898.49,678.0
2017,1,30,13,15,997.5,70.0,2.95,23.0,732.0,871.29,659.45
2017,1,30,13,30,995.0,70.0,2.9,23.0,723.0,840.59,638.56
2017,1,30,13,45,989.0,69.5,2.9,23.0,705.0,803.42,613.49
2017,1,30,14,0,983.0,69.0,2.9,23.0,687.0,763.32,586.24
2017,1,30,14,15,975.5,68.0,2.8,23.0,661.0,718.95,554.95
2017,1,30,14,30,968.0,67.0,2.7,23.0,635.0,672.18,519.53
2017,1,30,14,45,951.0,68.0,2.65,23.0,601.0,619.91,479.41
2017,1,30,15,0,934.0,69.0,2.6,23.0,567.0,566.53,437.43
2017,1,30,15,15,917.5,67.0,2.35,22.5,526.5,509.54,391.75
2017,1,30,15,30,901.0,65.0,2.1,22.0,486.0,452.08,344.32
2017,1,30,15,45,876.5,63.0,1.85,21.5,440.0,391.47,293.16
2017,1,30,16,0,852.0,61.0,1.6,21.0,394.0,331.85,241.47
2017,1,30,16,15,817.5,57.5,1.55,19.5,343.5,268.03,186.99
2017,1,30,16,30,783.0,54.0,1.5,18.0,293.0,208.25,135.44
2017,1,30,16,45,728.5,49.5,1.45,17.0,240.5,147.91,86.01
2017,1,30,17,0,674.0,45.0,1.4,16.0,188.0,93.54,47.12
2017,1,30,17,15,584.0,37.5,1.45,15.0,137.0,41.95,21.78
2017,1,30,17,30,494.0,30.0,1.5,14.0,86.0,25.44,16.05
2017,1,30,17,45,247.0,15.0,1.6,13.5,43.0,12.35,0.31
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,254.0,16.0,3.8,9.0,45.5,151.47,77.9
2017,1,31,8,0,508.0,32.0,4.1,10.0,91.0,314.23,252.35
2017,1,31,8,15,597.0,39.0,3.95,10.5,143.0,396.31,328.91
2017,1,31,8,30,686.0,46.0,3.8,11.0,195.0,484.76,406.27
2017,1,31,8,45,737.5,51.0,3.7,12.0,248.0,552.72,462.96
2017,1,31,9,0,789.0,56.0,3.6,13.0,301.0,622.6,517.72
2017,1,31,9,15,823.0,59.5,3.85,14.0,351.5,679.47,559.73
2017,1,31,9,30,857.0,63.0,4.1,15.0,402.0,735.95,600.1
2017,1,31,9,45,879.5,66.0,4.4,16.0,448.5,775.38,627.11
2017,1,31,10,0,902.0,69.0,4.7,17.0,495.0,819.29,657.28
2017,1,31,10,15,918.0,71.0,4.95,17.5,535.0,854.37,681.48
2017,1,31,10,30,934.0,73.0,5.2,18.0,575.0,886.66,703.53
2017,1,31,10,45,944.0,75.5,5.5,19.0,608.5,911.33,718.87
2017,1,31,11,0,954.0,78.0,5.8,20.0,642.0,932.53,731.68
2017,1,31,11,15,961.5,79.0,5.75,20.0,667.5,946.08,739.86
2017,1,31,11,30,969.0,80.0,5.7,20.0,693.0,955.86,745.49
2017,1,31,11,45,973.0,81.0,5.7,20.5,710.0,958.66,745.16
2017,1,31,12,0,977.0,82.0,5.7,21.0,727.0,957.52,742.24
2017,1,31,12,15,979.0,82.0,5.6,21.0,735.5,949.51,735.5
2017,1,31,12,30,981.0,82.0,5.5,21.0,744.0,937.6,726.19
2017,1,31,12,45,978.0,83.0,5.4,21.5,743.0,918.73,710.72
2017,1,31,13,0,975.0,84.0,5.3,22.0,742.0,896.21,692.9
2017,1,31,13,15,971.5,84.0,5.2,22.0,732.5,868.65,673.02
2017,1,31,13,30,968.0,84.0,5.1,22.0,723.0,837.73,650.84
2017,1,31,13,45,960.0,84.0,5.0,22.0,704.5,800.3,624.01
2017,1,31,14,0,952.0,84.0,4.9,22.0,686.0,760.15,595.18
2017,1,31,14,15,943.0,83.0,4.75,22.0,660.0,715.76,562.13
2017,1,31,14,30,934.0,82.0,4.6,22.0,634.0,669.18,525.68
2017,1,31,14,45,920.0,80.5,4.5,22.0,600.0,617.25,484.71
2017,1,31,15,0,906.0,79.0,4.4,22.0,566.0,564.09,441.85
2017,1,31,15,15,888.5,77.0,4.1,21.5,525.5,507.79,395.96
2017,1,31,15,30,871.0,75.0,3.8,21.0,485.0,450.93,348.38
2017,1,31,15,45,844.5,72.0,3.5,20.5,438.5,389.53,296.02
2017,1,31,16,0,818.0,69.0,3.2,20.0,392.0,329.47,243.5
2017,1,31,16,15,782.0,65.0,3.0,19.0,342.0,267.64,189.53
2017,1,31,16,30,746.0,61.0,2.8,18.0,292.0,208.95,138.23
2017,1,31,16,45,690.0,55.5,2.65,17.0,239.5,149.44,89.23
2017,1,31,17,0,634.0,50.0,2.5,16.0,187.0,96.18,50.72
2017,1,31,17,15,542.0,42.0,2.55,15.5,136.5,43.67,23.18
2017,1,31,17,30,450.0,34.0,2.6,15.0,86.0,26.8,17.21
2017,1,31,17,45,225.0,17.0,2.65,14.5,43.0,13.08,1.6
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
