Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.0,19.0,4.15,11.0,43.0,136.12,74.3
2017,2,1,8,0,404.0,38.0,4.3,12.0,86.0,275.34,220.15
2017,2,1,8,15,497.5,47.5,4.3,13.0,136.0,357.46,294.88
2017,2,1,8,30,591.0,57.0,4.3,14.0,186.0,447.06,372.01
2017,2,1,8,45,653.0,62.5,4.3,15.0,238.5,518.23,431.21
2017,2,1,9,0,715.0,68.0,4.3,16.0,291.0,592.44,490.09
2017,2,1,9,15,752.5,72.0,4.4,16.5,341.0,645.66,530.51
2017,2,1,9,30,790.0,76.0,4.5,17.0,391.0,703.32,572.75
2017,2,1,9,45,818.5,78.5,4.65,18.0,437.0,751.64,605.99
2017,2,1,10,0,847.0,81.0,4.8,19.0,483.0,798.5,637.43
2017,2,1,10,15,865.0,83.5,4.85,19.5,523.0,834.82,661.29
2017,2,1,10,30,883.0,86.0,4.9,20.0,563.0,868.52,683.02
2017,2,1,10,45,897.5,87.5,4.95,20.5,597.0,887.76,694.22
2017,2,1,11,0,912.0,89.0,5.0,21.0,631.0,911.09,708.44
2017,2,1,11,15,920.5,90.0,5.0,21.5,656.5,925.16,715.75
2017,2,1,11,30,929.0,91.0,5.0,22.0,682.0,935.62,720.66
2017,2,1,11,45,937.5,90.5,5.0,22.5,700.0,940.61,721.88
2017,2,1,12,0,946.0,90.0,5.0,23.0,718.0,941.8,720.64
2017,2,1,12,15,948.5,90.5,4.95,23.0,727.0,935.01,715.11
2017,2,1,12,30,951.0,91.0,4.9,23.0,736.0,924.4,707.14
2017,2,1,12,45,951.0,91.0,4.9,23.5,736.0,907.34,693.78
2017,2,1,13,0,951.0,91.0,4.9,24.0,736.0,886.62,678.08
2017,2,1,13,15,948.0,90.5,4.8,24.0,727.0,859.41,658.65
2017,2,1,13,30,945.0,90.0,4.7,24.0,718.0,828.9,637.01
2017,2,1,13,45,939.0,89.5,4.6,24.0,700.0,793.03,611.6
2017,2,1,14,0,933.0,89.0,4.5,24.0,682.0,754.37,584.19
2017,2,1,14,15,924.0,87.5,4.3,24.0,656.5,710.08,551.5
2017,2,1,14,30,915.0,86.0,4.1,24.0,631.0,663.66,515.76
2017,2,1,14,45,904.0,84.0,3.9,24.0,597.5,613.68,476.66
2017,2,1,15,0,893.0,82.0,3.7,24.0,564.0,562.24,435.58
2017,2,1,15,15,875.0,79.5,3.3,23.5,524.0,505.97,390.2
2017,2,1,15,30,857.0,77.0,2.9,23.0,484.0,448.74,342.85
2017,2,1,15,45,831.5,74.0,2.5,23.0,438.0,388.33,291.29
2017,2,1,16,0,806.0,71.0,2.1,23.0,392.0,329.18,239.75
2017,2,1,16,15,770.0,67.0,1.95,22.0,342.0,267.89,187.35
2017,2,1,16,30,734.0,63.0,1.8,21.0,292.0,209.75,137.45
2017,2,1,16,45,679.0,57.0,1.7,20.0,240.0,150.46,89.32
2017,2,1,17,0,624.0,51.0,1.6,19.0,188.0,94.9,49.18
2017,2,1,17,15,533.5,43.0,1.6,18.0,137.5,45.19,23.81
2017,2,1,17,30,443.0,35.0,1.6,17.0,87.0,27.57,17.78
2017,2,1,17,45,221.5,17.5,1.65,16.5,43.5,13.43,2.53
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,188.5,19.5,5.2,6.5,42.5,131.58,77.71
2017,2,2,8,0,377.0,39.0,5.5,7.0,85.0,263.3,215.53
2017,2,2,8,15,469.5,49.0,5.5,7.5,134.0,344.4,291.41
2017,2,2,8,30,562.0,59.0,5.5,8.0,183.0,432.97,370.65
2017,2,2,8,45,618.0,66.0,5.5,8.5,234.5,501.15,430.21
2017,2,2,9,0,674.0,73.0,5.5,9.0,286.0,572.0,489.67
2017,2,2,9,15,338.0,105.5,5.4,9.5,212.5,388.71,332.87
2017,2,2,9,30,2.0,138.0,5.3,10.0,139.0,138.82,113.55
2017,2,2,9,45,3.0,149.5,5.25,10.5,151.0,150.27,122.97
2017,2,2,10,0,4.0,161.0,5.2,11.0,163.0,161.91,132.2
2017,2,2,10,15,2.0,161.5,5.15,11.5,162.5,159.32,129.35
2017,2,2,10,30,0.0,162.0,5.1,12.0,162.0,157.05,126.81
2017,2,2,10,45,1.0,169.0,5.05,12.5,169.5,164.34,132.36
2017,2,2,11,0,2.0,176.0,5.0,13.0,177.0,171.72,137.96
2017,2,2,11,15,13.0,212.5,4.9,13.0,221.0,218.68,176.59
2017,2,2,11,30,24.0,249.0,4.8,13.0,265.0,265.92,214.9
2017,2,2,11,45,18.5,241.0,4.75,13.5,254.0,251.48,202.29
2017,2,2,12,0,13.0,233.0,4.7,14.0,243.0,237.36,190.16
2017,2,2,12,15,26.0,261.0,4.6,14.0,279.5,276.7,222.04
2017,2,2,12,30,39.0,289.0,4.5,14.0,316.0,327.87,262.85
2017,2,2,12,45,39.0,289.0,4.4,14.5,316.0,325.46,260.16
2017,2,2,13,0,39.0,289.0,4.3,15.0,316.0,322.96,257.59
2017,2,2,13,15,46.0,292.0,4.2,15.0,323.5,329.12,262.62
2017,2,2,13,30,53.0,295.0,4.1,15.0,331.0,334.71,267.17
2017,2,2,13,45,36.5,267.5,4.05,15.5,292.0,290.76,231.71
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,242.35,192.69
2017,2,2,14,15,23.5,238.5,3.95,16.0,253.0,241.89,192.7
2017,2,2,14,30,27.0,237.0,3.9,16.0,253.0,241.04,192.3
2017,2,2,14,45,22.0,219.5,3.85,16.0,232.5,219.48,175.15
2017,2,2,15,0,17.0,202.0,3.8,16.0,212.0,198.5,158.46
2017,2,2,15,15,8.5,173.5,3.7,15.5,178.5,166.13,132.63
2017,2,2,15,30,0.0,145.0,3.6,15.0,145.0,134.96,107.55
2017,2,2,15,45,0.0,131.0,3.55,15.0,131.0,121.6,96.79
2017,2,2,16,0,0.0,117.0,3.5,15.0,117.0,108.32,85.98
2017,2,2,16,15,316.5,100.0,3.15,14.0,200.0,177.34,134.34
2017,2,2,16,30,633.0,83.0,2.8,13.0,283.0,207.09,144.29
2017,2,2,16,45,574.5,75.0,2.5,12.5,232.5,150.9,97.17
2017,2,2,17,0,516.0,67.0,2.2,12.0,182.0,101.44,60.31
2017,2,2,17,15,425.5,55.0,2.15,11.5,133.0,54.52,33.71
2017,2,2,17,30,335.0,43.0,2.1,11.0,84.0,35.0,24.82
2017,2,2,17,45,196.5,26.5,2.05,10.5,47.5,20.9,8.37
2017,2,2,18,0,58.0,10.0,2.0,10.0,11.0,9.53,0.0
2017,2,2,18,15,29.0,5.0,2.05,9.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,5.0,7.0,9.91,0.0
2017,2,3,7,45,74.0,31.0,3.85,5.5,39.5,87.51,52.84
2017,2,3,8,0,140.0,55.0,4.0,6.0,72.0,158.13,128.27
2017,2,3,8,15,214.0,76.5,4.1,6.5,117.5,229.45,193.29
2017,2,3,8,30,288.0,98.0,4.2,7.0,163.0,307.24,262.44
2017,2,3,8,45,347.0,114.0,4.35,7.5,211.0,373.58,320.37
2017,2,3,9,0,406.0,130.0,4.5,8.0,259.0,454.47,388.46
2017,2,3,9,15,449.0,141.5,4.5,8.0,305.5,512.78,436.76
2017,2,3,9,30,492.0,153.0,4.5,8.0,352.0,572.56,485.11
2017,2,3,9,45,246.0,150.0,4.55,8.5,249.5,375.36,318.77
2017,2,3,10,0,0.0,147.0,4.6,9.0,147.0,143.31,116.94
2017,2,3,10,15,0.5,159.5,4.55,9.0,160.0,155.81,127.44
2017,2,3,10,30,1.0,172.0,4.5,9.0,173.0,168.36,137.65
2017,2,3,10,45,2.5,181.5,4.5,9.5,183.5,178.64,145.7
2017,2,3,11,0,4.0,191.0,4.5,10.0,194.0,189.0,153.78
2017,2,3,11,15,5.5,198.5,4.45,10.0,202.5,197.31,160.42
2017,2,3,11,30,7.0,206.0,4.4,10.0,211.0,205.66,167.1
2017,2,3,11,45,7.0,210.5,4.4,10.5,215.5,209.58,169.8
2017,2,3,12,0,7.0,215.0,4.4,11.0,220.0,213.51,172.53
2017,2,3,12,15,17.0,243.5,4.35,11.0,255.5,250.7,203.02
2017,2,3,12,30,27.0,272.0,4.3,11.0,291.0,287.61,232.96
2017,2,3,12,45,17.5,243.5,4.25,11.5,256.0,249.26,201.16
2017,2,3,13,0,8.0,215.0,4.2,12.0,221.0,211.95,170.31
2017,2,3,13,15,11.0,225.5,4.15,12.0,233.5,224.16,180.42
2017,2,3,13,30,14.0,236.0,4.1,12.0,246.0,236.11,190.22
2017,2,3,13,45,7.0,195.5,4.1,12.0,200.5,190.29,152.89
2017,2,3,14,0,0.0,155.0,4.1,12.0,155.0,145.72,116.33
2017,2,3,14,15,0.0,124.0,4.05,12.0,124.0,116.03,91.94
2017,2,3,14,30,0.0,93.0,4.0,12.0,93.0,86.7,67.63
2017,2,3,14,45,9.5,149.5,3.95,12.0,155.0,145.5,117.03
2017,2,3,15,0,19.0,206.0,3.9,12.0,217.0,203.35,164.98
2017,2,3,15,15,25.0,198.5,3.8,11.5,211.5,197.59,160.71
2017,2,3,15,30,31.0,191.0,3.7,11.0,206.0,192.81,157.26
2017,2,3,15,45,15.5,164.0,3.65,11.0,171.5,157.8,128.41
2017,2,3,16,0,0.0,137.0,3.6,11.0,137.0,126.52,102.65
2017,2,3,16,15,0.0,119.0,3.4,10.5,119.0,109.51,88.67
2017,2,3,16,30,0.0,101.0,3.2,10.0,101.0,92.65,74.56
2017,2,3,16,45,154.5,98.0,3.0,10.0,133.0,110.26,82.63
2017,2,3,17,0,309.0,95.0,2.8,10.0,165.0,107.4,74.2
2017,2,3,17,15,234.0,74.5,2.65,9.5,119.5,66.02,46.8
2017,2,3,17,30,159.0,54.0,2.5,9.0,74.0,43.02,32.13
2017,2,3,17,45,86.0,30.5,2.35,9.0,41.0,24.96,12.13
2017,2,3,18,0,13.0,7.0,2.2,9.0,8.0,6.67,0.0
2017,2,3,18,15,6.5,3.5,2.2,9.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,7.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,7.0,9.0,16.7,0.0
2017,2,4,7,45,109.0,30.5,1.3,7.5,43.0,102.68,65.15
2017,2,4,8,0,198.0,52.0,1.4,8.0,77.0,181.86,146.95
2017,2,4,8,15,99.0,60.5,1.3,8.0,73.0,131.42,108.07
2017,2,4,8,30,0.0,69.0,1.2,8.0,69.0,68.48,53.89
2017,2,4,8,45,0.0,88.5,1.2,8.5,88.5,88.36,71.25
2017,2,4,9,0,0.0,108.0,1.2,9.0,108.0,108.06,87.96
2017,2,4,9,15,0.0,106.5,1.15,9.0,106.5,103.84,84.17
2017,2,4,9,30,0.0,105.0,1.1,9.0,105.0,100.75,81.34
2017,2,4,9,45,0.0,118.5,1.1,9.5,118.5,113.99,92.16
2017,2,4,10,0,0.0,132.0,1.1,10.0,132.0,127.22,102.79
2017,2,4,10,15,0.0,96.0,1.15,10.0,96.0,89.92,71.19
2017,2,4,10,30,0.0,60.0,1.2,10.0,60.0,55.83,42.23
2017,2,4,10,45,0.0,93.5,1.25,10.5,93.5,87.24,68.6
2017,2,4,11,0,0.0,127.0,1.3,11.0,127.0,120.1,95.66
2017,2,4,11,15,0.0,131.0,1.4,11.0,131.0,123.86,98.55
2017,2,4,11,30,0.0,135.0,1.5,11.0,135.0,127.63,101.53
2017,2,4,11,45,0.0,131.0,1.6,11.5,131.0,123.55,97.87
2017,2,4,12,0,0.0,127.0,1.7,12.0,127.0,119.53,94.32
2017,2,4,12,15,0.0,122.5,1.85,12.0,122.5,115.08,90.63
2017,2,4,12,30,0.0,118.0,2.0,12.0,118.0,110.68,86.99
2017,2,4,12,45,0.0,108.0,2.2,12.5,108.0,101.04,78.88
2017,2,4,13,0,0.0,98.0,2.4,13.0,98.0,91.49,70.86
2017,2,4,13,15,0.0,77.0,2.55,13.0,77.0,71.78,54.56
2017,2,4,13,30,0.0,56.0,2.7,13.0,56.0,52.16,38.24
2017,2,4,13,45,0.0,91.0,2.85,13.0,91.0,84.86,65.57
2017,2,4,14,0,0.0,126.0,3.0,13.0,126.0,117.99,93.07
2017,2,4,14,15,0.0,128.5,3.1,13.0,128.5,120.29,95.06
2017,2,4,14,30,0.0,131.0,3.2,13.0,131.0,122.57,97.11
2017,2,4,14,45,0.0,94.0,3.3,13.0,94.0,87.62,68.23
2017,2,4,15,0,0.0,57.0,3.4,13.0,57.0,53.04,39.35
2017,2,4,15,15,0.0,51.5,3.4,13.0,51.5,47.9,35.12
2017,2,4,15,30,0.0,46.0,3.4,13.0,46.0,42.76,30.86
2017,2,4,15,45,33.0,108.5,3.45,13.0,122.0,114.22,91.06
2017,2,4,16,0,66.0,171.0,3.5,13.0,198.0,179.1,144.39
2017,2,4,16,15,57.0,151.0,3.35,12.5,172.5,153.09,122.78
2017,2,4,16,30,48.0,131.0,3.2,12.0,147.0,128.27,102.2
2017,2,4,16,45,39.0,109.5,3.05,12.0,121.0,103.46,81.36
2017,2,4,17,0,30.0,88.0,2.9,12.0,95.0,80.03,61.73
2017,2,4,17,15,16.0,66.0,2.7,11.5,69.5,58.86,44.24
2017,2,4,17,30,2.0,44.0,2.5,11.0,44.0,39.31,28.74
2017,2,4,17,45,1.0,25.0,2.3,11.0,25.0,22.8,11.17
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.72,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,30.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,60.0,11.0,2.4,12.0,13.0,34.91,0.0
2017,2,5,7,45,186.5,27.5,2.65,12.5,49.0,142.57,93.8
2017,2,5,8,0,313.0,44.0,2.9,13.0,85.0,237.42,190.29
2017,2,5,8,15,399.0,56.0,2.9,13.5,132.0,314.82,259.34
2017,2,5,8,30,485.0,68.0,2.9,14.0,179.0,399.36,331.76
2017,2,5,8,45,242.5,72.5,2.95,14.5,128.0,263.72,220.29
2017,2,5,9,0,0.0,77.0,3.0,15.0,77.0,73.1,56.5
2017,2,5,9,15,0.0,107.0,3.05,15.5,107.0,104.25,82.62
2017,2,5,9,30,0.0,137.0,3.1,16.0,137.0,135.61,108.25
2017,2,5,9,45,3.0,152.0,3.2,17.0,153.5,152.53,121.49
2017,2,5,10,0,6.0,167.0,3.3,18.0,170.0,169.65,134.7
2017,2,5,10,15,8.0,180.0,3.5,18.5,184.5,183.91,145.68
2017,2,5,10,30,10.0,193.0,3.7,19.0,199.0,198.27,156.65
2017,2,5,10,45,86.0,241.0,3.95,19.5,293.5,329.22,262.21
2017,2,5,11,0,162.0,289.0,4.2,20.0,388.0,464.62,367.25
2017,2,5,11,15,163.0,301.0,4.35,20.5,404.0,477.53,375.41
2017,2,5,11,30,164.0,313.0,4.5,21.0,420.0,489.71,383.54
2017,2,5,11,45,164.0,322.5,4.7,21.5,431.5,497.37,388.38
2017,2,5,12,0,164.0,332.0,4.9,22.0,443.0,504.27,392.7
2017,2,5,12,15,84.0,261.5,4.95,22.0,319.0,339.44,265.53
2017,2,5,12,30,4.0,191.0,5.0,22.0,195.0,185.58,143.15
2017,2,5,12,45,49.5,261.0,5.1,22.5,296.0,304.16,237.14
2017,2,5,13,0,95.0,331.0,5.2,23.0,397.0,414.08,321.59
2017,2,5,13,15,70.5,313.0,5.15,23.0,362.0,370.76,287.65
2017,2,5,13,30,46.0,295.0,5.1,23.0,327.0,329.03,255.15
2017,2,5,13,45,30.5,263.5,5.1,23.0,284.5,281.96,218.73
2017,2,5,14,0,15.0,232.0,5.1,23.0,242.0,230.86,178.84
2017,2,5,14,15,7.5,177.0,5.0,23.0,182.0,171.62,132.37
2017,2,5,14,30,0.0,122.0,4.9,23.0,122.0,114.04,86.62
2017,2,5,14,45,0.0,139.0,4.85,23.0,139.0,130.01,99.61
2017,2,5,15,0,0.0,156.0,4.8,23.0,156.0,145.84,112.48
2017,2,5,15,15,0.0,113.0,4.6,22.5,113.0,105.32,80.34
2017,2,5,15,30,0.0,70.0,4.4,22.0,70.0,65.15,48.0
2017,2,5,15,45,0.0,60.0,4.2,22.0,60.0,55.8,40.49
2017,2,5,16,0,0.0,50.0,4.0,22.0,50.0,46.47,32.91
2017,2,5,16,15,0.0,43.5,3.55,21.5,43.5,40.4,28.05
2017,2,5,16,30,0.0,37.0,3.1,21.0,37.0,34.35,23.12
2017,2,5,16,45,257.0,51.0,2.65,20.5,110.5,83.66,53.02
2017,2,5,17,0,514.0,65.0,2.2,20.0,184.0,101.54,58.28
2017,2,5,17,15,428.0,54.5,2.15,19.5,136.5,55.68,32.51
2017,2,5,17,30,342.0,44.0,2.1,19.0,89.0,35.29,24.42
2017,2,5,17,45,205.5,28.0,2.05,18.5,51.5,21.96,10.64
2017,2,5,18,0,69.0,12.0,2.0,18.0,14.0,11.44,0.0
2017,2,5,18,15,34.5,6.0,2.1,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.3,17.0,14.0,32.67,0.0
2017,2,6,7,45,180.5,29.0,3.6,17.5,50.5,143.1,95.2
2017,2,6,8,0,309.0,46.0,3.9,18.0,87.0,238.39,188.25
2017,2,6,8,15,395.5,57.5,4.15,18.5,134.5,315.1,255.82
2017,2,6,8,30,482.0,69.0,4.4,19.0,182.0,399.5,327.66
2017,2,6,8,45,241.0,46.5,4.65,19.5,103.0,226.96,187.76
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,22.26,13.04
2017,2,6,9,15,0.0,28.0,5.1,20.5,28.0,25.98,16.12
2017,2,6,9,30,0.0,32.0,5.3,21.0,32.0,29.71,19.13
2017,2,6,9,45,0.0,36.0,5.5,21.5,36.0,33.44,22.1
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,37.17,25.05
2017,2,6,10,15,0.0,60.5,5.75,22.5,60.5,56.29,40.57
2017,2,6,10,30,0.0,81.0,5.8,23.0,81.0,75.45,55.92
2017,2,6,10,45,0.0,86.0,5.9,23.5,86.0,80.14,59.45
2017,2,6,11,0,0.0,91.0,6.0,24.0,91.0,84.83,62.98
2017,2,6,11,15,3.0,146.0,5.95,24.0,148.0,141.41,108.14
2017,2,6,11,30,6.0,201.0,5.9,24.0,205.0,199.37,153.76
2017,2,6,11,45,70.0,267.0,5.9,24.0,315.0,337.42,263.11
2017,2,6,12,0,134.0,333.0,5.9,24.0,425.0,478.71,371.6
2017,2,6,12,15,136.5,335.5,5.8,24.0,430.0,479.47,371.43
2017,2,6,12,30,139.0,338.0,5.7,24.0,435.0,479.65,371.26
2017,2,6,12,45,69.5,211.5,5.65,24.0,260.0,269.27,209.58
2017,2,6,13,0,0.0,85.0,5.6,24.0,85.0,79.27,58.04
2017,2,6,13,15,3.0,142.0,5.5,24.0,144.0,135.98,103.36
2017,2,6,13,30,6.0,199.0,5.4,24.0,203.0,193.36,148.59
2017,2,6,13,45,86.0,258.5,5.35,24.0,314.5,318.32,247.94
2017,2,6,14,0,166.0,318.0,5.3,24.0,426.0,438.59,340.84
2017,2,6,14,15,161.5,305.0,5.3,24.0,407.5,413.14,321.24
2017,2,6,14,30,157.0,292.0,5.3,24.0,389.0,387.79,301.98
2017,2,6,14,45,274.0,259.0,5.35,24.0,417.0,419.38,327.87
2017,2,6,15,0,391.0,226.0,5.4,24.0,445.0,434.63,339.98
2017,2,6,15,15,195.5,188.0,5.25,24.0,297.5,276.79,216.21
2017,2,6,15,30,0.0,150.0,5.1,24.0,150.0,139.54,107.42
2017,2,6,15,45,0.0,107.0,4.95,24.0,107.0,99.46,75.56
2017,2,6,16,0,0.0,64.0,4.8,24.0,64.0,59.53,43.28
2017,2,6,16,15,0.0,56.0,4.45,23.5,56.0,52.06,37.37
2017,2,6,16,30,0.0,48.0,4.1,23.0,48.0,44.59,31.37
2017,2,6,16,45,0.0,39.5,3.75,22.5,39.5,36.67,24.88
2017,2,6,17,0,0.0,31.0,3.4,22.0,31.0,28.76,18.29
2017,2,6,17,15,0.0,23.0,3.3,21.5,23.0,21.32,11.98
2017,2,6,17,30,0.0,15.0,3.2,21.0,15.0,13.89,6.15
2017,2,6,17,45,0.0,8.5,3.1,21.0,8.5,7.87,0.28
2017,2,6,18,0,0.0,2.0,3.0,21.0,2.0,1.91,0.0
2017,2,6,18,15,0.0,1.0,3.1,20.5,1.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,16.2,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,166.24,114.64
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,308.43,245.48
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,388.19,316.14
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,474.89,389.41
2017,2,7,8,45,693.0,58.0,3.9,19.0,256.5,541.04,442.92
2017,2,7,9,0,750.0,63.0,3.9,20.0,310.0,614.14,498.57
2017,2,7,9,15,784.0,66.5,3.9,20.5,361.0,670.55,539.18
2017,2,7,9,30,818.0,70.0,3.9,21.0,412.0,726.64,578.33
2017,2,7,9,45,848.5,71.5,3.9,22.0,459.5,776.7,610.84
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,818.43,636.52
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,853.99,658.84
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,886.84,679.04
2017,2,7,10,45,714.0,147.0,4.05,25.0,562.0,820.32,628.42
2017,2,7,11,0,516.0,217.0,4.1,26.0,535.0,724.08,554.66
2017,2,7,11,15,542.5,217.0,4.05,26.0,563.5,749.61,572.89
2017,2,7,11,30,569.0,217.0,4.0,26.0,592.0,773.08,588.85
2017,2,7,11,45,567.0,225.0,4.0,26.5,606.5,777.39,589.68
2017,2,7,12,0,565.0,233.0,4.0,27.0,621.0,779.11,588.88
2017,2,7,12,15,757.0,163.0,3.9,27.0,689.5,870.74,653.81
2017,2,7,12,30,949.0,93.0,3.8,27.0,758.0,938.54,698.48
2017,2,7,12,45,785.5,157.0,3.75,27.0,708.0,861.16,645.07
2017,2,7,13,0,622.0,221.0,3.7,27.0,658.0,772.2,581.94
2017,2,7,13,15,520.5,255.5,3.6,27.0,618.0,704.03,531.81
2017,2,7,13,30,419.0,290.0,3.5,27.0,578.0,633.23,479.25
2017,2,7,13,45,460.5,266.5,3.4,27.5,576.0,631.41,477.88
2017,2,7,14,0,502.0,243.0,3.3,28.0,574.0,617.63,467.57
2017,2,7,14,15,483.0,240.5,3.15,27.5,549.5,579.21,439.93
2017,2,7,14,30,464.0,238.0,3.0,27.0,525.0,540.78,412.0
2017,2,7,14,45,438.5,230.5,2.85,27.0,490.5,493.95,376.76
2017,2,7,15,0,413.0,223.0,2.7,27.0,456.0,444.35,339.1
2017,2,7,15,15,335.0,219.5,2.4,26.5,400.0,378.94,289.3
2017,2,7,15,30,257.0,216.0,2.1,26.0,344.0,320.6,244.6
2017,2,7,15,45,249.5,196.0,1.85,26.0,311.0,282.02,214.01
2017,2,7,16,0,242.0,176.0,1.6,26.0,278.0,244.15,183.41
2017,2,7,16,15,232.5,156.0,1.45,25.0,244.5,206.52,153.39
2017,2,7,16,30,223.0,136.0,1.3,24.0,211.0,169.98,123.85
2017,2,7,16,45,442.0,93.5,1.15,23.5,210.0,149.96,97.8
2017,2,7,17,0,661.0,51.0,1.0,23.0,209.0,106.17,55.09
2017,2,7,17,15,579.0,44.0,1.05,22.5,157.5,54.52,27.54
2017,2,7,17,30,497.0,37.0,1.1,22.0,106.0,28.51,18.5
2017,2,7,17,45,248.5,29.0,1.2,21.5,63.5,23.41,12.35
2017,2,7,18,0,0.0,21.0,1.3,21.0,21.0,20.02,0.0
2017,2,7,18,15,0.0,10.5,1.35,20.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.11,0.0
2017,2,8,7,45,237.0,28.0,4.35,16.0,60.5,170.68,120.63
2017,2,8,8,0,474.0,37.0,4.5,17.0,102.0,314.25,251.0
2017,2,8,8,15,556.5,44.0,4.4,17.5,153.0,391.41,319.62
2017,2,8,8,30,639.0,51.0,4.3,18.0,204.0,471.14,387.51
2017,2,8,8,45,693.5,55.5,4.2,19.0,256.5,539.7,442.68
2017,2,8,9,0,748.0,60.0,4.1,20.0,309.0,610.54,496.28
2017,2,8,9,15,781.5,63.5,4.25,20.5,359.5,666.55,537.11
2017,2,8,9,30,815.0,67.0,4.4,21.0,410.0,722.27,576.74
2017,2,8,9,45,843.0,68.5,4.6,22.0,456.5,763.6,604.12
2017,2,8,10,0,871.0,70.0,4.8,23.0,503.0,809.99,634.73
2017,2,8,10,15,734.5,118.0,4.85,23.5,503.5,783.11,612.38
2017,2,8,10,30,598.0,166.0,4.9,24.0,504.0,732.67,573.2
2017,2,8,10,45,502.5,210.5,5.0,25.0,505.5,701.96,545.56
2017,2,8,11,0,407.0,255.0,5.1,26.0,507.0,657.44,507.99
2017,2,8,11,15,473.5,242.0,5.15,26.0,547.0,716.53,551.89
2017,2,8,11,30,540.0,229.0,5.2,26.0,587.0,761.52,585.04
2017,2,8,11,45,441.0,271.0,5.3,26.5,568.0,715.08,547.19
2017,2,8,12,0,342.0,313.0,5.4,27.0,549.0,655.79,500.58
2017,2,8,12,15,411.0,293.5,5.4,27.0,580.5,689.36,526.64
2017,2,8,12,30,480.0,274.0,5.4,27.0,612.0,731.64,558.06
2017,2,8,12,45,512.0,262.0,5.4,27.0,622.5,735.09,560.92
2017,2,8,13,0,544.0,250.0,5.4,27.0,633.0,735.36,561.67
2017,2,8,13,15,749.0,166.5,5.35,27.0,687.5,802.57,613.41
2017,2,8,13,30,954.0,83.0,5.3,27.0,742.0,843.83,642.38
2017,2,8,13,45,951.0,81.5,5.3,27.0,725.0,808.65,617.8
2017,2,8,14,0,948.0,80.0,5.3,27.0,708.0,770.43,591.37
2017,2,8,14,15,940.0,79.0,5.3,26.5,682.5,726.46,561.76
2017,2,8,14,30,932.0,78.0,5.3,26.0,657.0,680.21,528.19
2017,2,8,14,45,920.5,76.5,5.3,26.0,623.5,629.29,488.88
2017,2,8,15,0,909.0,75.0,5.3,26.0,590.0,576.89,447.47
2017,2,8,15,15,893.5,73.0,5.3,25.5,550.0,520.78,402.91
2017,2,8,15,30,878.0,71.0,5.3,25.0,510.0,464.13,356.45
2017,2,8,15,45,858.0,67.5,5.3,24.5,464.5,404.01,305.83
2017,2,8,16,0,838.0,64.0,5.3,24.0,419.0,344.45,254.18
2017,2,8,16,15,807.0,60.5,5.3,23.0,369.0,281.02,199.11
2017,2,8,16,30,776.0,57.0,5.3,22.0,319.0,221.46,146.87
2017,2,8,16,45,728.5,52.5,5.3,21.5,266.0,161.2,96.21
2017,2,8,17,0,681.0,48.0,5.3,21.0,213.0,106.1,54.83
2017,2,8,17,15,603.5,41.5,5.2,20.0,161.5,53.64,26.25
2017,2,8,17,30,526.0,35.0,5.1,19.0,110.0,29.05,19.24
2017,2,8,17,45,263.0,28.5,5.0,18.5,66.0,22.76,12.31
2017,2,8,18,0,0.0,22.0,4.9,18.0,22.0,20.97,0.0
2017,2,8,18,15,0.0,11.0,4.75,17.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,22.88,0.0
2017,2,9,7,45,287.5,29.5,3.95,5.5,70.0,195.99,147.19
2017,2,9,8,0,575.0,35.0,4.1,6.0,116.0,359.48,299.04
2017,2,9,8,15,652.5,41.5,4.05,6.5,170.5,439.23,372.58
2017,2,9,8,30,730.0,48.0,4.0,7.0,225.0,524.41,447.19
2017,2,9,8,45,776.5,52.5,4.0,7.5,279.5,591.66,504.01
2017,2,9,9,0,823.0,57.0,4.0,8.0,334.0,660.4,558.0
2017,2,9,9,15,853.0,60.0,3.9,8.5,385.5,709.93,594.16
2017,2,9,9,30,883.0,63.0,3.8,9.0,437.0,764.52,633.03
2017,2,9,9,45,903.5,65.5,3.75,10.0,484.0,809.83,662.73
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,853.09,690.13
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,888.23,712.28
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,920.4,732.02
2017,2,9,10,45,962.5,73.5,3.55,12.5,647.0,944.32,745.66
2017,2,9,11,0,972.0,75.0,3.5,13.0,681.0,964.65,756.78
2017,2,9,11,15,978.5,76.0,3.4,13.5,707.0,977.93,762.61
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,987.3,765.83
2017,2,9,11,45,981.5,81.5,3.2,14.5,749.0,987.7,762.98
2017,2,9,12,0,978.0,86.0,3.1,15.0,765.0,984.0,757.55
2017,2,9,12,15,720.0,184.5,3.05,15.5,687.5,864.67,672.09
2017,2,9,12,30,462.0,283.0,3.0,16.0,610.0,726.29,566.58
2017,2,9,12,45,721.0,185.0,2.95,16.5,696.0,839.29,652.85
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,924.59,710.07
2017,2,9,13,15,977.5,86.5,2.85,17.0,772.5,896.92,689.94
2017,2,9,13,30,975.0,86.0,2.8,17.0,763.0,865.78,668.47
2017,2,9,13,45,969.0,85.5,2.75,17.5,745.0,828.66,641.58
2017,2,9,14,0,963.0,85.0,2.7,18.0,727.0,788.61,612.67
2017,2,9,14,15,955.5,84.0,2.7,18.0,701.0,744.29,582.03
2017,2,9,14,30,948.0,83.0,2.7,18.0,675.0,697.58,547.37
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.0,645.43,507.46
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,591.88,465.38
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,533.95,419.38
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,475.57,371.44
2017,2,9,15,45,866.0,73.5,2.55,17.0,478.0,413.61,318.49
2017,2,9,16,0,843.0,71.0,2.5,17.0,431.0,352.98,265.19
2017,2,9,16,15,810.5,67.0,2.2,16.0,380.0,289.52,209.43
2017,2,9,16,30,778.0,63.0,1.9,15.0,329.0,228.75,155.61
2017,2,9,16,45,728.5,58.5,1.6,14.5,275.0,167.88,103.8
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,112.46,61.47
2017,2,9,17,15,598.5,46.5,1.3,13.0,167.5,56.16,28.91
2017,2,9,17,30,518.0,39.0,1.3,12.0,114.0,30.03,20.84
2017,2,9,17,45,369.5,27.5,1.35,11.5,69.5,21.75,12.24
2017,2,9,18,0,221.0,16.0,1.4,11.0,25.0,12.99,0.0
2017,2,9,18,15,110.5,8.0,1.4,10.5,12.5,7.63,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,10.0,18.0,37.21,0.0
2017,2,10,7,45,166.0,36.0,3.35,11.0,57.0,148.23,109.65
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,237.39,193.02
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,313.43,260.74
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,397.15,332.97
2017,2,10,8,45,500.0,94.5,4.35,14.0,243.0,462.64,387.45
2017,2,10,9,0,551.0,106.0,4.6,15.0,293.0,531.06,442.36
2017,2,10,9,15,591.5,113.0,4.85,16.0,341.5,593.0,490.31
2017,2,10,9,30,632.0,120.0,5.1,17.0,390.0,652.41,535.04
2017,2,10,9,45,337.5,166.5,5.4,18.0,312.5,470.93,385.79
2017,2,10,10,0,43.0,213.0,5.7,19.0,235.0,264.15,211.51
2017,2,10,10,15,47.0,229.0,5.8,19.5,254.5,284.3,227.12
2017,2,10,10,30,51.0,245.0,5.9,20.0,274.0,304.49,242.25
2017,2,10,10,45,48.0,256.5,6.0,20.5,285.0,313.15,247.96
2017,2,10,11,0,45.0,268.0,6.1,21.0,296.0,321.63,253.54
2017,2,10,11,15,42.5,275.5,6.1,21.5,303.0,325.79,255.75
2017,2,10,11,30,40.0,283.0,6.1,22.0,310.0,329.85,257.92
2017,2,10,11,45,32.0,277.0,6.1,22.5,299.0,313.77,244.39
2017,2,10,12,0,24.0,271.0,6.1,23.0,288.0,285.76,221.77
2017,2,10,12,15,12.0,216.5,6.05,23.0,225.5,218.41,168.82
2017,2,10,12,30,0.0,162.0,6.0,23.0,163.0,153.32,117.15
2017,2,10,12,45,28.5,242.0,6.0,23.5,263.0,265.83,206.07
2017,2,10,13,0,57.0,322.0,6.0,24.0,363.0,372.18,287.83
2017,2,10,13,15,98.5,332.5,5.95,24.0,402.0,413.85,320.54
2017,2,10,13,30,140.0,343.0,5.9,24.0,441.0,461.4,357.37
2017,2,10,13,45,247.0,320.0,5.85,24.0,488.0,511.3,397.63
2017,2,10,14,0,354.0,297.0,5.8,24.0,535.0,560.86,436.69
2017,2,10,14,15,354.0,285.0,5.7,24.0,515.5,531.66,414.37
2017,2,10,14,30,354.0,273.0,5.6,24.0,496.0,501.57,391.38
2017,2,10,14,45,581.5,191.5,5.55,24.0,535.0,543.89,425.92
2017,2,10,15,0,809.0,110.0,5.5,24.0,574.0,561.37,439.31
2017,2,10,15,15,790.5,106.5,5.3,23.5,534.5,506.13,394.78
2017,2,10,15,30,772.0,103.0,5.1,23.0,495.0,449.96,348.59
2017,2,10,15,45,746.5,99.0,4.95,23.0,450.5,391.6,299.01
2017,2,10,16,0,721.0,95.0,4.8,23.0,406.0,334.7,249.61
2017,2,10,16,15,684.5,89.5,4.35,22.5,356.5,275.1,197.98
2017,2,10,16,30,648.0,84.0,3.9,22.0,307.0,218.89,149.32
2017,2,10,16,45,593.5,77.0,3.5,21.5,256.0,162.18,102.59
2017,2,10,17,0,539.0,70.0,3.1,21.0,205.0,111.71,64.88
2017,2,10,17,15,456.0,59.5,2.9,20.0,155.0,63.6,37.01
2017,2,10,17,30,373.0,49.0,2.7,19.0,105.0,39.06,27.92
2017,2,10,17,45,241.5,33.5,2.55,18.5,64.0,26.18,15.54
2017,2,10,18,0,110.0,18.0,2.4,18.0,23.0,14.27,0.0
2017,2,10,18,15,55.0,9.0,2.4,17.5,11.5,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,45.0,9.0,2.9,16.5,10.5,8.58,0.0
2017,2,11,7,30,90.0,18.0,3.2,17.0,21.0,71.89,0.0
2017,2,11,7,45,222.5,34.0,3.5,18.0,62.0,171.3,125.57
2017,2,11,8,0,355.0,50.0,3.8,19.0,103.0,268.79,213.74
2017,2,11,8,15,439.5,61.0,4.1,19.5,152.5,347.68,282.28
2017,2,11,8,30,524.0,72.0,4.4,20.0,202.0,433.33,354.28
2017,2,11,8,45,262.0,83.0,4.75,20.5,148.0,291.96,239.67
2017,2,11,9,0,0.0,94.0,5.1,21.0,94.0,90.88,69.85
2017,2,11,9,15,358.5,95.0,5.1,21.5,249.5,395.17,324.87
2017,2,11,9,30,717.0,96.0,5.1,22.0,405.0,691.43,555.36
2017,2,11,9,45,411.5,162.0,5.15,22.5,343.5,539.62,432.58
2017,2,11,10,0,106.0,228.0,5.2,23.0,282.0,334.52,264.98
2017,2,11,10,15,65.0,225.5,5.1,23.5,259.5,295.17,232.26
2017,2,11,10,30,24.0,223.0,5.0,24.0,237.0,242.0,188.36
2017,2,11,10,45,90.0,262.5,4.95,24.5,319.0,357.23,278.94
2017,2,11,11,0,156.0,302.0,4.9,25.0,401.0,474.67,367.96
2017,2,11,11,15,188.0,313.0,4.85,25.5,437.0,514.4,396.58
2017,2,11,11,30,220.0,324.0,4.8,26.0,473.0,553.65,424.68
2017,2,11,11,45,278.5,322.0,4.75,26.5,515.0,614.67,468.87
2017,2,11,12,0,337.0,320.0,4.7,27.0,557.0,660.77,501.67
2017,2,11,12,15,607.5,219.0,4.6,27.0,652.0,803.33,608.92
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,919.11,688.65
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,903.21,676.69
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,883.78,663.32
