Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,857.2,645.14
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,827.49,624.87
2017,2,11,13,45,871.0,114.0,4.25,27.5,714.0,792.46,599.7
2017,2,11,14,0,867.0,112.0,4.2,28.0,697.0,754.7,572.67
2017,2,11,14,15,858.0,110.5,4.1,28.0,672.0,711.48,541.86
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,666.3,508.29
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,617.47,471.58
2017,2,11,15,0,833.0,101.0,3.9,28.0,583.0,567.1,432.83
2017,2,11,15,15,815.5,98.0,3.75,27.5,543.5,511.66,389.85
2017,2,11,15,30,798.0,95.0,3.6,27.0,504.0,456.12,345.5
2017,2,11,15,45,775.0,91.0,3.5,27.0,459.0,397.65,297.11
2017,2,11,16,0,752.0,87.0,3.4,27.0,414.0,340.31,248.44
2017,2,11,16,15,717.0,82.5,3.0,26.0,364.5,278.59,196.54
2017,2,11,16,30,682.0,78.0,2.6,25.0,315.0,221.68,148.21
2017,2,11,16,45,633.0,71.0,2.25,24.5,263.5,163.7,100.74
2017,2,11,17,0,584.0,64.0,1.9,24.0,212.0,111.23,61.71
2017,2,11,17,15,503.0,55.0,1.85,23.0,161.0,61.59,33.57
2017,2,11,17,30,422.0,46.0,1.8,22.0,110.0,36.03,25.03
2017,2,11,17,45,288.0,32.5,1.8,21.5,68.0,26.13,15.47
2017,2,11,18,0,154.0,19.0,1.8,21.0,26.0,15.08,0.0
2017,2,11,18,15,77.0,9.5,1.85,20.5,13.0,9.05,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,55.5,9.5,1.7,16.0,12.0,9.05,0.0
2017,2,12,7,30,111.0,19.0,2.2,17.0,24.0,82.81,0.0
2017,2,12,7,45,233.0,35.0,2.7,18.0,64.5,177.6,131.6
2017,2,12,8,0,355.0,51.0,3.2,19.0,105.0,270.49,215.2
2017,2,12,8,15,438.5,62.0,3.15,19.5,155.0,349.07,282.85
2017,2,12,8,30,522.0,73.0,3.1,20.0,205.0,434.27,353.36
2017,2,12,8,45,261.0,58.0,3.1,21.0,124.0,258.11,211.45
2017,2,12,9,0,0.0,43.0,3.1,22.0,43.0,39.94,27.54
2017,2,12,9,15,346.0,72.5,3.0,22.0,223.0,357.26,292.9
2017,2,12,9,30,692.0,102.0,2.9,22.0,403.0,680.88,540.04
2017,2,12,9,45,346.0,118.0,2.85,22.5,268.5,434.69,347.66
2017,2,12,10,0,0.0,134.0,2.8,23.0,134.0,128.6,98.4
2017,2,12,10,15,154.5,193.5,2.8,23.5,283.5,346.77,274.39
2017,2,12,10,30,309.0,253.0,2.8,24.0,433.0,566.72,439.82
2017,2,12,10,45,155.0,213.0,2.85,24.5,303.5,371.12,288.95
2017,2,12,11,0,1.0,173.0,2.9,25.0,174.0,166.95,126.83
2017,2,12,11,15,419.5,148.0,2.95,25.0,432.0,564.41,440.92
2017,2,12,11,30,838.0,123.0,3.0,25.0,690.0,920.93,690.64
2017,2,12,11,45,430.5,197.0,3.1,25.5,488.5,627.95,479.75
2017,2,12,12,0,23.0,271.0,3.2,26.0,287.0,284.65,215.69
2017,2,12,12,15,15.5,243.5,3.3,26.0,255.0,248.7,189.08
2017,2,12,12,30,8.0,216.0,3.4,26.0,223.0,213.65,162.1
2017,2,12,12,45,4.0,175.5,3.55,26.0,179.0,169.73,128.22
2017,2,12,13,0,0.0,135.0,3.7,26.0,135.0,126.85,94.82
2017,2,12,13,15,14.5,209.5,3.75,26.0,220.0,210.9,160.6
2017,2,12,13,30,29.0,284.0,3.8,26.0,305.0,303.47,231.39
2017,2,12,13,45,148.5,302.0,3.9,26.0,403.5,418.36,320.72
2017,2,12,14,0,268.0,320.0,4.0,26.0,502.0,522.61,399.61
2017,2,12,14,15,323.5,295.5,4.1,26.0,507.0,522.18,400.17
2017,2,12,14,30,379.0,271.0,4.2,26.0,512.0,516.78,397.13
2017,2,12,14,45,305.0,269.5,4.3,26.0,457.0,450.42,346.65
2017,2,12,15,0,231.0,268.0,4.4,26.0,402.0,386.14,297.51
2017,2,12,15,15,468.0,196.5,4.45,25.5,445.0,429.89,332.11
2017,2,12,15,30,705.0,125.0,4.5,25.0,488.0,443.55,340.51
2017,2,12,15,45,400.5,157.0,4.55,24.5,359.5,309.4,236.94
2017,2,12,16,0,96.0,189.0,4.6,24.0,231.0,205.91,158.94
2017,2,12,16,15,86.0,168.5,4.5,23.5,203.0,177.12,136.21
2017,2,12,16,30,76.0,148.0,4.4,23.0,175.0,149.6,114.23
2017,2,12,16,45,262.0,116.5,4.35,22.5,187.5,144.24,101.92
2017,2,12,17,0,448.0,85.0,4.3,22.0,200.0,115.69,71.52
2017,2,12,17,15,369.5,71.5,4.2,21.0,151.5,70.2,43.81
2017,2,12,17,30,291.0,58.0,4.1,20.0,103.0,44.53,32.56
2017,2,12,17,45,180.5,38.5,4.1,19.5,63.0,30.07,18.98
2017,2,12,18,0,70.0,19.0,4.1,19.0,23.0,15.88,0.0
2017,2,12,18,15,35.0,9.5,4.2,18.5,11.5,9.05,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,18.0,8.5,3.05,14.0,9.5,14.73,0.0
2017,2,13,7,30,36.0,17.0,3.1,14.0,19.0,37.21,0.0
2017,2,13,7,45,133.5,39.5,3.15,14.5,58.5,128.05,96.02
2017,2,13,8,0,231.0,62.0,3.2,15.0,98.0,212.2,171.21
2017,2,13,8,15,306.5,78.5,3.25,15.5,145.0,293.36,241.37
2017,2,13,8,30,382.0,95.0,3.3,16.0,192.0,372.78,308.43
2017,2,13,8,45,442.0,105.5,3.4,16.5,242.0,440.43,364.06
2017,2,13,9,0,502.0,116.0,3.5,17.0,292.0,511.94,420.91
2017,2,13,9,15,277.0,148.5,3.55,17.5,247.5,388.89,318.89
2017,2,13,9,30,52.0,181.0,3.6,18.0,203.0,236.41,190.4
2017,2,13,9,45,26.0,170.0,3.65,18.5,181.0,199.99,159.75
2017,2,13,10,0,0.0,159.0,3.7,19.0,159.0,154.81,121.65
2017,2,13,10,15,14.0,195.0,3.7,19.5,203.0,204.01,161.18
2017,2,13,10,30,28.0,231.0,3.7,20.0,247.0,253.89,200.36
2017,2,13,10,45,386.5,189.0,3.75,20.5,435.0,579.25,460.34
2017,2,13,11,0,745.0,147.0,3.8,21.0,623.0,864.98,668.74
2017,2,13,11,15,381.5,198.5,3.8,21.5,443.0,589.06,461.19
2017,2,13,11,30,18.0,250.0,3.8,22.0,263.0,260.31,201.12
2017,2,13,11,45,124.0,298.0,3.8,22.5,386.0,433.82,337.1
2017,2,13,12,0,230.0,346.0,3.8,23.0,509.0,580.54,446.44
2017,2,13,12,15,123.5,304.0,3.85,23.0,392.0,433.28,334.27
2017,2,13,12,30,17.0,262.0,3.9,23.0,275.0,267.81,205.82
2017,2,13,12,45,14.0,248.0,4.0,23.5,259.0,250.15,192.14
2017,2,13,13,0,11.0,234.0,4.1,24.0,243.0,232.81,178.41
2017,2,13,13,15,195.5,274.0,4.2,24.0,413.5,442.09,343.28
2017,2,13,13,30,380.0,314.0,4.3,24.0,584.0,631.46,485.39
2017,2,13,13,45,586.5,225.0,4.4,24.0,630.5,691.1,532.78
2017,2,13,14,0,793.0,136.0,4.5,24.0,677.0,728.93,564.31
2017,2,13,14,15,408.0,191.0,4.4,23.5,469.0,483.33,377.86
2017,2,13,14,30,23.0,246.0,4.3,23.0,261.0,246.86,190.75
2017,2,13,14,45,365.0,194.0,4.2,23.0,408.5,418.6,329.08
2017,2,13,15,0,707.0,142.0,4.1,23.0,556.0,540.35,421.69
2017,2,13,15,15,353.5,125.5,3.9,22.5,332.5,304.65,239.06
2017,2,13,15,30,0.0,109.0,3.7,22.0,109.0,101.46,77.2
2017,2,13,15,45,0.0,126.0,3.5,22.0,126.0,116.94,90.16
2017,2,13,16,0,0.0,143.0,3.3,22.0,143.0,131.93,102.52
2017,2,13,16,15,0.0,125.5,3.1,21.5,125.5,115.43,89.58
2017,2,13,16,30,0.0,108.0,2.9,21.0,108.0,99.07,76.58
2017,2,13,16,45,0.0,90.0,2.75,20.5,90.0,82.4,63.09
2017,2,13,17,0,0.0,72.0,2.6,20.0,72.0,65.9,49.47
2017,2,13,17,15,0.0,54.5,2.75,19.5,54.5,50.01,36.1
2017,2,13,17,30,0.0,37.0,2.9,19.0,37.0,34.37,24.03
2017,2,13,17,45,0.0,22.5,3.1,19.0,22.5,20.88,11.62
2017,2,13,18,0,0.0,8.0,3.3,19.0,8.0,7.41,0.0
2017,2,13,18,15,0.0,4.0,3.5,19.0,4.0,3.81,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,6.9,12.5,1.5,1.43,0.0
2017,2,14,7,30,0.0,3.0,7.4,12.0,3.0,2.77,0.0
2017,2,14,7,45,0.0,7.5,7.95,11.5,7.5,6.94,0.0
2017,2,14,8,0,0.0,12.0,8.5,11.0,12.0,11.11,3.79
2017,2,14,8,15,0.0,18.0,8.3,10.5,18.0,16.68,8.75
2017,2,14,8,30,0.0,24.0,8.1,10.0,24.0,22.25,13.71
2017,2,14,8,45,0.0,30.0,7.9,9.5,30.0,27.83,18.64
2017,2,14,9,0,0.0,36.0,7.7,9.0,36.0,33.42,23.52
2017,2,14,9,15,0.0,47.0,7.55,9.0,47.0,43.67,32.36
2017,2,14,9,30,0.0,58.0,7.4,9.0,58.0,53.93,41.13
2017,2,14,9,45,0.0,74.0,7.25,9.5,74.0,68.88,53.76
2017,2,14,10,0,0.0,90.0,7.1,10.0,90.0,83.98,66.36
2017,2,14,10,15,0.0,128.5,6.95,10.5,129.0,122.19,98.35
2017,2,14,10,30,0.0,167.0,6.8,11.0,168.0,161.04,130.4
2017,2,14,10,45,12.5,209.0,6.65,11.5,217.5,215.17,175.16
2017,2,14,11,0,25.0,251.0,6.5,12.0,267.0,269.91,219.65
2017,2,14,11,15,46.5,283.0,6.45,12.5,314.5,337.13,273.89
2017,2,14,11,30,68.0,315.0,6.4,13.0,362.0,390.88,316.48
2017,2,14,11,45,73.0,325.5,6.35,14.0,377.0,404.68,325.85
2017,2,14,12,0,78.0,336.0,6.3,15.0,392.0,418.11,334.93
2017,2,14,12,15,56.5,320.0,6.3,15.5,361.0,377.99,301.85
2017,2,14,12,30,35.0,304.0,6.3,16.0,330.0,338.79,269.6
2017,2,14,12,45,26.0,284.0,6.3,16.5,303.5,296.8,235.68
2017,2,14,13,0,17.0,264.0,6.3,17.0,277.0,267.72,211.95
2017,2,14,13,15,45.0,299.0,6.25,17.0,332.0,334.37,265.63
2017,2,14,13,30,73.0,334.0,6.2,17.0,387.0,389.97,309.89
2017,2,14,13,45,43.5,286.5,6.2,17.0,317.5,314.4,249.82
2017,2,14,14,0,14.0,239.0,6.2,17.0,248.0,236.54,187.42
2017,2,14,14,15,12.0,227.0,6.2,16.5,234.5,222.5,176.76
2017,2,14,14,30,10.0,215.0,6.2,16.0,221.0,208.7,166.17
2017,2,14,14,45,5.0,174.0,6.25,16.0,177.0,165.91,131.6
2017,2,14,15,0,0.0,133.0,6.3,16.0,133.0,124.1,97.55
2017,2,14,15,15,0.0,92.5,6.3,15.5,92.5,86.19,66.57
2017,2,14,15,30,0.0,52.0,6.3,15.0,52.0,48.36,35.19
2017,2,14,15,45,0.0,48.5,6.3,14.5,48.5,45.09,32.61
2017,2,14,16,0,0.0,45.0,6.3,14.0,45.0,41.82,30.01
2017,2,14,16,15,0.0,39.5,6.2,13.5,39.5,36.69,25.79
2017,2,14,16,30,0.0,34.0,6.1,13.0,34.0,31.56,21.52
2017,2,14,16,45,0.0,28.5,6.1,12.5,28.5,26.44,17.19
2017,2,14,17,0,0.0,23.0,6.1,12.0,23.0,21.32,12.79
2017,2,14,17,15,0.0,17.5,6.0,11.5,17.5,16.21,8.32
2017,2,14,17,30,0.0,12.0,5.9,11.0,12.0,11.11,4.24
2017,2,14,17,45,0.0,7.5,5.8,10.5,7.5,6.94,0.29
2017,2,14,18,0,0.0,3.0,5.7,10.0,3.0,2.77,0.0
2017,2,14,18,15,0.0,1.5,5.65,9.5,1.5,1.43,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,139.0,9.5,4.25,4.5,17.0,60.7,0.0
2017,2,15,7,30,278.0,19.0,4.3,5.0,34.0,157.39,32.85
2017,2,15,7,45,417.0,29.5,4.4,5.5,81.5,260.07,208.59
2017,2,15,8,0,556.0,40.0,4.5,6.0,129.0,361.53,304.39
2017,2,15,8,15,630.5,47.0,4.6,7.0,184.0,440.57,376.08
2017,2,15,8,30,705.0,54.0,4.7,8.0,239.0,524.81,448.87
2017,2,15,8,45,751.0,58.5,4.8,9.0,294.0,591.63,504.3
2017,2,15,9,0,797.0,63.0,4.9,10.0,349.0,659.9,556.91
2017,2,15,9,15,827.5,66.5,4.85,10.5,401.0,716.32,598.54
2017,2,15,9,30,858.0,70.0,4.8,11.0,453.0,772.06,638.42
2017,2,15,9,45,878.5,73.0,4.8,12.0,500.0,811.11,663.63
2017,2,15,10,0,899.0,76.0,4.8,13.0,547.0,854.71,691.75
2017,2,15,10,15,914.5,78.0,4.7,13.5,588.5,890.41,714.1
2017,2,15,10,30,930.0,80.0,4.6,14.0,630.0,923.25,734.03
2017,2,15,10,45,940.5,82.0,4.6,14.5,664.5,948.45,749.03
2017,2,15,11,0,951.0,84.0,4.6,15.0,699.0,970.14,761.53
2017,2,15,11,15,958.5,85.0,4.55,15.0,725.5,984.2,769.73
2017,2,15,11,30,966.0,86.0,4.5,15.0,752.0,994.41,775.38
2017,2,15,11,45,970.5,86.5,4.5,15.5,770.0,997.31,775.03
2017,2,15,12,0,975.0,87.0,4.5,16.0,788.0,996.2,772.1
2017,2,15,12,15,977.0,87.5,4.45,16.0,797.0,988.77,765.99
2017,2,15,12,30,979.0,88.0,4.4,16.0,806.0,977.33,757.31
2017,2,15,12,45,980.0,87.5,4.35,16.0,806.0,959.93,744.64
2017,2,15,13,0,981.0,87.0,4.3,16.0,806.0,938.66,729.44
2017,2,15,13,15,821.5,150.0,4.25,16.0,747.0,853.09,668.54
2017,2,15,13,30,662.0,213.0,4.2,16.0,688.0,767.11,604.8
2017,2,15,13,45,815.5,148.5,4.2,16.5,720.5,792.46,625.2
2017,2,15,14,0,969.0,84.0,4.2,17.0,753.0,803.88,632.83
2017,2,15,14,15,961.5,83.0,4.15,16.5,726.5,758.91,601.61
2017,2,15,14,30,954.0,82.0,4.1,16.0,700.0,711.53,567.34
2017,2,15,14,45,941.0,81.0,4.05,16.0,665.5,658.61,525.87
2017,2,15,15,0,928.0,80.0,4.0,16.0,631.0,604.26,482.28
2017,2,15,15,15,913.0,78.0,3.9,16.0,590.0,546.75,434.94
2017,2,15,15,30,898.0,76.0,3.8,16.0,549.0,488.6,385.75
2017,2,15,15,45,878.0,73.0,3.7,16.0,502.0,427.12,332.55
2017,2,15,16,0,858.0,70.0,3.6,16.0,455.0,364.67,277.19
2017,2,15,16,15,828.5,66.5,3.15,15.0,403.5,300.98,220.57
2017,2,15,16,30,799.0,63.0,2.7,14.0,352.0,239.62,165.47
2017,2,15,16,45,755.0,58.0,2.3,13.5,297.5,177.12,111.21
2017,2,15,17,0,711.0,53.0,1.9,13.0,243.0,119.39,65.67
2017,2,15,17,15,639.0,46.5,1.8,12.0,188.0,64.22,32.92
2017,2,15,17,30,567.0,40.0,1.7,11.0,133.0,32.92,23.71
2017,2,15,17,45,436.0,30.0,1.65,10.0,85.0,23.3,14.49
2017,2,15,18,0,305.0,20.0,1.6,9.0,37.0,16.14,0.7
2017,2,15,18,15,152.5,10.0,1.65,8.5,18.5,9.53,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.0,10.0,1.05,5.5,18.5,66.6,0.0
2017,2,16,7,30,306.0,20.0,1.2,6.0,37.0,171.9,57.47
2017,2,16,7,45,441.0,29.5,1.4,7.0,85.5,266.81,212.22
2017,2,16,8,0,576.0,39.0,1.6,8.0,134.0,372.32,307.66
2017,2,16,8,15,648.0,45.5,1.65,9.0,189.0,450.32,375.6
2017,2,16,8,30,720.0,52.0,1.7,10.0,244.0,533.32,444.05
2017,2,16,8,45,765.0,56.5,1.8,11.0,299.0,600.16,496.76
2017,2,16,9,0,810.0,61.0,1.9,12.0,354.0,668.39,546.33
2017,2,16,9,15,839.0,64.0,1.95,12.5,406.0,723.61,585.02
2017,2,16,9,30,868.0,67.0,2.0,13.0,458.0,771.44,617.28
2017,2,16,9,45,888.0,70.0,2.15,14.0,505.0,817.07,646.95
2017,2,16,10,0,908.0,73.0,2.3,15.0,552.0,860.63,674.58
2017,2,16,10,15,922.0,75.0,2.25,15.0,593.0,895.35,696.34
2017,2,16,10,30,936.0,77.0,2.2,15.0,634.0,927.1,715.88
2017,2,16,10,45,945.0,78.5,2.2,15.5,667.5,950.51,728.78
2017,2,16,11,0,954.0,80.0,2.2,16.0,701.0,970.36,739.33
2017,2,16,11,15,960.5,81.5,2.2,16.5,727.0,984.18,745.89
2017,2,16,11,30,967.0,83.0,2.2,17.0,753.0,994.1,750.01
2017,2,16,11,45,968.5,84.5,2.25,17.5,770.0,995.42,749.15
2017,2,16,12,0,970.0,86.0,2.3,18.0,787.0,992.72,745.87
2017,2,16,12,15,971.5,86.5,2.3,18.0,795.5,984.87,740.23
2017,2,16,12,30,973.0,87.0,2.3,18.0,804.0,973.03,732.15
2017,2,16,12,45,971.0,88.0,2.35,18.0,803.5,954.74,720.42
2017,2,16,13,0,969.0,89.0,2.4,18.0,803.0,932.68,706.26
2017,2,16,13,15,966.0,88.5,2.45,18.0,793.5,904.53,687.99
2017,2,16,13,30,963.0,88.0,2.5,18.0,784.0,872.95,667.35
2017,2,16,13,45,955.0,88.5,2.55,18.5,765.0,835.28,641.15
2017,2,16,14,0,947.0,89.0,2.6,19.0,746.0,794.82,612.9
2017,2,16,14,15,939.0,87.5,2.55,19.0,720.0,749.71,581.69
2017,2,16,14,30,931.0,86.0,2.5,19.0,694.0,702.31,547.3
2017,2,16,14,45,913.0,87.0,2.5,19.0,658.5,649.27,507.21
2017,2,16,15,0,895.0,88.0,2.5,19.0,623.0,595.28,465.36
2017,2,16,15,15,878.5,85.5,2.45,18.5,582.0,537.98,420.5
2017,2,16,15,30,862.0,83.0,2.4,18.0,541.0,479.79,373.41
2017,2,16,15,45,836.0,81.0,2.35,18.0,493.5,418.19,321.51
2017,2,16,16,0,810.0,79.0,2.3,18.0,446.0,357.89,269.25
2017,2,16,16,15,778.0,75.0,2.0,17.0,394.5,295.61,215.11
2017,2,16,16,30,746.0,71.0,1.7,16.0,343.0,236.05,162.74
2017,2,16,16,45,694.0,66.5,1.45,15.5,289.0,173.29,109.57
2017,2,16,17,0,642.0,62.0,1.2,15.0,235.0,118.45,67.11
2017,2,16,17,15,568.0,54.0,1.2,14.0,181.5,65.7,35.43
2017,2,16,17,30,494.0,46.0,1.2,13.0,128.0,35.2,25.54
2017,2,16,17,45,363.0,34.0,1.3,12.5,82.0,26.78,17.39
2017,2,16,18,0,232.0,22.0,1.4,12.0,36.0,17.91,2.9
2017,2,16,18,15,116.0,11.0,1.45,11.5,18.0,10.48,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,12.0,3.5,8.5,16.0,38.03,0.0
2017,2,17,7,30,142.0,24.0,3.7,9.0,32.0,107.54,44.44
2017,2,17,7,45,259.5,40.0,3.9,10.0,75.5,197.33,156.76
2017,2,17,8,0,377.0,56.0,4.1,11.0,119.0,290.85,240.92
2017,2,17,8,15,453.0,67.0,4.2,12.0,170.0,367.6,308.39
2017,2,17,8,30,529.0,78.0,4.3,13.0,221.0,449.83,377.88
2017,2,17,8,45,583.5,85.5,4.4,14.0,273.5,518.84,434.02
2017,2,17,9,0,638.0,93.0,4.5,15.0,326.0,590.37,490.01
2017,2,17,9,15,673.5,98.5,4.7,15.5,376.0,647.29,533.44
2017,2,17,9,30,709.0,104.0,4.9,16.0,426.0,704.29,575.36
2017,2,17,9,45,736.0,108.0,5.15,17.0,472.0,752.18,608.67
2017,2,17,10,0,763.0,112.0,5.4,18.0,518.0,798.79,640.47
2017,2,17,10,15,781.0,115.0,5.45,18.5,558.0,834.73,664.22
2017,2,17,10,30,799.0,118.0,5.5,19.0,598.0,863.79,682.77
2017,2,17,10,45,558.5,207.0,5.6,19.5,551.5,758.19,601.08
2017,2,17,11,0,318.0,296.0,5.7,20.0,505.0,629.87,497.04
2017,2,17,11,15,581.0,211.0,5.7,20.0,610.0,790.14,623.53
2017,2,17,11,30,844.0,126.0,5.7,20.0,715.0,939.6,731.45
2017,2,17,11,45,857.0,123.5,5.7,20.5,734.0,946.54,733.37
2017,2,17,12,0,870.0,121.0,5.7,21.0,753.0,949.8,733.61
2017,2,17,12,15,872.5,121.5,5.65,21.0,761.5,943.04,728.08
2017,2,17,12,30,875.0,122.0,5.6,21.0,770.0,932.6,720.16
2017,2,17,12,45,874.0,122.5,5.55,21.5,770.0,915.43,706.24
2017,2,17,13,0,873.0,123.0,5.5,22.0,770.0,894.8,690.07
2017,2,17,13,15,870.0,122.0,5.45,22.0,761.0,867.52,670.69
2017,2,17,13,30,867.0,121.0,5.4,22.0,752.0,837.14,649.16
2017,2,17,13,45,861.5,120.0,5.35,22.0,734.5,801.86,624.11
2017,2,17,14,0,856.0,119.0,5.3,22.0,717.0,763.96,597.11
2017,2,17,14,15,671.5,182.5,5.15,22.0,641.5,664.78,520.61
2017,2,17,14,30,487.0,246.0,5.0,22.0,566.0,571.11,446.81
2017,2,17,14,45,654.5,176.5,4.9,22.0,583.5,583.16,457.66
2017,2,17,15,0,822.0,107.0,4.8,22.0,601.0,575.25,451.57
2017,2,17,15,15,805.5,104.0,4.55,22.0,561.5,520.27,406.5
2017,2,17,15,30,789.0,101.0,4.3,22.0,522.0,465.12,360.48
2017,2,17,15,45,768.0,96.5,4.1,22.0,477.0,406.83,311.23
2017,2,17,16,0,747.0,92.0,3.9,22.0,432.0,347.69,260.2
2017,2,17,16,15,714.0,87.0,3.45,21.0,382.5,287.32,208.32
2017,2,17,16,30,681.0,82.0,3.0,20.0,333.0,229.91,158.5
2017,2,17,16,45,638.0,74.5,2.55,19.5,281.5,171.82,109.45
2017,2,17,17,0,595.0,67.0,2.1,19.0,230.0,118.54,68.15
2017,2,17,17,15,521.5,58.5,2.1,18.0,178.0,68.16,37.89
2017,2,17,17,30,448.0,50.0,2.1,17.0,126.0,38.61,28.08
2017,2,17,17,45,329.5,36.5,2.1,16.5,81.0,28.95,18.95
2017,2,17,18,0,211.0,23.0,2.1,16.0,36.0,18.73,4.46
2017,2,17,18,15,105.5,11.5,2.2,15.5,18.0,10.96,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.5,11.0,3.55,12.5,19.5,57.68,0.0
2017,2,18,7,30,251.0,22.0,3.6,13.0,39.0,153.74,76.24
2017,2,18,7,45,382.5,33.0,3.7,14.0,85.5,249.68,196.88
2017,2,18,8,0,514.0,44.0,3.8,15.0,132.0,352.28,287.6
2017,2,18,8,15,586.5,51.0,3.7,15.5,185.5,427.88,353.52
2017,2,18,8,30,659.0,58.0,3.6,16.0,239.0,508.99,420.93
2017,2,18,8,45,709.5,62.0,3.55,17.0,293.0,572.8,471.2
2017,2,18,9,0,760.0,66.0,3.5,18.0,347.0,642.43,522.01
2017,2,18,9,15,790.0,70.0,3.55,19.0,398.0,698.01,560.33
2017,2,18,9,30,820.0,74.0,3.6,20.0,449.0,752.99,597.05
2017,2,18,9,45,843.5,76.0,3.7,21.0,496.0,799.12,626.58
2017,2,18,10,0,867.0,78.0,3.8,22.0,543.0,836.34,649.17
2017,2,18,10,15,882.0,80.0,3.9,22.5,583.0,870.99,670.95
2017,2,18,10,30,897.0,82.0,4.0,23.0,623.0,902.86,690.63
2017,2,18,10,45,907.5,83.5,4.15,23.5,656.5,927.01,705.14
2017,2,18,11,0,918.0,85.0,4.3,24.0,690.0,947.78,717.4
2017,2,18,11,15,925.0,86.0,4.35,24.5,716.0,961.15,724.15
2017,2,18,11,30,932.0,87.0,4.4,25.0,742.0,970.78,728.52
2017,2,18,11,45,935.0,89.0,4.45,25.5,759.0,974.0,728.71
2017,2,18,12,0,938.0,91.0,4.5,26.0,776.0,973.3,726.46
2017,2,18,12,15,940.0,91.0,4.5,26.0,784.5,965.52,720.79
2017,2,18,12,30,942.0,91.0,4.5,26.0,793.0,953.87,712.7
2017,2,18,12,45,940.5,92.0,4.5,26.5,792.5,936.4,699.44
2017,2,18,13,0,939.0,93.0,4.5,27.0,792.0,915.27,683.89
2017,2,18,13,15,936.0,92.5,4.4,27.0,783.0,887.71,664.96
2017,2,18,13,30,933.0,92.0,4.3,27.0,774.0,856.82,643.84
2017,2,18,13,45,926.0,92.0,4.2,27.0,756.0,820.18,618.74
2017,2,18,14,0,919.0,92.0,4.1,27.0,738.0,780.78,591.7
2017,2,18,14,15,911.5,91.0,3.85,27.0,712.0,737.45,561.23
2017,2,18,14,30,904.0,90.0,3.6,27.0,686.0,691.86,527.78
2017,2,18,14,45,891.0,89.0,3.35,27.0,652.5,640.84,488.98
2017,2,18,15,0,878.0,88.0,3.1,27.0,619.0,588.52,448.44
2017,2,18,15,15,862.5,85.5,2.7,26.0,578.5,532.43,405.38
2017,2,18,15,30,847.0,83.0,2.3,25.0,538.0,475.3,360.17
2017,2,18,15,45,438.5,131.5,1.95,24.5,366.0,303.93,230.29
2017,2,18,16,0,30.0,180.0,1.6,24.0,194.0,175.47,134.84
2017,2,18,16,15,383.5,125.0,1.55,23.0,269.0,225.69,166.34
2017,2,18,16,30,737.0,70.0,1.5,22.0,344.0,234.64,158.47
2017,2,18,16,45,692.5,64.5,1.5,21.5,291.0,174.99,108.57
2017,2,18,17,0,648.0,59.0,1.5,21.0,238.0,117.57,64.46
2017,2,18,17,15,577.5,52.0,1.5,20.5,185.5,65.25,33.4
2017,2,18,17,30,507.0,45.0,1.5,20.0,133.0,33.99,23.77
2017,2,18,17,45,388.0,33.5,1.55,19.5,86.5,26.04,16.32
2017,2,18,18,0,269.0,22.0,1.6,19.0,40.0,17.65,4.76
2017,2,18,18,15,134.5,11.0,1.65,18.5,20.0,10.48,0.0
2017,2,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,3.6,18.0,11.5,10.96,0.0
2017,2,19,7,30,0.0,23.0,3.8,18.0,23.0,23.09,7.99
2017,2,19,7,45,40.0,45.0,4.0,18.5,52.0,72.7,53.32
2017,2,19,8,0,80.0,67.0,4.2,19.0,81.0,128.7,101.42
2017,2,19,8,15,102.5,90.5,4.15,19.0,115.0,172.25,139.03
2017,2,19,8,30,125.0,114.0,4.1,19.0,149.0,217.19,177.09
2017,2,19,8,45,144.0,135.5,4.1,19.5,183.5,258.48,210.93
2017,2,19,9,0,163.0,157.0,4.1,20.0,218.0,300.9,244.8
2017,2,19,9,15,165.0,182.0,4.3,20.0,251.0,335.86,272.16
2017,2,19,9,30,167.0,207.0,4.5,20.0,284.0,370.17,298.61
2017,2,19,9,45,90.5,201.0,4.75,20.5,243.5,288.39,230.99
2017,2,19,10,0,14.0,195.0,5.0,21.0,203.0,204.42,160.85
2017,2,19,10,15,48.5,236.5,5.05,21.0,265.5,292.09,231.15
2017,2,19,10,30,83.0,278.0,5.1,21.0,328.0,369.61,291.93
2017,2,19,10,45,41.5,214.0,5.2,21.5,239.0,257.33,202.17
2017,2,19,11,0,0.0,150.0,5.3,22.0,150.0,142.48,109.28
2017,2,19,11,15,115.5,246.5,5.35,22.0,328.0,372.64,293.78
2017,2,19,11,30,231.0,343.0,5.4,22.0,506.0,586.79,457.28
2017,2,19,11,45,115.5,199.0,5.5,22.5,280.5,317.5,249.74
2017,2,19,12,0,0.0,55.0,5.6,23.0,55.0,51.26,35.68
2017,2,19,12,15,5.5,145.5,5.65,23.0,150.0,142.24,108.53
2017,2,19,12,30,11.0,236.0,5.7,23.0,245.0,235.88,181.99
2017,2,19,12,45,11.0,235.5,5.8,23.5,244.0,234.69,180.58
2017,2,19,13,0,11.0,235.0,5.9,24.0,243.0,233.48,179.32
2017,2,19,13,15,20.5,267.0,5.8,24.0,282.0,272.21,209.58
2017,2,19,13,30,30.0,299.0,5.7,24.0,321.0,318.67,245.45
2017,2,19,13,45,15.0,214.5,5.65,24.0,225.5,214.38,164.71
2017,2,19,14,0,0.0,130.0,5.6,24.0,130.0,121.68,91.73
2017,2,19,14,15,160.5,215.5,5.5,24.0,322.0,325.36,255.14
2017,2,19,14,30,321.0,301.0,5.4,24.0,514.0,511.2,397.56
2017,2,19,14,45,283.0,291.5,5.3,24.0,472.5,460.32,357.7
2017,2,19,15,0,245.0,282.0,5.2,24.0,431.0,408.8,317.85
2017,2,19,15,15,122.5,212.5,5.05,23.5,287.0,265.32,206.79
2017,2,19,15,30,0.0,143.0,4.9,23.0,143.0,132.89,102.11
2017,2,19,15,45,151.5,166.5,4.8,23.0,236.5,217.34,168.89
2017,2,19,16,0,303.0,190.0,4.7,23.0,330.0,280.96,215.52
2017,2,19,16,15,284.5,171.5,4.35,22.5,291.5,238.08,179.98
2017,2,19,16,30,266.0,153.0,4.0,22.0,253.0,197.24,146.2
2017,2,19,16,45,239.0,133.0,3.65,22.0,212.5,155.88,112.47
2017,2,19,17,0,212.0,113.0,3.3,22.0,172.0,117.88,82.79
2017,2,19,17,15,175.5,91.0,3.0,21.5,133.0,81.41,57.04
2017,2,19,17,30,139.0,69.0,2.7,21.0,94.0,54.29,41.07
2017,2,19,17,45,81.5,47.0,2.45,20.5,60.5,39.25,27.37
2017,2,19,18,0,24.0,25.0,2.2,20.0,27.0,22.32,8.46
2017,2,19,18,15,12.0,12.5,2.15,20.0,13.5,11.91,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,3.25,13.5,0.5,0.48,0.0
2017,2,20,7,30,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2017,2,20,7,45,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2017,2,20,8,0,0.0,3.0,3.5,13.0,3.0,2.77,0.0
2017,2,20,8,15,0.0,4.5,3.4,13.0,4.5,4.16,0.0
2017,2,20,8,30,0.0,6.0,3.3,13.0,6.0,5.56,0.0
2017,2,20,8,45,0.0,7.0,3.25,13.5,7.0,6.48,0.0
2017,2,20,9,0,0.0,8.0,3.2,14.0,8.0,7.41,0.72
2017,2,20,9,15,0.0,21.0,3.0,14.0,21.0,19.49,11.05
2017,2,20,9,30,0.0,34.0,2.8,14.0,34.0,31.58,21.3
2017,2,20,9,45,22.0,130.0,2.65,14.5,142.0,149.91,120.93
2017,2,20,10,0,44.0,226.0,2.5,15.0,250.0,277.61,223.92
2017,2,20,10,15,22.0,121.0,2.5,15.5,133.0,139.79,111.14
2017,2,20,10,30,0.0,16.0,2.5,16.0,16.0,14.87,6.81
2017,2,20,10,45,21.0,149.5,2.55,17.0,164.0,168.69,133.79
2017,2,20,11,0,42.0,283.0,2.6,18.0,312.0,333.74,262.82
2017,2,20,11,15,44.0,296.5,2.8,18.5,327.5,348.76,273.04
2017,2,20,11,30,46.0,310.0,3.0,19.0,343.0,363.55,283.64
2017,2,20,11,45,42.0,312.0,3.2,19.5,343.0,359.74,279.89
2017,2,20,12,0,38.0,314.0,3.4,20.0,343.0,355.9,276.24
2017,2,20,12,15,25.0,279.0,3.45,20.0,298.5,292.78,227.45
2017,2,20,12,30,12.0,244.0,3.5,20.0,254.0,244.7,189.89
2017,2,20,12,45,94.0,310.5,3.55,20.5,382.0,394.62,307.41
2017,2,20,13,0,176.0,377.0,3.6,21.0,510.0,542.02,417.82
2017,2,20,13,15,95.0,313.5,3.6,21.0,385.0,390.66,302.71
2017,2,20,13,30,14.0,250.0,3.6,21.0,260.0,248.98,192.45
2017,2,20,13,45,9.5,221.5,3.6,21.0,228.5,216.83,167.77
2017,2,20,14,0,5.0,193.0,3.6,21.0,197.0,185.37,143.2
2017,2,20,14,15,167.5,246.5,3.5,21.0,359.0,361.01,283.84
2017,2,20,14,30,330.0,300.0,3.4,21.0,521.0,516.46,402.39
2017,2,20,14,45,625.0,191.0,3.35,21.0,583.0,581.64,454.0
2017,2,20,15,0,920.0,82.0,3.3,21.0,645.0,609.07,475.33
2017,2,20,15,15,904.5,79.5,3.1,21.0,603.5,550.73,428.04
2017,2,20,15,30,889.0,77.0,2.9,21.0,562.0,491.84,379.55
2017,2,20,15,45,865.0,75.5,2.7,21.0,514.0,430.18,327.65
2017,2,20,16,0,841.0,74.0,2.5,21.0,466.0,367.87,273.99
2017,2,20,16,15,811.0,70.0,2.1,20.0,414.0,303.99,218.86
2017,2,20,16,30,781.0,66.0,1.7,19.0,362.0,242.56,165.17
2017,2,20,16,45,733.0,62.0,1.3,18.5,306.5,180.83,112.84
2017,2,20,17,0,685.0,58.0,0.9,18.0,251.0,124.42,69.08
2017,2,20,17,15,615.0,51.0,0.9,17.5,196.5,66.95,33.79
2017,2,20,17,30,545.0,44.0,0.9,17.0,142.0,32.88,23.19
2017,2,20,17,45,418.5,34.0,0.9,16.5,93.5,26.25,16.89
2017,2,20,18,0,292.0,24.0,0.9,16.0,45.0,19.32,7.51
2017,2,20,18,15,146.0,12.0,0.9,15.5,22.5,11.44,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,210.5,11.0,5.1,10.5,27.0,90.78,0.0
2017,2,21,7,30,421.0,22.0,5.1,11.0,54.0,227.85,149.46
2017,2,21,7,45,541.0,30.0,5.2,12.0,106.5,321.04,258.96
2017,2,21,8,0,661.0,38.0,5.3,13.0,159.0,423.38,350.84
2017,2,21,8,15,724.5,43.0,5.2,13.5,216.0,499.33,418.01
2017,2,21,8,30,788.0,48.0,5.1,14.0,273.0,579.44,485.24
2017,2,21,8,45,828.0,51.5,5.05,15.0,329.5,639.41,531.5
2017,2,21,9,0,868.0,55.0,5.0,16.0,386.0,705.57,579.42
2017,2,21,9,15,894.0,57.5,5.0,17.0,439.0,760.22,616.95
2017,2,21,9,30,920.0,60.0,5.0,18.0,492.0,813.79,652.52
2017,2,21,9,45,937.5,62.0,5.05,19.0,540.0,858.17,680.68
2017,2,21,10,0,955.0,64.0,5.1,20.0,588.0,900.14,706.56
2017,2,21,10,15,967.5,65.5,5.2,20.5,629.5,934.36,728.26
2017,2,21,10,30,980.0,67.0,5.3,21.0,671.0,965.36,747.58
2017,2,21,10,45,988.0,68.5,5.4,21.5,705.0,988.78,761.55
2017,2,21,11,0,996.0,70.0,5.5,22.0,739.0,1008.39,772.95
2017,2,21,11,15,1002.0,71.0,5.45,22.0,765.0,1021.59,780.46
2017,2,21,11,30,1008.0,72.0,5.4,22.0,791.0,1030.71,785.32
2017,2,21,11,45,1008.5,74.0,5.4,22.5,808.5,1031.67,783.55
2017,2,21,12,0,1009.0,76.0,5.4,23.0,826.0,1028.4,779.12
2017,2,21,12,15,1010.5,76.5,5.35,23.0,835.0,1020.14,772.65
2017,2,21,12,30,1012.0,77.0,5.3,23.0,844.0,1007.72,763.53
2017,2,21,12,45,1011.0,77.0,5.3,23.5,843.5,988.4,748.7
2017,2,21,13,0,1010.0,77.0,5.3,24.0,843.0,965.13,731.35
2017,2,21,13,15,1008.0,77.0,5.2,24.0,833.5,937.17,711.68
2017,2,21,13,30,1006.0,77.0,5.1,24.0,824.0,905.54,689.55
2017,2,21,13,45,1000.5,76.5,5.1,24.0,805.5,867.12,663.3
2017,2,21,14,0,995.0,76.0,5.1,24.0,787.0,825.59,634.75
2017,2,21,14,15,988.5,75.5,4.95,24.0,760.5,780.44,602.7
2017,2,21,14,30,982.0,75.0,4.8,24.0,734.0,732.7,568.36
2017,2,21,14,45,971.5,74.0,4.7,24.0,699.5,679.59,527.63
2017,2,21,15,0,961.0,73.0,4.6,24.0,665.0,624.73,484.67
2017,2,21,15,15,947.5,71.0,4.25,23.5,623.5,565.85,437.81
2017,2,21,15,30,934.0,69.0,3.9,23.0,582.0,506.11,389.16
2017,2,21,15,45,914.5,67.0,3.55,23.0,534.0,443.34,336.06
2017,2,21,16,0,895.0,65.0,3.2,23.0,486.0,380.95,281.94
2017,2,21,16,15,868.5,62.0,2.8,22.0,433.5,316.26,226.01
2017,2,21,16,30,842.0,59.0,2.4,21.0,381.0,253.41,170.92
2017,2,21,16,45,802.0,55.0,2.05,20.0,325.0,186.82,114.48
2017,2,21,17,0,762.0,51.0,1.7,19.0,269.0,126.91,67.7
2017,2,21,17,15,698.0,45.5,1.65,18.0,212.5,69.07,33.0
2017,2,21,17,30,634.0,40.0,1.6,17.0,156.0,32.16,22.58
