Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,45,518.5,31.5,1.6,16.5,104.5,26.16,16.85
2017,2,21,18,0,403.0,23.0,1.6,16.0,53.0,19.98,8.55
2017,2,21,18,15,201.5,11.5,1.55,15.5,26.5,10.96,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,210.0,11.5,1.3,12.0,28.0,91.46,0.0
2017,2,22,7,30,420.0,23.0,1.5,13.0,56.0,230.38,155.66
2017,2,22,7,45,532.5,31.0,1.7,14.0,108.0,319.13,253.3
2017,2,22,8,0,645.0,39.0,1.9,15.0,160.0,417.31,338.59
2017,2,22,8,15,707.0,44.5,1.85,15.5,216.0,492.43,402.0
2017,2,22,8,30,769.0,50.0,1.8,16.0,272.0,571.6,465.14
2017,2,22,8,45,807.5,53.5,1.8,17.0,328.0,635.55,511.91
2017,2,22,9,0,846.0,57.0,1.8,18.0,384.0,694.22,551.64
2017,2,22,9,15,872.0,59.5,1.9,19.0,436.0,748.09,587.14
2017,2,22,9,30,898.0,62.0,2.0,20.0,488.0,800.94,620.9
2017,2,22,9,45,915.5,64.5,2.15,21.0,535.5,845.3,648.36
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,887.31,673.76
2017,2,22,10,15,946.0,68.5,2.4,22.5,624.0,921.45,694.37
2017,2,22,10,30,959.0,70.0,2.5,23.0,665.0,952.45,712.81
2017,2,22,10,45,966.5,72.0,2.7,23.5,699.0,975.65,726.94
2017,2,22,11,0,974.0,74.0,2.9,24.0,733.0,995.11,738.66
2017,2,22,11,15,980.0,75.0,2.95,24.5,759.0,1008.08,744.91
2017,2,22,11,30,986.0,76.0,3.0,25.0,785.0,1017.06,748.71
2017,2,22,11,45,982.0,81.0,3.05,25.5,801.0,1017.19,746.91
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,1013.13,742.62
2017,2,22,12,15,979.5,86.0,3.05,26.0,825.0,1004.43,736.15
2017,2,22,12,30,981.0,86.0,3.0,26.0,833.0,991.71,727.24
2017,2,22,12,45,979.0,87.0,3.0,26.5,832.5,972.97,713.56
2017,2,22,13,0,977.0,88.0,3.0,27.0,832.0,950.43,697.58
2017,2,22,13,15,974.0,87.5,2.95,27.0,822.5,921.73,678.65
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,889.55,657.47
2017,2,22,13,45,965.5,86.5,2.85,27.5,794.5,852.08,631.48
2017,2,22,14,0,960.0,86.0,2.8,28.0,776.0,811.62,603.5
2017,2,22,14,15,952.5,85.0,2.65,28.0,749.0,766.44,572.82
2017,2,22,14,30,945.0,84.0,2.5,28.0,722.0,718.85,539.76
2017,2,22,14,45,930.5,84.0,2.45,28.0,687.0,665.77,501.07
2017,2,22,15,0,916.0,84.0,2.4,28.0,652.0,611.4,460.49
2017,2,22,15,15,901.5,82.0,2.25,27.5,610.5,554.07,417.1
2017,2,22,15,30,887.0,80.0,2.1,27.0,569.0,496.09,371.8
2017,2,22,15,45,867.0,77.0,1.95,27.0,522.0,434.51,321.72
2017,2,22,16,0,847.0,74.0,1.8,27.0,475.0,371.8,269.44
2017,2,22,16,15,818.5,70.5,1.65,26.0,423.0,308.28,216.46
2017,2,22,16,30,790.0,67.0,1.5,25.0,371.0,247.03,164.46
2017,2,22,16,45,749.5,62.0,1.35,24.0,316.5,184.89,113.04
2017,2,22,17,0,709.0,57.0,1.2,23.0,262.0,127.15,68.86
2017,2,22,17,15,643.0,50.5,1.2,22.0,207.0,71.53,35.74
2017,2,22,17,30,577.0,44.0,1.2,21.0,152.0,32.66,22.61
2017,2,22,17,45,463.0,34.0,1.3,20.0,102.0,26.04,16.51
2017,2,22,18,0,349.0,24.0,1.4,19.0,52.0,19.09,8.23
2017,2,22,18,15,174.5,12.0,1.45,18.5,26.0,11.44,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.5,14.0,3.35,12.5,26.5,70.94,0.0
2017,2,23,7,30,299.0,28.0,3.5,13.0,53.0,190.2,133.29
2017,2,23,7,45,416.0,40.0,3.65,14.0,103.0,277.88,222.95
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,377.42,309.79
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,453.81,374.74
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,535.14,440.49
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,602.53,492.46
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,667.98,539.32
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,724.31,579.41
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,779.92,618.14
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,827.44,649.54
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,873.11,679.53
2017,2,23,10,15,889.0,91.5,5.0,22.5,617.5,901.26,697.47
2017,2,23,10,30,904.0,94.0,5.2,23.0,659.0,933.88,718.64
2017,2,23,10,45,917.5,94.5,5.45,24.0,694.0,959.67,733.81
2017,2,23,11,0,931.0,95.0,5.7,25.0,729.0,982.1,746.64
2017,2,23,11,15,938.5,96.5,5.8,25.5,755.0,996.48,754.48
2017,2,23,11,30,946.0,98.0,5.9,26.0,781.0,1007.02,759.83
2017,2,23,11,45,957.0,95.5,6.0,26.5,800.5,1012.39,761.8
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,1013.77,761.21
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,1005.6,755.18
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,993.43,746.61
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,974.26,732.19
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,951.34,715.34
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.0,922.77,695.87
2017,2,23,13,30,960.0,95.0,6.2,28.0,816.0,890.75,674.02
2017,2,23,13,45,951.5,95.5,6.2,28.0,797.0,852.16,647.54
2017,2,23,14,0,943.0,96.0,6.2,28.0,778.0,810.82,619.0
2017,2,23,14,15,935.0,95.0,6.05,28.0,750.5,765.76,587.1
2017,2,23,14,30,927.0,94.0,5.9,28.0,723.0,718.4,552.51
2017,2,23,14,45,912.5,93.5,5.8,28.0,687.5,665.42,512.07
2017,2,23,15,0,898.0,93.0,5.7,28.0,652.0,611.21,469.86
2017,2,23,15,15,882.0,90.5,5.4,27.5,610.5,553.34,424.37
2017,2,23,15,30,866.0,88.0,5.1,27.0,569.0,494.38,376.83
2017,2,23,15,45,842.0,85.5,4.85,26.5,521.0,432.12,325.57
2017,2,23,16,0,818.0,83.0,4.6,26.0,473.0,370.96,273.83
2017,2,23,16,15,787.5,79.0,4.25,25.0,421.0,307.91,220.11
2017,2,23,16,30,757.0,75.0,3.9,24.0,369.0,247.43,167.99
2017,2,23,16,45,711.5,70.0,3.6,23.5,314.5,186.32,116.71
2017,2,23,17,0,666.0,65.0,3.3,23.0,260.0,127.27,70.98
2017,2,23,17,15,597.5,57.5,3.25,22.0,205.0,72.91,38.0
2017,2,23,17,30,529.0,50.0,3.2,21.0,150.0,37.68,26.94
2017,2,23,17,45,411.0,38.5,3.15,20.5,100.5,29.93,19.78
2017,2,23,18,0,293.0,27.0,3.1,20.0,51.0,21.79,10.55
2017,2,23,18,15,146.5,13.5,3.2,19.5,25.5,12.87,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,128.0,16.0,4.95,13.5,27.0,64.82,0.0
2017,2,24,7,30,256.0,32.0,5.0,14.0,54.0,175.72,125.97
2017,2,24,7,45,397.0,42.5,5.1,14.5,106.0,272.06,219.23
2017,2,24,8,0,538.0,53.0,5.2,15.0,158.0,382.48,315.89
2017,2,24,8,15,608.0,60.5,5.25,15.5,214.0,459.92,383.12
2017,2,24,8,30,678.0,68.0,5.3,16.0,270.0,542.38,451.76
2017,2,24,8,45,734.0,71.0,5.4,17.0,327.5,610.06,505.44
2017,2,24,9,0,790.0,74.0,5.5,18.0,385.0,684.51,560.39
2017,2,24,9,15,819.5,77.5,5.5,18.5,438.0,740.81,600.46
2017,2,24,9,30,849.0,81.0,5.5,19.0,491.0,796.3,638.98
2017,2,24,9,45,878.0,81.0,5.5,19.5,540.5,845.87,672.28
2017,2,24,10,0,907.0,81.0,5.5,20.0,590.0,886.54,698.53
2017,2,24,10,15,922.0,83.0,5.5,20.5,632.5,922.32,720.96
2017,2,24,10,30,937.0,85.0,5.5,21.0,675.0,955.12,741.07
2017,2,24,10,45,954.0,84.0,5.55,21.5,711.5,982.97,757.9
2017,2,24,11,0,971.0,83.0,5.6,22.0,748.0,1007.43,772.36
2017,2,24,11,15,979.0,84.0,5.6,22.0,775.5,1022.12,781.28
2017,2,24,11,30,987.0,85.0,5.6,22.0,803.0,1032.82,787.64
2017,2,24,11,45,990.0,87.0,5.7,22.5,821.5,1035.85,788.03
2017,2,24,12,0,993.0,89.0,5.8,23.0,840.0,1034.7,785.75
2017,2,24,12,15,996.5,89.5,5.8,23.0,850.0,1028.16,780.81
2017,2,24,12,30,1000.0,90.0,5.8,23.0,860.0,1017.45,773.18
2017,2,24,12,45,1003.0,89.0,5.8,23.0,861.5,1000.5,761.41
2017,2,24,13,0,1006.0,88.0,5.8,23.0,863.0,979.5,746.96
2017,2,24,13,15,1004.5,88.0,5.7,23.0,854.0,951.74,727.29
2017,2,24,13,30,1003.0,88.0,5.6,23.0,845.0,920.28,705.13
2017,2,24,13,45,1000.5,86.5,5.6,23.0,827.5,882.92,679.4
2017,2,24,14,0,998.0,85.0,5.6,23.0,810.0,842.25,651.23
2017,2,24,14,15,991.5,84.0,5.55,22.5,783.0,796.13,619.96
2017,2,24,14,30,985.0,83.0,5.5,22.0,756.0,747.39,586.16
2017,2,24,14,45,972.5,82.5,5.45,22.0,720.0,693.05,544.17
2017,2,24,15,0,960.0,82.0,5.4,22.0,684.0,637.13,500.01
2017,2,24,15,15,945.5,80.0,5.25,21.5,641.5,577.4,452.44
2017,2,24,15,30,931.0,78.0,5.1,21.0,599.0,516.92,402.82
2017,2,24,15,45,912.0,75.0,5.0,21.0,550.0,453.15,348.5
2017,2,24,16,0,893.0,72.0,4.9,21.0,501.0,389.75,293.03
2017,2,24,16,15,865.0,69.0,4.5,20.0,447.5,322.18,234.0
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,258.53,177.54
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.0,193.78,121.59
2017,2,24,17,0,756.0,57.0,3.4,18.0,280.0,133.38,73.6
2017,2,24,17,15,691.0,51.0,3.2,17.0,222.5,75.1,37.8
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,36.47,26.52
2017,2,24,17,45,508.5,35.5,2.9,15.0,112.0,29.7,20.15
2017,2,24,18,0,391.0,26.0,2.8,14.0,59.0,20.76,10.49
2017,2,24,18,15,195.5,13.0,3.0,13.5,29.5,12.39,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,198.5,14.0,3.85,4.5,32.5,90.66,0.0
2017,2,25,7,30,397.0,28.0,4.1,5.0,65.0,235.37,178.83
2017,2,25,7,45,511.5,37.5,4.4,5.5,118.0,324.23,270.2
2017,2,25,8,0,626.0,47.0,4.7,6.0,171.0,420.28,358.28
2017,2,25,8,15,689.5,53.0,4.65,6.5,228.5,496.97,426.63
2017,2,25,8,30,753.0,59.0,4.6,7.0,286.0,577.64,495.1
2017,2,25,8,45,793.5,63.0,4.6,8.0,343.0,643.43,546.89
2017,2,25,9,0,834.0,67.0,4.6,9.0,400.0,710.09,596.09
2017,2,25,9,15,861.5,70.5,4.5,9.5,453.5,766.5,636.2
2017,2,25,9,30,889.0,74.0,4.4,10.0,507.0,815.13,669.23
2017,2,25,9,45,907.5,76.5,4.3,10.5,555.0,860.01,698.62
2017,2,25,10,0,926.0,79.0,4.2,11.0,603.0,902.62,725.65
2017,2,25,10,15,940.0,81.0,4.05,11.5,645.0,938.01,746.95
2017,2,25,10,30,954.0,83.0,3.9,12.0,687.0,970.3,765.81
2017,2,25,10,45,962.5,85.0,3.8,12.5,721.5,994.16,778.81
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,1014.3,789.19
2017,2,25,11,15,978.0,88.0,3.55,13.0,782.5,1027.99,796.21
2017,2,25,11,30,985.0,89.0,3.4,13.0,809.0,1037.68,800.56
2017,2,25,11,45,985.5,91.5,3.3,13.5,826.5,1038.82,798.12
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,1035.81,793.09
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,1027.83,785.91
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,1015.75,776.12
2017,2,25,12,45,989.5,95.0,2.75,14.5,860.5,996.82,760.44
2017,2,25,13,0,989.0,95.0,2.6,15.0,860.0,974.0,742.35
2017,2,25,13,15,986.0,94.5,2.45,15.0,850.0,944.72,721.4
2017,2,25,13,30,983.0,94.0,2.3,15.0,840.0,911.9,698.16
2017,2,25,13,45,976.5,94.0,2.15,15.5,821.0,873.46,669.83
2017,2,25,14,0,970.0,94.0,2.0,16.0,802.0,832.05,639.56
2017,2,25,14,15,962.5,92.5,1.9,16.0,774.5,785.64,607.4
2017,2,25,14,30,955.0,91.0,1.8,16.0,747.0,736.8,572.77
2017,2,25,14,45,937.0,92.5,1.7,16.0,710.5,682.2,531.51
2017,2,25,15,0,919.0,94.0,1.6,16.0,674.0,626.57,488.56
2017,2,25,15,15,903.5,91.5,1.55,15.5,631.5,567.71,443.27
2017,2,25,15,30,888.0,89.0,1.5,15.0,589.0,507.61,395.41
2017,2,25,15,45,865.5,86.5,1.45,15.0,540.5,444.54,342.92
2017,2,25,16,0,843.0,84.0,1.4,15.0,492.0,382.38,289.52
2017,2,25,16,15,813.0,80.0,1.3,14.5,438.5,317.8,233.43
2017,2,25,16,30,783.0,76.0,1.2,14.0,385.0,255.72,178.64
2017,2,25,16,45,737.0,71.0,1.1,13.5,328.5,192.72,124.64
2017,2,25,17,0,691.0,66.0,1.0,13.0,272.0,131.79,76.13
2017,2,25,17,15,622.5,59.0,1.05,12.0,216.0,76.1,41.21
2017,2,25,17,30,554.0,52.0,1.1,11.0,160.0,39.17,29.56
2017,2,25,17,45,435.0,41.0,1.15,10.5,108.5,31.96,22.65
2017,2,25,18,0,316.0,30.0,1.2,10.0,57.0,24.42,13.99
2017,2,25,18,15,158.0,15.0,1.2,9.5,28.5,14.3,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,75.5,19.5,3.3,8.5,27.0,60.03,0.0
2017,2,26,7,30,151.0,39.0,3.5,9.0,54.0,131.67,98.73
2017,2,26,7,45,245.0,58.0,3.7,10.0,100.0,215.74,176.53
2017,2,26,8,0,339.0,77.0,3.9,11.0,146.0,301.75,252.25
2017,2,26,8,15,169.5,59.0,3.9,11.5,93.5,178.02,149.65
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,38.07,27.24
2017,2,26,8,45,0.0,76.0,3.95,13.0,76.0,71.34,55.59
2017,2,26,9,0,0.0,111.0,4.0,14.0,111.0,107.13,85.39
2017,2,26,9,15,0.0,132.0,4.15,14.5,132.0,128.17,102.49
2017,2,26,9,30,0.0,153.0,4.3,15.0,153.0,149.17,119.32
2017,2,26,9,45,2.0,167.0,4.45,15.5,168.0,164.34,131.23
2017,2,26,10,0,4.0,181.0,4.6,16.0,183.0,179.64,143.15
2017,2,26,10,15,2.0,151.0,4.6,16.5,152.0,146.05,115.12
2017,2,26,10,30,0.0,121.0,4.6,17.0,121.0,113.98,88.46
2017,2,26,10,45,0.5,145.0,4.7,17.5,145.5,137.96,107.63
2017,2,26,11,0,1.0,169.0,4.8,18.0,170.0,162.04,126.62
2017,2,26,11,15,0.5,136.5,4.75,18.0,137.0,129.26,99.99
2017,2,26,11,30,0.0,104.0,4.7,18.0,104.0,97.3,74.02
2017,2,26,11,45,16.5,210.5,4.7,18.5,223.5,217.0,170.33
2017,2,26,12,0,33.0,317.0,4.7,19.0,343.0,353.21,276.2
2017,2,26,12,15,44.0,335.5,4.65,19.0,370.5,381.04,297.32
2017,2,26,12,30,55.0,354.0,4.6,19.0,398.0,408.17,318.07
2017,2,26,12,45,32.0,289.5,4.6,19.5,315.0,316.72,246.77
2017,2,26,13,0,9.0,225.0,4.6,20.0,232.0,221.6,171.86
2017,2,26,13,15,4.5,183.0,4.55,20.0,186.5,176.48,136.4
2017,2,26,13,30,0.0,141.0,4.5,20.0,141.0,132.28,101.25
2017,2,26,13,45,20.5,228.0,4.45,20.5,243.0,231.55,180.24
2017,2,26,14,0,41.0,315.0,4.4,21.0,345.0,336.28,261.21
2017,2,26,14,15,52.0,314.0,4.25,21.0,350.5,339.54,263.8
2017,2,26,14,30,63.0,313.0,4.1,21.0,356.0,341.63,265.76
2017,2,26,14,45,106.5,307.5,4.0,21.5,377.0,358.44,279.09
2017,2,26,15,0,150.0,302.0,3.9,22.0,398.0,373.67,290.68
2017,2,26,15,15,162.0,282.0,3.55,22.0,379.0,350.4,272.57
2017,2,26,15,30,174.0,262.0,3.2,22.0,360.0,325.8,253.18
2017,2,26,15,45,163.5,239.5,2.9,22.0,326.0,288.23,223.49
2017,2,26,16,0,153.0,217.0,2.6,22.0,292.0,251.89,194.5
2017,2,26,16,15,139.0,196.5,2.2,21.5,259.0,217.49,167.15
2017,2,26,16,30,125.0,176.0,1.8,21.0,226.0,184.79,141.01
2017,2,26,16,45,110.0,152.0,1.4,20.5,191.5,150.9,114.01
2017,2,26,17,0,95.0,128.0,1.0,20.0,157.0,119.14,89.06
2017,2,26,17,15,75.0,103.0,1.0,19.5,123.0,90.86,67.86
2017,2,26,17,30,55.0,78.0,1.0,19.0,89.0,65.4,51.25
2017,2,26,17,45,27.5,54.0,1.0,18.5,59.5,46.32,34.14
2017,2,26,18,0,0.0,30.0,1.0,18.0,30.0,27.13,15.83
2017,2,26,18,15,0.0,15.0,1.0,18.0,15.0,14.3,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,51.0,20.5,2.9,17.5,25.5,52.25,0.0
2017,2,27,7,30,102.0,41.0,3.0,18.0,51.0,112.41,81.81
2017,2,27,7,45,195.5,61.5,3.1,18.5,96.5,187.25,148.23
2017,2,27,8,0,289.0,82.0,3.2,19.0,142.0,280.64,227.4
2017,2,27,8,15,144.5,76.0,3.3,19.0,106.0,185.48,150.94
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,65.91,49.69
2017,2,27,8,45,74.5,122.0,3.55,19.5,152.5,181.17,146.73
2017,2,27,9,0,149.0,174.0,3.7,20.0,235.0,311.34,252.32
2017,2,27,9,15,137.0,197.5,3.85,20.5,259.0,332.76,267.45
2017,2,27,9,30,125.0,221.0,4.0,21.0,283.0,352.7,281.38
2017,2,27,9,45,124.0,245.5,4.15,21.5,312.0,381.73,302.43
2017,2,27,10,0,123.0,270.0,4.3,22.0,341.0,410.04,322.6
2017,2,27,10,15,61.5,191.5,4.3,22.0,227.0,250.96,197.51
2017,2,27,10,30,0.0,113.0,4.3,22.0,113.0,106.11,80.29
2017,2,27,10,45,0.0,119.0,4.35,22.5,119.0,111.88,84.69
2017,2,27,11,0,0.0,125.0,4.4,23.0,125.0,117.65,88.94
2017,2,27,11,15,0.0,98.5,4.35,23.0,98.5,92.02,68.41
2017,2,27,11,30,0.0,72.0,4.3,23.0,72.0,67.15,48.48
2017,2,27,11,45,0.0,90.0,4.3,23.5,90.0,84.0,61.77
2017,2,27,12,0,0.0,108.0,4.3,24.0,108.0,101.13,75.14
2017,2,27,12,15,0.0,97.0,4.25,24.0,97.0,90.65,66.79
2017,2,27,12,30,0.0,86.0,4.2,24.0,86.0,80.28,58.56
2017,2,27,12,45,1.0,123.5,4.2,24.5,124.5,116.74,87.24
2017,2,27,13,0,2.0,161.0,4.2,25.0,163.0,153.41,115.73
2017,2,27,13,15,355.5,185.5,4.1,25.0,458.5,508.16,395.61
2017,2,27,13,30,709.0,210.0,4.0,25.0,754.0,815.99,619.53
2017,2,27,13,45,468.0,286.0,3.95,25.0,641.5,670.83,509.57
2017,2,27,14,0,227.0,362.0,3.9,25.0,529.0,529.77,402.67
2017,2,27,14,15,173.0,348.5,3.8,25.0,473.5,465.32,354.9
2017,2,27,14,30,119.0,335.0,3.7,25.0,418.0,405.01,309.41
2017,2,27,14,45,189.5,315.0,3.65,25.5,440.0,421.28,322.47
2017,2,27,15,0,260.0,295.0,3.6,26.0,462.0,433.8,331.73
2017,2,27,15,15,478.5,218.5,3.5,25.5,500.5,463.33,355.29
2017,2,27,15,30,697.0,142.0,3.4,25.0,539.0,468.37,357.74
2017,2,27,15,45,674.5,135.5,3.3,25.0,494.0,411.05,310.84
2017,2,27,16,0,652.0,129.0,3.2,25.0,449.0,355.13,264.21
2017,2,27,16,15,617.5,122.5,2.8,24.5,399.5,297.3,215.74
2017,2,27,16,30,583.0,116.0,2.4,24.0,350.0,242.9,169.8
2017,2,27,16,45,536.5,106.5,2.0,23.5,298.0,185.88,123.18
2017,2,27,17,0,490.0,97.0,1.6,23.0,246.0,135.61,84.75
2017,2,27,17,15,420.5,84.5,1.55,22.5,194.5,87.24,54.13
2017,2,27,17,30,351.0,72.0,1.5,22.0,143.0,54.19,41.08
2017,2,27,17,45,250.5,54.5,1.45,21.5,97.0,41.9,30.01
2017,2,27,18,0,150.0,37.0,1.4,21.0,51.0,30.11,18.19
2017,2,27,18,15,75.0,18.5,1.45,20.5,25.5,17.63,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,9.27,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,18.55,8.92
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,36.14,24.04
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,54.97,40.0
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,75.25,56.94
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,95.33,73.41
2017,2,28,8,45,0.0,103.5,5.2,22.5,103.5,100.33,77.24
2017,2,28,9,0,0.0,110.0,5.6,23.0,110.0,105.79,81.32
2017,2,28,9,15,0.0,120.0,5.75,23.5,120.0,115.17,88.49
2017,2,28,9,30,0.0,130.0,5.9,24.0,130.0,124.62,95.63
2017,2,28,9,45,7.5,169.0,6.1,24.5,173.5,170.79,132.24
2017,2,28,10,0,15.0,208.0,6.3,25.0,217.0,217.65,168.78
2017,2,28,10,15,27.5,239.0,6.35,25.0,256.5,260.77,202.43
2017,2,28,10,30,40.0,270.0,6.4,25.0,296.0,318.97,247.31
2017,2,28,10,45,87.0,306.0,6.45,25.0,366.0,401.83,311.76
2017,2,28,11,0,134.0,342.0,6.5,25.0,436.0,499.43,385.96
2017,2,28,11,15,118.0,351.5,6.45,25.0,436.5,492.79,379.49
2017,2,28,11,30,102.0,361.0,6.4,25.0,437.0,471.74,362.69
2017,2,28,11,45,84.0,360.5,6.4,25.5,424.5,451.17,345.64
2017,2,28,12,0,66.0,360.0,6.4,26.0,412.0,430.59,328.68
2017,2,28,12,15,40.0,310.0,6.3,26.0,342.0,349.68,266.95
2017,2,28,12,30,14.0,260.0,6.2,26.0,272.0,261.94,199.36
2017,2,28,12,45,18.5,281.0,6.1,26.5,296.5,285.98,217.47
2017,2,28,13,0,23.0,302.0,6.0,27.0,321.0,309.65,234.99
2017,2,28,13,15,22.5,297.0,5.8,27.0,315.0,302.87,229.76
2017,2,28,13,30,22.0,292.0,5.6,27.0,309.0,296.09,224.63
2017,2,28,13,45,16.0,261.0,5.45,27.0,273.5,259.76,197.0
2017,2,28,14,0,10.0,230.0,5.3,27.0,238.0,224.26,169.9
2017,2,28,14,15,17.5,250.5,5.05,27.0,263.0,248.28,188.62
2017,2,28,14,30,25.0,271.0,4.8,27.0,288.0,271.33,206.41
2017,2,28,14,45,39.5,276.0,4.55,27.0,302.0,286.26,218.11
2017,2,28,15,0,54.0,281.0,4.3,27.0,316.0,295.44,225.35
2017,2,28,15,15,126.0,272.5,4.0,26.5,347.0,322.64,247.13
2017,2,28,15,30,198.0,264.0,3.7,26.0,378.0,338.98,259.67
2017,2,28,15,45,174.5,242.5,3.4,26.0,336.5,295.49,225.73
2017,2,28,16,0,151.0,221.0,3.1,26.0,295.0,254.65,193.84
2017,2,28,16,15,137.0,200.5,2.8,25.5,262.5,220.3,167.02
2017,2,28,16,30,123.0,180.0,2.5,25.0,230.0,187.65,141.36
2017,2,28,16,45,118.0,155.0,2.25,24.5,197.5,154.81,115.23
2017,2,28,17,0,113.0,130.0,2.0,24.0,165.0,122.9,90.1
2017,2,28,17,15,94.0,105.5,1.85,23.0,130.5,91.67,67.07
2017,2,28,17,30,75.0,81.0,1.7,22.0,96.0,65.37,50.67
2017,2,28,17,45,50.0,57.0,1.6,21.5,66.0,48.71,35.81
2017,2,28,18,0,25.0,33.0,1.5,21.0,36.0,29.2,17.7
2017,2,28,18,15,12.5,16.5,1.45,21.0,18.0,14.93,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,188.5,16.5,5.55,15.0,37.0,110.04,11.61
2017,3,1,7,30,377.0,33.0,5.9,15.0,74.0,234.84,181.04
2017,3,1,7,45,486.5,42.0,6.25,15.5,127.0,321.2,261.59
2017,3,1,8,0,596.0,51.0,6.6,16.0,180.0,418.4,347.32
2017,3,1,8,15,657.0,57.5,6.7,16.0,236.5,492.65,412.38
2017,3,1,8,30,718.0,64.0,6.8,16.0,293.0,567.61,475.86
2017,3,1,8,45,761.0,67.5,6.9,16.5,349.0,633.51,528.09
2017,3,1,9,0,804.0,71.0,7.0,17.0,405.0,700.51,578.6
2017,3,1,9,15,830.5,74.5,6.95,17.0,457.5,755.27,619.09
2017,3,1,9,30,857.0,78.0,6.9,17.0,510.0,808.99,658.06
2017,3,1,9,45,878.5,80.0,6.85,17.5,558.0,848.11,684.06
2017,3,1,10,0,900.0,82.0,6.8,18.0,606.0,892.03,713.32
2017,3,1,10,15,914.0,84.0,6.7,18.0,648.0,926.84,736.62
2017,3,1,10,30,928.0,86.0,6.6,18.0,690.0,958.62,757.58
2017,3,1,10,45,939.5,87.0,6.55,18.5,724.5,983.62,772.32
2017,3,1,11,0,951.0,88.0,6.5,19.0,759.0,1005.07,784.49
2017,3,1,11,15,958.5,89.0,6.4,19.0,786.0,1018.98,792.58
2017,3,1,11,30,966.0,90.0,6.3,19.0,813.0,1028.94,798.01
2017,3,1,11,45,957.0,98.5,6.25,19.5,828.0,1027.58,794.34
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,1022.0,787.95
2017,3,1,12,15,950.5,107.0,6.15,20.0,852.0,1013.95,781.58
2017,3,1,12,30,953.0,107.0,6.1,20.0,861.0,1001.94,772.59
2017,3,1,12,45,956.0,106.0,6.05,20.0,861.5,985.38,760.58
2017,3,1,13,0,959.0,105.0,6.0,20.0,862.0,964.93,745.96
2017,3,1,13,15,957.0,104.5,5.9,20.0,853.0,936.88,725.77
2017,3,1,13,30,955.0,104.0,5.8,20.0,844.0,905.34,703.21
2017,3,1,13,45,953.5,101.5,5.75,20.0,826.5,868.81,677.35
2017,3,1,14,0,952.0,99.0,5.7,20.0,809.0,829.08,649.14
2017,3,1,14,15,945.5,98.0,5.7,20.0,782.5,784.23,617.28
2017,3,1,14,30,939.0,97.0,5.7,20.0,756.0,736.92,582.86
2017,3,1,14,45,927.0,96.0,5.7,20.0,721.0,683.9,541.71
2017,3,1,15,0,915.0,95.0,5.7,20.0,686.0,629.39,498.45
2017,3,1,15,15,901.0,93.0,5.65,19.5,644.0,571.66,452.33
2017,3,1,15,30,887.0,91.0,5.6,19.0,602.0,512.43,403.58
2017,3,1,15,45,872.5,86.5,5.55,19.0,555.0,450.48,350.43
2017,3,1,16,0,858.0,82.0,5.5,19.0,508.0,388.58,295.85
2017,3,1,16,15,830.5,78.0,5.25,18.5,454.5,323.55,238.2
2017,3,1,16,30,803.0,74.0,5.0,18.0,401.0,260.7,181.87
2017,3,1,16,45,767.5,68.5,4.75,17.5,345.5,197.54,126.73
2017,3,1,17,0,732.0,63.0,4.5,17.0,290.0,138.2,78.82
2017,3,1,17,15,670.0,56.5,4.05,16.0,232.5,80.72,42.51
2017,3,1,17,30,608.0,50.0,3.6,15.0,175.0,36.92,27.12
2017,3,1,17,45,503.5,40.0,3.2,14.0,122.0,30.55,21.17
2017,3,1,18,0,399.0,30.0,2.8,13.0,69.0,23.89,14.2
2017,3,1,18,15,199.5,15.0,2.75,12.5,34.5,11.91,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,103.0,19.5,2.85,6.5,31.0,78.93,21.1
2017,3,2,7,30,206.0,39.0,2.9,7.0,62.0,163.75,129.64
2017,3,2,7,45,253.0,58.5,2.95,7.5,103.0,221.13,183.95
2017,3,2,8,0,300.0,78.0,3.0,8.0,144.0,283.04,239.61
2017,3,2,8,15,340.5,93.0,3.15,8.5,188.0,339.47,289.05
2017,3,2,8,30,381.0,108.0,3.3,9.0,232.0,399.03,339.38
2017,3,2,8,45,597.5,92.0,3.45,10.0,325.0,553.43,466.66
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,715.92,591.68
2017,3,2,9,15,720.0,103.5,3.8,11.5,434.0,709.45,583.47
2017,3,2,9,30,626.0,131.0,4.0,12.0,450.0,688.92,565.58
2017,3,2,9,45,766.5,109.5,4.2,13.0,535.5,801.41,647.66
2017,3,2,10,0,907.0,88.0,4.4,14.0,621.0,907.4,721.81
2017,3,2,10,15,921.0,90.0,4.3,14.0,662.5,942.31,743.53
2017,3,2,10,30,935.0,92.0,4.2,14.0,704.0,974.16,763.55
2017,3,2,10,45,945.0,93.5,4.15,14.5,738.5,998.37,777.12
2017,3,2,11,0,955.0,95.0,4.1,15.0,773.0,1018.96,788.19
2017,3,2,11,15,961.5,96.0,4.05,15.0,799.5,1031.83,795.46
2017,3,2,11,30,968.0,97.0,4.0,15.0,826.0,1040.73,800.19
2017,3,2,11,45,969.5,99.5,3.95,15.5,843.0,1042.48,798.69
2017,3,2,12,0,971.0,102.0,3.9,16.0,860.0,1040.1,794.6
2017,3,2,12,15,973.0,102.5,3.85,16.0,869.0,1031.9,788.24
2017,3,2,12,30,975.0,103.0,3.8,16.0,878.0,1019.64,779.32
2017,3,2,12,45,974.0,103.5,3.75,16.5,877.0,1000.64,764.52
2017,3,2,13,0,973.0,104.0,3.7,17.0,876.0,977.8,747.3
2017,3,2,13,15,970.5,103.5,3.65,17.0,866.5,948.9,727.44
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,916.49,705.22
2017,3,2,13,45,963.0,102.5,3.6,17.0,838.0,878.72,679.52
2017,3,2,14,0,958.0,102.0,3.6,17.0,819.0,837.93,651.57
2017,3,2,14,15,950.5,100.5,3.6,17.0,792.0,791.51,619.38
2017,3,2,14,30,943.0,99.0,3.6,17.0,765.0,742.71,584.68
2017,3,2,14,45,927.5,99.5,3.6,17.0,728.5,688.66,543.51
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,633.41,500.41
2017,3,2,15,15,897.0,97.5,3.55,16.5,649.5,574.51,454.09
2017,3,2,15,30,882.0,95.0,3.5,16.0,607.0,514.65,405.45
2017,3,2,15,45,862.0,92.0,3.5,16.0,558.5,451.99,352.39
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,390.0,298.29
2017,3,2,16,15,813.5,84.5,3.15,15.5,456.5,325.01,240.9
2017,3,2,16,30,785.0,80.0,2.8,15.0,403.0,262.38,184.9
2017,3,2,16,45,745.5,74.5,2.45,14.5,346.5,199.52,130.18
2017,3,2,17,0,706.0,69.0,2.1,14.0,290.0,137.79,80.24
2017,3,2,17,15,642.5,61.5,1.9,13.0,233.0,80.55,43.56
2017,3,2,17,30,579.0,54.0,1.7,12.0,176.0,40.18,30.43
2017,3,2,17,45,470.5,43.5,1.55,11.0,123.0,33.53,24.17
2017,3,2,18,0,362.0,33.0,1.4,10.0,70.0,26.59,16.87
2017,3,2,18,15,181.0,16.5,1.4,10.0,35.0,13.22,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,222.0,17.0,1.95,7.0,43.0,126.95,52.73
2017,3,3,7,30,444.0,34.0,2.1,8.0,86.0,268.3,213.58
2017,3,3,7,45,535.5,44.0,2.25,9.0,140.5,350.84,289.85
2017,3,3,8,0,627.0,54.0,2.4,10.0,195.0,442.28,369.27
2017,3,3,8,15,685.0,60.5,2.6,11.0,252.5,512.6,428.64
2017,3,3,8,30,743.0,67.0,2.8,12.0,310.0,591.08,491.55
2017,3,3,8,45,775.5,73.0,3.0,13.0,366.0,653.89,538.6
2017,3,3,9,0,808.0,79.0,3.2,14.0,422.0,716.91,583.41
2017,3,3,9,15,834.0,82.5,3.5,14.5,474.5,771.6,622.34
2017,3,3,9,30,860.0,86.0,3.8,15.0,527.0,825.15,659.76
2017,3,3,9,45,681.5,145.5,4.15,16.0,515.5,772.82,617.98
2017,3,3,10,0,503.0,205.0,4.5,17.0,504.0,695.41,555.81
2017,3,3,10,15,707.0,153.0,4.5,17.0,603.0,837.01,662.1
2017,3,3,10,30,911.0,101.0,4.5,17.0,702.0,964.56,751.04
2017,3,3,10,45,636.5,208.5,4.55,17.5,638.5,853.72,668.61
2017,3,3,11,0,362.0,316.0,4.6,18.0,575.0,699.82,547.59
2017,3,3,11,15,415.5,307.5,4.6,18.0,614.5,741.06,579.37
2017,3,3,11,30,469.0,299.0,4.6,18.0,654.0,794.23,618.12
2017,3,3,11,45,473.5,304.0,4.65,18.5,669.5,800.29,620.63
2017,3,3,12,0,478.0,309.0,4.7,19.0,685.0,803.99,621.8
2017,3,3,12,15,512.5,301.5,4.65,19.0,708.0,820.54,633.82
2017,3,3,12,30,547.0,294.0,4.6,19.0,731.0,834.03,643.55
2017,3,3,12,45,551.5,292.5,4.6,19.0,732.5,823.02,635.48
2017,3,3,13,0,556.0,291.0,4.6,19.0,734.0,809.49,625.8
2017,3,3,13,15,726.5,212.0,4.55,19.0,784.5,861.16,666.81
2017,3,3,13,30,897.0,133.0,4.5,19.0,835.0,894.58,690.19
2017,3,3,13,45,886.0,134.0,4.5,19.0,814.5,854.83,662.32
2017,3,3,14,0,875.0,135.0,4.5,19.0,794.0,812.69,633.07
2017,3,3,14,15,865.5,133.5,4.4,19.0,766.5,767.01,600.47
2017,3,3,14,30,856.0,132.0,4.3,19.0,739.0,719.38,564.39
2017,3,3,14,45,448.5,203.0,4.25,19.0,520.0,486.21,384.38
2017,3,3,15,0,41.0,274.0,4.2,19.0,301.0,281.01,220.32
2017,3,3,15,15,51.5,264.0,4.1,18.5,295.5,273.09,215.36
2017,3,3,15,30,62.0,254.0,4.0,18.0,290.0,263.91,208.75
2017,3,3,15,45,54.5,230.5,3.9,18.0,260.5,233.86,185.0
2017,3,3,16,0,47.0,207.0,3.8,18.0,231.0,204.91,162.01
2017,3,3,16,15,33.0,180.5,3.45,17.5,196.5,172.59,136.5
2017,3,3,16,30,19.0,154.0,3.1,17.0,162.0,143.94,113.88
2017,3,3,16,45,13.0,133.5,2.8,16.5,138.5,122.46,96.77
2017,3,3,17,0,7.0,113.0,2.5,16.0,115.0,101.87,80.2
2017,3,3,17,15,204.5,94.0,2.3,15.0,137.5,86.74,61.78
2017,3,3,17,30,402.0,75.0,2.1,14.0,160.0,56.22,44.39
2017,3,3,17,45,304.5,58.0,1.95,13.5,111.0,44.44,33.48
2017,3,3,18,0,207.0,41.0,1.8,13.0,62.0,32.12,21.39
2017,3,3,18,15,103.5,20.5,1.85,13.0,31.0,16.27,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
