Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.39,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.77,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,5.55,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,8.33,1.57
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,11.58,4.43
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,14.83,7.26
2017,3,4,8,45,0.0,36.5,2.85,11.5,36.5,33.89,23.69
2017,3,4,9,0,0.0,57.0,2.9,12.0,57.0,53.0,39.92
2017,3,4,9,15,0.0,67.5,3.0,12.0,67.5,62.81,48.11
2017,3,4,9,30,0.0,78.0,3.1,12.0,78.0,72.63,56.24
2017,3,4,9,45,0.0,58.0,3.25,12.5,58.0,53.97,40.21
2017,3,4,10,0,0.0,38.0,3.4,13.0,38.0,35.34,24.31
2017,3,4,10,15,1.5,110.5,3.5,13.0,112.0,105.06,82.62
2017,3,4,10,30,3.0,183.0,3.6,13.0,186.0,178.51,142.73
2017,3,4,10,45,1.5,162.0,3.75,13.5,163.5,155.56,123.33
2017,3,4,11,0,0.0,141.0,3.9,14.0,141.0,133.2,104.64
2017,3,4,11,15,0.0,120.0,4.0,14.0,120.0,112.7,87.77
2017,3,4,11,30,0.0,99.0,4.1,14.0,99.0,92.54,71.15
2017,3,4,11,45,0.0,89.0,4.25,14.0,89.0,83.09,63.32
2017,3,4,12,0,0.0,79.0,4.4,14.0,79.0,73.74,55.58
2017,3,4,12,15,0.0,96.5,4.4,14.0,96.5,90.2,69.1
2017,3,4,12,30,0.0,114.0,4.4,14.0,114.0,106.83,82.69
2017,3,4,12,45,0.0,115.0,4.45,14.0,115.0,107.74,83.42
2017,3,4,13,0,0.0,116.0,4.5,14.0,116.0,108.65,84.17
2017,3,4,13,15,0.0,129.0,4.45,14.0,129.0,120.93,94.24
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,133.18,104.26
2017,3,4,13,45,0.0,126.0,4.4,14.5,126.0,117.93,91.71
2017,3,4,14,0,0.0,110.0,4.4,15.0,110.0,102.78,79.28
2017,3,4,14,15,0.0,109.0,4.3,14.5,109.0,101.79,78.74
2017,3,4,14,30,0.0,108.0,4.2,14.0,108.0,100.81,78.21
2017,3,4,14,45,0.0,107.5,4.15,14.0,107.5,100.29,77.92
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,99.77,77.66
2017,3,4,15,15,0.0,83.0,3.95,14.0,83.0,77.35,59.24
2017,3,4,15,30,0.0,59.0,3.8,14.0,59.0,54.92,40.66
2017,3,4,15,45,0.0,52.0,3.7,14.0,52.0,48.37,35.29
2017,3,4,16,0,0.0,45.0,3.6,14.0,45.0,41.83,29.89
2017,3,4,16,15,0.0,31.5,3.55,14.0,31.5,29.25,19.31
2017,3,4,16,30,0.0,18.0,3.5,14.0,18.0,16.7,8.66
2017,3,4,16,45,0.0,15.5,3.45,14.0,15.5,14.37,6.7
2017,3,4,17,0,0.0,13.0,3.4,14.0,13.0,12.05,4.72
2017,3,4,17,15,0.0,10.5,3.35,13.5,10.5,9.72,2.73
2017,3,4,17,30,0.0,8.0,3.3,13.0,8.0,7.4,0.99
2017,3,4,17,45,0.0,5.5,3.25,13.0,5.5,5.09,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2017,3,4,18,15,0.0,1.5,3.25,13.0,1.5,1.39,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,147.5,21.5,2.4,13.5,40.0,102.75,56.93
2017,3,5,7,30,295.0,43.0,2.5,14.0,80.0,210.46,165.62
2017,3,5,7,45,401.5,53.5,2.6,14.5,131.0,294.57,240.22
2017,3,5,8,0,508.0,64.0,2.7,15.0,182.0,389.02,320.97
2017,3,5,8,15,567.5,71.5,2.7,15.5,236.0,460.26,380.2
2017,3,5,8,30,627.0,79.0,2.7,16.0,290.0,535.51,440.14
2017,3,5,8,45,313.5,75.0,2.7,16.5,180.5,326.53,270.92
2017,3,5,9,0,0.0,71.0,2.7,17.0,71.0,66.07,49.8
2017,3,5,9,15,6.0,128.0,2.7,17.5,131.5,127.71,100.88
2017,3,5,9,30,12.0,185.0,2.7,18.0,192.0,192.2,152.68
2017,3,5,9,45,6.0,167.5,2.75,18.5,171.0,167.26,131.58
2017,3,5,10,0,0.0,150.0,2.8,19.0,150.0,143.29,111.52
2017,3,5,10,15,11.0,202.0,2.9,19.0,209.5,205.95,161.73
2017,3,5,10,30,22.0,254.0,3.0,19.0,269.0,269.68,211.68
2017,3,5,10,45,12.0,213.5,3.1,19.5,222.0,217.36,169.52
2017,3,5,11,0,2.0,173.0,3.2,20.0,175.0,166.64,128.7
2017,3,5,11,15,1.5,164.5,3.3,20.5,166.0,157.51,121.13
2017,3,5,11,30,1.0,156.0,3.4,21.0,157.0,148.52,113.65
2017,3,5,11,45,0.5,145.0,3.55,21.5,145.5,137.23,104.41
2017,3,5,12,0,0.0,134.0,3.7,22.0,134.0,126.05,95.31
2017,3,5,12,15,0.0,126.0,3.75,22.0,126.0,118.32,89.16
2017,3,5,12,30,0.0,118.0,3.8,22.0,118.0,110.64,83.07
2017,3,5,12,45,10.0,207.5,3.85,22.5,215.5,205.78,157.84
2017,3,5,13,0,20.0,297.0,3.9,23.0,313.0,301.59,231.09
2017,3,5,13,15,10.0,198.5,3.9,23.0,206.5,195.99,149.68
2017,3,5,13,30,0.0,100.0,3.9,23.0,100.0,93.45,69.15
2017,3,5,13,45,30.0,223.5,3.95,23.0,246.5,239.49,184.61
2017,3,5,14,0,60.0,347.0,4.0,23.0,393.0,381.15,292.76
2017,3,5,14,15,73.5,342.5,3.95,23.0,397.0,381.77,293.31
2017,3,5,14,30,87.0,338.0,3.9,23.0,401.0,380.98,293.2
2017,3,5,14,45,205.5,316.0,3.85,23.0,454.5,432.14,334.0
2017,3,5,15,0,324.0,294.0,3.8,23.0,508.0,470.22,363.47
2017,3,5,15,15,165.0,241.0,3.7,23.0,349.5,314.27,243.69
2017,3,5,15,30,6.0,188.0,3.6,23.0,191.0,176.8,136.26
2017,3,5,15,45,326.0,162.0,3.5,23.0,328.5,288.81,223.04
2017,3,5,16,0,646.0,136.0,3.4,23.0,466.0,361.33,271.78
2017,3,5,16,15,323.5,138.0,3.05,22.5,303.0,221.9,165.7
2017,3,5,16,30,1.0,140.0,2.7,22.0,140.0,127.61,98.93
2017,3,5,16,45,0.5,120.0,2.4,21.5,120.0,108.92,84.33
2017,3,5,17,0,0.0,100.0,2.1,21.0,100.0,90.47,69.55
2017,3,5,17,15,173.5,90.0,1.95,20.5,128.0,82.19,57.56
2017,3,5,17,30,347.0,80.0,1.8,20.0,156.0,59.81,46.45
2017,3,5,17,45,249.5,62.0,1.7,19.5,108.5,47.39,35.24
2017,3,5,18,0,152.0,44.0,1.6,19.0,61.0,35.5,23.87
2017,3,5,18,15,76.0,22.0,1.7,18.5,30.5,18.25,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,13.5,4.5,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,27.0,9.0,4.3,18.0,10.0,18.14,0.0
2017,3,6,7,15,161.5,27.0,4.55,18.5,46.5,118.36,70.92
2017,3,6,7,30,296.0,45.0,4.8,19.0,83.0,213.89,166.47
2017,3,6,7,45,404.0,55.0,5.05,19.5,135.0,298.45,240.76
2017,3,6,8,0,512.0,65.0,5.3,20.0,187.0,393.63,321.94
2017,3,6,8,15,286.0,100.5,5.7,20.5,172.0,305.51,250.68
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,188.45,151.46
2017,3,6,8,45,30.0,81.0,6.5,21.5,91.5,101.86,79.69
2017,3,6,9,0,0.0,26.0,6.9,22.0,26.0,24.13,14.36
2017,3,6,9,15,10.0,111.0,7.05,22.5,116.5,113.25,87.6
2017,3,6,9,30,20.0,196.0,7.2,23.0,207.0,210.6,165.59
2017,3,6,9,45,10.0,175.5,7.35,23.5,181.0,178.96,139.18
2017,3,6,10,0,0.0,155.0,7.5,24.0,155.0,148.3,113.78
2017,3,6,10,15,1.5,169.0,7.5,24.0,170.5,163.3,125.47
2017,3,6,10,30,3.0,183.0,7.5,24.0,186.0,178.35,137.12
2017,3,6,10,45,4.5,193.0,7.5,24.5,197.0,189.38,145.28
2017,3,6,11,0,6.0,203.0,7.5,25.0,208.0,200.42,153.43
2017,3,6,11,15,18.5,258.5,7.45,25.0,273.5,268.15,206.22
2017,3,6,11,30,31.0,314.0,7.4,25.0,339.0,350.4,269.29
2017,3,6,11,45,77.0,356.5,7.35,25.5,418.0,438.75,336.78
2017,3,6,12,0,123.0,399.0,7.3,26.0,497.0,538.78,411.35
2017,3,6,12,15,81.0,373.5,7.2,26.0,438.5,454.86,347.23
2017,3,6,12,30,39.0,348.0,7.1,26.0,380.0,385.23,293.52
2017,3,6,12,45,30.5,326.5,7.05,26.5,352.0,352.36,267.99
2017,3,6,13,0,22.0,305.0,7.0,27.0,324.0,311.18,236.16
2017,3,6,13,15,286.5,299.0,6.85,27.0,527.0,558.32,429.37
2017,3,6,13,30,551.0,293.0,6.7,27.0,730.0,769.74,587.44
2017,3,6,13,45,492.5,306.0,6.6,27.0,690.5,712.68,543.84
2017,3,6,14,0,434.0,319.0,6.5,27.0,651.0,657.49,502.3
2017,3,6,14,15,473.0,291.0,6.35,27.0,641.5,636.92,487.99
2017,3,6,14,30,512.0,263.0,6.2,27.0,632.0,611.96,469.97
2017,3,6,14,45,407.5,282.0,6.1,27.0,566.5,531.78,408.47
2017,3,6,15,0,303.0,301.0,6.0,27.0,501.0,464.39,356.24
2017,3,6,15,15,288.0,283.0,5.85,26.5,464.5,420.05,322.89
2017,3,6,15,30,273.0,265.0,5.7,26.0,428.0,376.93,289.86
2017,3,6,15,45,497.5,186.5,5.55,26.0,453.0,383.54,292.62
2017,3,6,16,0,722.0,108.0,5.4,26.0,478.0,363.58,270.88
2017,3,6,16,15,415.0,144.5,5.05,25.5,352.5,255.53,188.66
2017,3,6,16,30,108.0,181.0,4.7,25.0,227.0,184.9,140.06
2017,3,6,16,45,327.0,135.5,4.4,24.5,247.0,175.39,123.51
2017,3,6,17,0,546.0,90.0,4.1,24.0,267.0,138.24,84.35
2017,3,6,17,15,479.5,80.5,3.85,23.5,214.5,89.06,53.22
2017,3,6,17,30,413.0,71.0,3.6,23.0,162.0,52.83,39.91
2017,3,6,17,45,294.5,57.5,3.35,23.0,113.0,43.77,31.66
2017,3,6,18,0,176.0,44.0,3.1,23.0,64.0,35.56,23.58
2017,3,6,18,15,88.0,22.0,3.25,22.5,32.0,18.28,0.0
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,18.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,19.0,7.0,6.67,0.0
2017,3,7,7,15,53.0,31.0,2.25,19.0,38.5,65.95,39.77
2017,3,7,7,30,106.0,55.0,2.4,19.0,70.0,123.32,94.44
2017,3,7,7,45,170.0,77.5,2.6,19.5,113.5,195.12,155.76
2017,3,7,8,0,234.0,100.0,2.8,20.0,157.0,265.65,215.23
2017,3,7,8,15,312.0,108.5,3.1,20.0,204.0,332.47,271.43
2017,3,7,8,30,390.0,117.0,3.4,20.0,251.0,419.33,342.0
2017,3,7,8,45,467.0,123.5,3.7,20.5,310.5,498.32,404.21
2017,3,7,9,0,544.0,130.0,4.0,21.0,370.0,582.44,468.72
2017,3,7,9,15,396.0,181.5,4.2,21.0,367.0,544.29,435.26
2017,3,7,9,30,248.0,233.0,4.4,21.0,364.0,481.03,382.67
2017,3,7,9,45,181.0,258.0,4.65,21.5,358.0,444.2,351.65
2017,3,7,10,0,114.0,283.0,4.9,22.0,352.0,402.12,316.19
2017,3,7,10,15,59.0,235.5,5.0,22.0,271.5,296.98,233.04
2017,3,7,10,30,4.0,188.0,5.1,22.0,191.0,184.28,142.38
2017,3,7,10,45,5.5,197.0,5.2,22.0,201.0,194.29,150.21
2017,3,7,11,0,7.0,206.0,5.3,22.0,211.0,204.33,157.9
2017,3,7,11,15,3.5,176.0,5.25,22.0,178.5,170.71,131.1
2017,3,7,11,30,0.0,146.0,5.2,22.0,146.0,137.79,104.82
2017,3,7,11,45,86.5,275.5,5.2,22.0,345.0,373.11,290.92
2017,3,7,12,0,173.0,405.0,5.2,22.0,544.0,593.0,456.19
2017,3,7,12,15,205.5,406.0,5.15,22.0,573.0,619.67,475.48
2017,3,7,12,30,238.0,407.0,5.1,22.0,602.0,644.67,494.16
2017,3,7,12,45,156.0,397.5,5.05,22.0,525.5,551.67,423.39
2017,3,7,13,0,74.0,388.0,5.0,22.0,449.0,451.84,346.92
2017,3,7,13,15,68.5,379.0,4.95,22.0,435.0,433.36,333.23
2017,3,7,13,30,63.0,370.0,4.9,22.0,421.0,415.13,319.48
2017,3,7,13,45,116.0,376.5,4.9,22.0,466.5,466.57,359.79
2017,3,7,14,0,169.0,383.0,4.9,22.0,512.0,505.67,390.23
2017,3,7,14,15,149.5,367.5,4.85,22.0,479.5,465.85,360.03
2017,3,7,14,30,130.0,352.0,4.8,22.0,447.0,427.47,331.0
2017,3,7,14,45,102.5,328.0,4.8,22.0,400.5,374.46,290.65
2017,3,7,15,0,75.0,304.0,4.8,22.0,354.0,328.29,255.21
2017,3,7,15,15,152.5,288.5,4.7,21.5,382.0,350.71,273.96
2017,3,7,15,30,230.0,273.0,4.6,21.0,410.0,362.25,283.15
2017,3,7,15,45,125.5,233.5,4.55,21.0,307.0,266.7,208.33
2017,3,7,16,0,21.0,194.0,4.5,21.0,204.0,184.92,144.57
2017,3,7,16,15,225.5,170.0,4.2,20.5,266.5,220.47,168.85
2017,3,7,16,30,430.0,146.0,3.9,20.0,329.0,231.72,169.57
2017,3,7,16,45,459.5,126.5,3.65,19.5,298.0,190.17,132.3
2017,3,7,17,0,489.0,107.0,3.4,19.0,267.0,144.86,93.85
2017,3,7,17,15,424.0,94.0,3.1,18.0,214.0,95.88,61.75
2017,3,7,17,30,359.0,81.0,2.8,17.0,161.0,60.39,47.58
2017,3,7,17,45,273.0,62.5,2.55,16.5,113.0,47.64,35.98
2017,3,7,18,0,187.0,44.0,2.3,16.0,65.0,34.27,23.38
2017,3,7,18,15,93.5,22.0,2.35,15.5,32.5,18.31,1.73
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.0,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,38.0,12.0,2.5,12.0,13.0,25.07,0.0
2017,3,8,7,15,159.0,31.0,2.5,12.5,50.5,126.01,86.11
2017,3,8,7,30,280.0,50.0,2.5,13.0,88.0,213.6,170.56
2017,3,8,7,45,370.0,63.0,2.5,13.5,139.0,289.85,238.11
2017,3,8,8,0,460.0,76.0,2.5,14.0,190.0,375.46,311.27
2017,3,8,8,15,230.0,71.0,2.45,14.5,128.0,245.28,204.4
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,61.39,46.57
2017,3,8,8,45,29.5,125.5,2.4,15.5,138.5,151.65,122.82
2017,3,8,9,0,59.0,185.0,2.4,16.0,211.0,243.52,197.68
2017,3,8,9,15,68.0,209.5,2.35,16.0,243.0,278.52,225.02
2017,3,8,9,30,77.0,234.0,2.3,16.0,275.0,313.83,252.33
2017,3,8,9,45,78.5,255.5,2.3,16.5,301.0,339.28,270.86
2017,3,8,10,0,80.0,277.0,2.3,17.0,327.0,364.49,288.97
2017,3,8,10,15,145.0,301.5,2.3,17.5,398.0,464.89,365.92
2017,3,8,10,30,210.0,326.0,2.3,18.0,469.0,553.48,431.44
2017,3,8,10,45,173.5,343.5,2.35,18.5,465.5,538.91,417.41
2017,3,8,11,0,137.0,361.0,2.4,19.0,462.0,522.49,402.76
2017,3,8,11,15,140.5,370.5,2.4,19.5,477.5,534.26,410.17
2017,3,8,11,30,144.0,380.0,2.4,20.0,493.0,545.37,416.92
2017,3,8,11,45,456.0,283.0,2.45,20.5,649.0,764.24,581.28
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,959.34,715.94
2017,3,8,12,15,770.5,186.5,2.55,21.5,812.5,951.82,707.76
2017,3,8,12,30,773.0,187.0,2.6,22.0,820.0,940.9,699.46
2017,3,8,12,45,771.5,187.5,2.7,22.5,819.0,922.94,687.02
2017,3,8,13,0,770.0,188.0,2.8,23.0,818.0,901.83,672.58
2017,3,8,13,15,439.5,292.0,2.8,23.0,651.0,693.36,523.5
2017,3,8,13,30,109.0,396.0,2.8,23.0,484.0,479.76,362.72
2017,3,8,13,45,177.0,387.0,2.85,23.5,525.5,525.91,398.64
2017,3,8,14,0,245.0,378.0,2.9,24.0,567.0,559.01,423.32
2017,3,8,14,15,126.5,298.0,2.85,24.0,396.0,381.91,291.84
2017,3,8,14,30,8.0,218.0,2.8,24.0,225.0,209.4,159.4
2017,3,8,14,45,15.0,235.5,2.8,24.0,246.5,229.29,175.51
2017,3,8,15,0,22.0,253.0,2.8,24.0,268.0,248.09,190.28
2017,3,8,15,15,14.5,223.0,2.8,23.5,232.5,214.38,164.83
2017,3,8,15,30,7.0,193.0,2.8,23.0,197.0,181.77,140.06
2017,3,8,15,45,60.5,212.5,2.8,23.0,244.0,220.23,170.41
2017,3,8,16,0,114.0,232.0,2.8,23.0,291.0,250.29,193.03
2017,3,8,16,15,57.0,182.5,2.6,22.5,212.0,181.53,139.99
2017,3,8,16,30,0.0,133.0,2.4,22.0,133.0,121.35,93.88
2017,3,8,16,45,0.0,114.5,2.2,22.0,114.5,104.23,80.32
2017,3,8,17,0,0.0,96.0,2.0,22.0,96.0,87.25,66.62
2017,3,8,17,15,179.0,88.5,1.85,21.0,129.0,81.48,56.63
2017,3,8,17,30,358.0,81.0,1.7,20.0,162.0,60.28,46.92
2017,3,8,17,45,268.0,63.5,1.55,19.5,114.5,48.34,36.17
2017,3,8,18,0,178.0,46.0,1.4,19.0,67.0,37.09,25.53
2017,3,8,18,15,89.0,23.0,1.45,19.0,33.5,19.1,3.33
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,6.01,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,10.18,2.75
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,16.21,7.95
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,22.25,13.11
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,28.76,18.59
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,35.28,23.98
2017,3,9,8,45,0.0,86.5,4.05,20.5,86.5,81.38,62.08
2017,3,9,9,0,0.0,135.0,4.2,21.0,135.0,131.09,102.31
2017,3,9,9,15,5.5,162.0,4.25,21.5,165.0,162.81,127.47
2017,3,9,9,30,11.0,189.0,4.3,22.0,195.0,194.87,152.51
2017,3,9,9,45,6.5,182.5,4.35,22.5,186.5,182.88,142.05
2017,3,9,10,0,2.0,176.0,4.4,23.0,178.0,171.28,132.06
2017,3,9,10,15,1.0,157.0,4.4,23.0,158.0,150.53,115.31
2017,3,9,10,30,0.0,138.0,4.4,23.0,138.0,130.45,99.14
2017,3,9,10,45,56.5,249.0,4.45,23.5,291.0,307.79,239.03
2017,3,9,11,0,113.0,360.0,4.5,24.0,444.0,483.99,371.43
2017,3,9,11,15,131.0,375.5,4.45,24.0,476.0,530.48,404.66
2017,3,9,11,30,149.0,391.0,4.4,24.0,508.0,562.21,427.42
2017,3,9,11,45,132.0,397.0,4.4,24.0,502.5,548.75,416.46
2017,3,9,12,0,115.0,403.0,4.4,24.0,497.0,522.11,396.3
2017,3,9,12,15,170.0,408.5,4.35,24.0,548.5,588.38,445.76
2017,3,9,12,30,225.0,414.0,4.3,24.0,600.0,639.79,483.63
2017,3,9,12,45,239.5,411.0,4.25,24.5,609.0,642.19,484.34
2017,3,9,13,0,254.0,408.0,4.2,25.0,618.0,652.52,490.78
2017,3,9,13,15,152.0,384.5,4.1,24.5,509.5,519.93,393.77
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,394.72,299.88
2017,3,9,13,45,139.5,371.5,3.9,24.0,480.5,480.15,366.05
2017,3,9,14,0,229.0,382.0,3.8,24.0,560.0,550.51,419.05
2017,3,9,14,15,270.0,360.0,3.7,24.0,563.0,551.02,419.93
2017,3,9,14,30,311.0,338.0,3.6,24.0,566.0,541.87,413.92
2017,3,9,14,45,325.0,317.5,3.5,24.0,545.5,512.71,392.55
2017,3,9,15,0,339.0,297.0,3.4,24.0,525.0,481.71,369.48
2017,3,9,15,15,416.0,255.5,3.2,23.5,518.0,465.31,357.74
2017,3,9,15,30,493.0,214.0,3.0,23.0,511.0,438.18,336.61
2017,3,9,15,45,469.5,201.0,2.85,23.0,466.0,384.83,293.89
2017,3,9,16,0,446.0,188.0,2.7,23.0,421.0,333.5,252.1
2017,3,9,16,15,408.5,174.0,2.55,22.5,370.5,279.26,208.23
2017,3,9,16,30,371.0,160.0,2.4,22.0,320.0,230.46,168.45
2017,3,9,16,45,345.5,141.5,2.25,21.5,275.0,183.78,130.4
2017,3,9,17,0,320.0,123.0,2.1,21.0,230.0,140.25,96.35
2017,3,9,17,15,284.5,103.5,2.15,20.5,185.5,98.65,67.58
2017,3,9,17,30,249.0,84.0,2.2,20.0,141.0,65.38,51.33
2017,3,9,17,45,190.5,64.0,2.25,20.0,100.5,50.75,38.19
2017,3,9,18,0,132.0,44.0,2.3,20.0,60.0,35.58,24.23
2017,3,9,18,15,66.0,22.0,2.35,20.0,30.0,18.33,4.01
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.5,0.95,17.5,8.5,0.0,0.0
2017,3,10,7,0,0.0,17.0,1.0,18.0,17.0,16.2,0.0
2017,3,10,7,15,145.0,34.0,1.0,18.5,55.5,124.55,87.75
2017,3,10,7,30,290.0,51.0,1.0,19.0,94.0,220.1,171.94
2017,3,10,7,45,375.5,64.0,1.05,19.5,144.5,295.14,235.76
2017,3,10,8,0,461.0,77.0,1.1,20.0,195.0,378.96,304.38
2017,3,10,8,15,527.5,82.0,0.85,20.5,247.5,453.57,361.73
2017,3,10,8,30,594.0,87.0,0.6,21.0,300.0,529.61,416.56
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,602.89,466.16
2017,3,10,9,0,710.0,96.0,0.2,22.0,419.0,678.85,513.29
2017,3,10,9,15,737.0,100.0,0.35,22.5,469.5,731.36,547.26
2017,3,10,9,30,764.0,104.0,0.5,23.0,520.0,779.29,578.11
2017,3,10,9,45,649.5,155.5,0.65,23.5,530.0,766.36,568.44
2017,3,10,10,0,535.0,207.0,0.8,24.0,540.0,732.7,543.88
2017,3,10,10,15,505.5,234.0,0.9,24.0,565.0,746.79,552.73
2017,3,10,10,30,476.0,261.0,1.0,24.0,590.0,756.93,558.35
2017,3,10,10,45,671.0,187.5,1.15,24.5,674.0,872.38,638.03
2017,3,10,11,0,866.0,114.0,1.3,25.0,758.0,969.61,698.78
2017,3,10,11,15,872.5,115.0,1.4,25.0,783.0,981.33,705.53
2017,3,10,11,30,879.0,116.0,1.5,25.0,808.0,989.41,711.19
2017,3,10,11,45,878.5,119.5,1.6,25.0,823.0,989.68,712.06
2017,3,10,12,0,878.0,123.0,1.7,25.0,838.0,986.17,710.73
2017,3,10,12,15,633.5,248.5,1.75,25.0,767.0,887.9,646.88
2017,3,10,12,30,389.0,374.0,1.8,25.0,696.0,762.76,558.06
2017,3,10,12,45,302.0,395.5,1.9,25.0,645.5,693.85,510.82
2017,3,10,13,0,215.0,417.0,2.0,25.0,595.0,617.22,456.77
2017,3,10,13,15,162.5,409.0,2.05,25.0,543.0,553.79,411.89
2017,3,10,13,30,110.0,401.0,2.1,25.0,491.0,485.24,362.55
2017,3,10,13,45,101.0,388.5,2.2,25.0,469.5,458.99,344.33
2017,3,10,14,0,92.0,376.0,2.3,25.0,448.0,433.25,326.08
2017,3,10,14,15,221.0,353.0,2.35,25.0,517.5,503.55,380.52
2017,3,10,14,30,350.0,330.0,2.4,25.0,587.0,560.95,423.77
2017,3,10,14,45,434.5,283.5,2.5,25.0,587.5,553.92,419.96
2017,3,10,15,0,519.0,237.0,2.6,25.0,588.0,534.95,407.09
2017,3,10,15,15,500.0,228.5,2.6,24.5,549.5,485.9,370.64
2017,3,10,15,30,481.0,220.0,2.6,24.0,511.0,437.83,334.11
2017,3,10,15,45,390.0,220.5,2.65,24.0,444.5,367.73,279.96
2017,3,10,16,0,299.0,221.0,2.7,24.0,378.0,308.26,233.83
2017,3,10,16,15,288.5,198.5,2.5,23.5,337.5,263.95,198.32
2017,3,10,16,30,278.0,176.0,2.3,23.0,297.0,220.9,163.28
2017,3,10,16,45,258.0,155.5,2.15,22.5,256.0,179.07,129.65
2017,3,10,17,0,238.0,135.0,2.0,22.0,215.0,139.8,99.07
2017,3,10,17,15,210.0,112.5,1.95,21.5,174.0,101.23,71.67
2017,3,10,17,30,182.0,90.0,1.9,21.0,133.0,69.46,54.64
2017,3,10,17,45,143.0,67.5,1.9,20.5,95.5,53.22,40.25
2017,3,10,18,0,104.0,45.0,1.9,20.0,58.0,36.32,24.92
2017,3,10,18,15,52.0,22.5,2.0,19.5,29.0,18.73,5.18
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,6.48,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,20.42,10.35
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,34.68,23.28
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,54.56,40.4
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,74.13,57.02
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,94.09,73.77
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,113.92,90.12
2017,3,11,8,45,29.5,153.5,2.5,17.5,167.0,184.27,148.28
2017,3,11,9,0,59.0,191.0,2.7,18.0,218.0,249.73,201.03
2017,3,11,9,15,36.0,192.5,2.85,18.0,209.5,231.47,184.99
2017,3,11,9,30,13.0,194.0,3.0,18.0,201.0,201.53,159.75
2017,3,11,9,45,13.0,205.0,3.2,18.5,212.5,211.98,167.42
2017,3,11,10,0,13.0,216.0,3.4,19.0,224.0,222.51,175.0
2017,3,11,10,15,6.5,160.5,3.45,19.5,164.5,158.99,123.65
2017,3,11,10,30,0.0,105.0,3.5,20.0,105.0,98.26,74.35
2017,3,11,10,45,7.0,180.0,3.55,20.5,185.5,178.41,138.25
2017,3,11,11,0,14.0,255.0,3.6,21.0,266.0,260.46,201.84
2017,3,11,11,15,11.0,232.5,3.55,21.0,241.0,234.09,180.84
2017,3,11,11,30,8.0,210.0,3.5,21.0,216.0,208.25,160.49
2017,3,11,11,45,15.5,261.0,3.5,21.0,274.0,265.86,205.24
2017,3,11,12,0,23.0,312.0,3.5,21.0,332.0,323.53,249.2
2017,3,11,12,15,18.0,286.5,3.45,21.0,302.5,292.11,224.8
2017,3,11,12,30,13.0,261.0,3.4,21.0,273.0,261.27,201.01
2017,3,11,12,45,14.0,266.5,3.4,21.0,279.0,266.78,205.33
2017,3,11,13,0,15.0,272.0,3.4,21.0,285.0,272.15,209.47
2017,3,11,13,15,17.0,282.5,3.35,21.0,296.5,283.07,217.91
2017,3,11,13,30,19.0,293.0,3.3,21.0,308.0,293.7,226.12
2017,3,11,13,45,11.0,231.5,3.25,21.0,240.5,226.89,174.66
2017,3,11,14,0,3.0,170.0,3.2,21.0,173.0,161.61,123.75
2017,3,11,14,15,1.5,147.5,3.15,20.5,149.0,139.01,106.34
2017,3,11,14,30,0.0,125.0,3.1,20.0,125.0,116.71,88.9
2017,3,11,14,45,0.0,121.0,3.1,20.0,121.0,112.88,86.03
2017,3,11,15,0,0.0,117.0,3.1,20.0,117.0,109.06,83.15
2017,3,11,15,15,0.5,143.0,3.05,19.5,143.0,133.25,103.01
2017,3,11,15,30,1.0,169.0,3.0,19.0,169.0,156.96,122.51
2017,3,11,15,45,0.5,130.5,3.0,19.0,130.5,121.19,93.96
2017,3,11,16,0,0.0,92.0,3.0,19.0,92.0,85.64,65.27
2017,3,11,16,15,0.0,51.0,2.9,18.5,51.0,47.42,34.01
2017,3,11,16,30,0.0,10.0,2.8,18.0,10.0,9.27,2.17
2017,3,11,16,45,0.0,8.5,2.7,18.0,8.5,7.88,1.02
2017,3,11,17,0,0.0,7.0,2.6,18.0,7.0,6.48,0.0
2017,3,11,17,15,0.0,5.5,2.45,17.5,5.5,5.09,0.0
2017,3,11,17,30,0.0,4.0,2.3,17.0,4.0,3.7,0.0
2017,3,11,17,45,0.0,3.0,2.15,17.0,3.0,2.77,0.0
2017,3,11,18,0,0.0,2.0,2.0,17.0,2.0,1.85,0.0
2017,3,11,18,15,0.0,1.0,1.95,16.5,1.0,0.92,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.0,8.5,4.65,8.0,9.5,8.1,0.0
2017,3,12,7,0,46.0,17.0,4.6,8.0,19.0,42.4,0.0
2017,3,12,7,15,143.0,39.5,4.55,8.0,59.5,122.73,93.14
2017,3,12,7,30,240.0,62.0,4.5,8.0,100.0,210.84,173.84
2017,3,12,7,45,329.0,77.5,4.45,8.0,152.0,288.48,244.02
2017,3,12,8,0,418.0,93.0,4.4,8.0,204.0,375.24,320.45
2017,3,12,8,15,209.0,55.0,4.4,8.0,110.5,211.76,182.09
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,15.76,8.15
2017,3,12,8,45,0.0,35.5,4.4,8.5,35.5,32.97,23.12
2017,3,12,9,0,0.0,54.0,4.4,9.0,54.0,50.21,37.87
2017,3,12,9,15,0.0,60.5,4.35,9.0,60.5,56.29,42.94
2017,3,12,9,30,0.0,67.0,4.3,9.0,67.0,62.37,47.99
2017,3,12,9,45,0.0,104.0,4.3,9.5,104.0,97.45,77.47
2017,3,12,10,0,0.0,141.0,4.3,10.0,141.0,133.81,107.53
2017,3,12,10,15,0.0,150.0,4.25,10.0,150.5,142.46,114.4
2017,3,12,10,30,0.0,159.0,4.2,10.0,160.0,151.11,121.28
2017,3,12,10,45,1.0,164.5,4.2,10.5,166.5,157.24,125.91
2017,3,12,11,0,2.0,170.0,4.2,11.0,173.0,163.4,130.56
2017,3,12,11,15,4.5,188.0,4.15,11.0,193.0,183.35,146.76
2017,3,12,11,30,7.0,206.0,4.1,11.0,213.0,203.28,162.84
2017,3,12,11,45,6.5,199.0,4.05,11.5,205.0,195.56,156.08
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,187.93,149.48
2017,3,12,12,15,6.5,194.0,3.9,12.0,199.5,190.05,151.13
2017,3,12,12,30,7.0,196.0,3.8,12.0,202.0,192.12,152.75
2017,3,12,12,45,6.0,186.0,3.75,12.5,191.5,181.17,143.57
2017,3,12,13,0,5.0,176.0,3.7,13.0,181.0,170.31,134.54
2017,3,12,13,15,7.0,199.5,3.55,13.0,206.0,194.2,153.88
2017,3,12,13,30,9.0,223.0,3.4,13.0,231.0,217.84,172.88
2017,3,12,13,45,10.0,231.5,3.3,13.5,239.5,226.04,179.16
2017,3,12,14,0,11.0,240.0,3.2,14.0,248.0,234.04,185.31
2017,3,12,14,15,13.0,248.0,3.0,14.0,258.0,242.05,191.82
2017,3,12,14,30,15.0,256.0,2.8,14.0,268.0,249.7,198.05
2017,3,12,14,45,74.0,291.5,2.65,14.0,343.0,321.38,255.88
2017,3,12,15,0,133.0,327.0,2.5,14.0,418.0,385.03,305.76
2017,3,12,15,15,66.5,224.5,2.3,14.0,270.0,244.28,194.62
2017,3,12,15,30,0.0,122.0,2.1,14.0,122.0,113.43,88.87
2017,3,12,15,45,1.5,145.0,1.9,14.0,146.0,134.8,106.91
2017,3,12,16,0,3.0,168.0,1.7,14.0,170.0,155.27,123.92
2017,3,12,16,15,31.5,175.0,1.55,13.5,189.0,167.24,133.58
2017,3,12,16,30,60.0,182.0,1.4,13.0,208.0,175.37,139.57
2017,3,12,16,45,50.0,159.5,1.25,13.0,179.5,148.27,117.51
2017,3,12,17,0,40.0,137.0,1.1,13.0,151.0,122.64,96.83
2017,3,12,17,15,199.0,113.5,1.0,12.5,163.0,101.41,74.66
2017,3,12,17,30,358.0,90.0,0.9,12.0,175.0,66.86,54.37
2017,3,12,17,45,273.0,71.0,0.8,11.5,125.5,53.97,42.55
2017,3,12,18,0,188.0,52.0,0.7,11.0,76.0,41.62,30.74
2017,3,12,18,15,94.0,26.0,0.75,11.0,38.0,21.51,8.9
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.0,8.0,1.85,9.5,9.0,12.67,0.0
2017,3,13,7,0,32.0,16.0,2.0,10.0,18.0,31.53,0.0
2017,3,13,7,15,109.5,42.0,2.15,10.0,58.0,111.83,84.73
2017,3,13,7,30,187.0,68.0,2.3,10.0,98.0,185.98,151.65
2017,3,13,7,45,93.5,44.5,2.5,10.5,59.5,107.85,88.1
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,19.47,11.26
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,24.58,15.73
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,29.7,20.13
2017,3,13,8,45,0.0,48.5,3.2,11.5,48.5,45.07,33.22
2017,3,13,9,0,0.0,65.0,3.4,12.0,65.0,60.47,46.14
2017,3,13,9,15,8.0,133.5,3.6,12.0,138.5,134.29,108.41
2017,3,13,9,30,16.0,202.0,3.8,12.0,212.0,212.27,172.65
2017,3,13,9,45,129.5,247.5,4.0,12.5,330.0,386.42,315.95
2017,3,13,10,0,243.0,293.0,4.2,13.0,448.0,542.38,439.09
2017,3,13,10,15,186.5,316.0,4.4,13.5,439.5,519.21,417.3
2017,3,13,10,30,130.0,339.0,4.6,14.0,431.0,492.7,393.69
2017,3,13,10,45,102.5,347.0,4.85,14.5,421.5,460.05,366.76
2017,3,13,11,0,75.0,355.0,5.1,15.0,412.0,440.58,349.84
2017,3,13,11,15,117.5,378.0,5.2,15.5,470.5,519.21,410.55
2017,3,13,11,30,160.0,401.0,5.3,16.0,529.0,583.17,458.91
2017,3,13,11,45,293.5,376.5,5.4,16.5,617.0,696.12,546.43
2017,3,13,12,0,427.0,352.0,5.5,17.0,705.0,804.35,628.04
2017,3,13,12,15,645.5,252.0,5.5,17.5,791.0,904.99,705.58
2017,3,13,12,30,864.0,152.0,5.5,18.0,877.0,989.73,764.6
2017,3,13,12,45,874.5,146.5,5.55,18.5,879.0,975.29,752.74
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,950.15,734.03
2017,3,13,13,15,883.0,140.0,5.55,19.0,871.5,928.42,718.69
2017,3,13,13,30,881.0,139.0,5.5,19.0,862.0,896.65,696.25
2017,3,13,13,45,885.5,133.0,5.45,19.0,845.5,857.57,668.57
2017,3,13,14,0,890.0,127.0,5.4,19.0,829.0,820.55,642.35
2017,3,13,14,15,883.0,125.5,5.25,19.0,802.0,776.19,610.19
2017,3,13,14,30,876.0,124.0,5.1,19.0,775.0,731.65,576.75
2017,3,13,14,45,876.5,117.0,5.0,19.5,742.5,681.85,537.26
2017,3,13,15,0,877.0,110.0,4.9,20.0,710.0,629.68,495.25
2017,3,13,15,15,863.0,107.0,4.7,19.5,668.0,571.34,449.02
2017,3,13,15,30,849.0,104.0,4.5,19.0,626.0,512.52,401.08
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.0,451.36,349.32
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,390.27,296.21
2017,3,13,16,15,795.5,89.0,3.8,18.5,478.5,326.89,240.74
2017,3,13,16,30,769.0,85.0,3.4,18.0,425.0,265.7,186.47
2017,3,13,16,45,736.0,78.5,3.05,17.5,369.5,203.53,132.57
2017,3,13,17,0,703.0,72.0,2.7,17.0,314.0,141.56,82.35
2017,3,13,17,15,646.0,65.0,2.35,16.0,256.5,84.79,45.61
2017,3,13,17,30,589.0,58.0,2.0,15.0,199.0,42.05,31.84
2017,3,13,17,45,502.0,48.0,1.65,14.0,145.5,36.08,26.38
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,29.8,20.3
2017,3,13,18,15,207.5,19.0,1.3,12.5,46.0,14.57,4.57
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,107.0,9.5,1.0,5.0,15.5,43.02,0.0
2017,3,14,7,0,214.0,19.0,1.1,6.0,31.0,116.47,18.96
2017,3,14,7,15,352.5,31.5,1.25,6.5,78.0,211.67,165.94
2017,3,14,7,30,491.0,44.0,1.4,7.0,125.0,313.26,258.15
