Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,45,567.5,52.5,1.6,8.0,181.0,391.32,327.23
2017,3,14,8,0,644.0,61.0,1.8,9.0,237.0,476.27,398.98
2017,3,14,8,15,693.0,67.0,1.8,9.5,294.5,546.57,455.92
2017,3,14,8,30,742.0,73.0,1.8,10.0,352.0,616.5,510.06
2017,3,14,8,45,774.5,77.5,1.85,10.5,408.0,678.05,554.16
2017,3,14,9,0,807.0,82.0,1.9,11.0,464.0,739.75,597.08
2017,3,14,9,15,830.0,85.5,1.95,11.5,516.0,792.24,632.16
2017,3,14,9,30,853.0,89.0,2.0,12.0,568.0,843.35,665.58
2017,3,14,9,45,870.0,91.5,2.15,13.0,615.0,878.9,687.19
2017,3,14,10,0,887.0,94.0,2.3,14.0,662.0,919.14,711.95
2017,3,14,10,15,899.0,96.5,2.4,14.5,702.5,952.09,732.22
2017,3,14,10,30,911.0,99.0,2.5,15.0,743.0,981.89,750.31
2017,3,14,10,45,919.0,101.0,2.6,15.5,775.5,1003.92,763.15
2017,3,14,11,0,927.0,103.0,2.7,16.0,808.0,1022.3,773.65
2017,3,14,11,15,932.5,104.0,2.8,16.5,833.0,1033.32,779.36
2017,3,14,11,30,938.0,105.0,2.9,17.0,858.0,1040.45,782.65
2017,3,14,11,45,940.5,106.0,3.0,18.0,874.0,1040.66,780.02
2017,3,14,12,0,943.0,107.0,3.1,19.0,890.0,1036.87,774.94
2017,3,14,12,15,944.0,107.5,3.2,19.0,897.0,1027.11,768.99
2017,3,14,12,30,945.0,108.0,3.3,19.0,904.0,1013.43,760.56
2017,3,14,12,45,942.0,109.0,3.4,19.5,901.5,992.68,746.03
2017,3,14,13,0,939.0,110.0,3.5,20.0,899.0,968.3,729.16
2017,3,14,13,15,936.0,109.5,3.55,20.0,888.0,938.87,709.92
2017,3,14,13,30,933.0,109.0,3.6,20.0,877.0,906.11,688.36
2017,3,14,13,45,925.0,109.0,3.7,20.5,856.5,866.61,661.02
2017,3,14,14,0,917.0,109.0,3.8,21.0,836.0,824.43,631.68
2017,3,14,14,15,909.5,108.0,3.85,21.0,808.0,779.21,600.9
2017,3,14,14,30,902.0,107.0,3.9,21.0,780.0,731.74,567.9
2017,3,14,14,45,889.5,105.5,3.95,21.0,744.0,678.57,528.19
2017,3,14,15,0,877.0,104.0,4.0,21.0,708.0,624.13,486.47
2017,3,14,15,15,862.5,101.5,4.0,21.0,665.5,566.08,440.76
2017,3,14,15,30,848.0,99.0,4.0,21.0,623.0,507.53,393.3
2017,3,14,15,45,828.5,96.0,4.0,21.0,575.0,446.21,342.29
2017,3,14,16,0,809.0,93.0,4.0,21.0,527.0,385.62,290.39
2017,3,14,16,15,782.0,89.0,3.75,20.5,474.0,322.83,236.02
2017,3,14,16,30,755.0,85.0,3.5,20.0,421.0,262.32,182.88
2017,3,14,16,45,718.0,79.5,3.3,19.5,365.5,197.99,127.87
2017,3,14,17,0,681.0,74.0,3.1,19.0,310.0,140.62,81.92
2017,3,14,17,15,624.5,67.0,2.85,18.0,253.5,85.26,46.27
2017,3,14,17,30,568.0,60.0,2.6,17.0,197.0,43.57,32.91
2017,3,14,17,45,478.0,49.5,2.35,16.0,143.5,37.23,27.17
2017,3,14,18,0,388.0,39.0,2.1,15.0,90.0,30.56,20.8
2017,3,14,18,15,234.0,24.0,2.1,14.5,50.5,19.11,8.1
2017,3,14,18,30,80.0,9.0,2.1,14.0,11.0,8.58,0.0
2017,3,14,18,45,40.0,4.5,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,83.5,10.5,1.9,8.5,15.5,36.67,0.0
2017,3,15,7,0,167.0,21.0,2.2,9.0,31.0,101.39,32.32
2017,3,15,7,15,295.0,36.0,2.25,9.5,76.5,192.34,150.65
2017,3,15,7,30,423.0,51.0,2.3,10.0,122.0,288.83,237.25
2017,3,15,7,45,507.0,60.0,2.35,11.0,177.5,368.54,306.99
2017,3,15,8,0,591.0,69.0,2.4,12.0,233.0,455.78,379.97
2017,3,15,8,15,641.5,75.5,2.35,12.5,289.5,525.33,436.15
2017,3,15,8,30,692.0,82.0,2.3,13.0,346.0,597.82,492.2
2017,3,15,8,45,729.0,86.5,2.25,14.0,401.5,660.34,536.26
2017,3,15,9,0,766.0,91.0,2.2,15.0,457.0,720.16,576.12
2017,3,15,9,15,790.5,95.0,2.25,15.5,508.5,773.01,611.42
2017,3,15,9,30,815.0,99.0,2.3,16.0,560.0,824.66,645.17
2017,3,15,9,45,833.5,101.5,2.35,17.0,606.5,867.72,671.03
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,908.54,694.94
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.5,941.71,714.65
2017,3,15,10,30,878.0,109.0,2.5,19.0,734.0,963.61,726.72
2017,3,15,10,45,887.5,111.0,2.65,19.5,766.5,986.44,740.51
2017,3,15,11,0,897.0,113.0,2.8,20.0,799.0,1005.77,751.99
2017,3,15,11,15,903.0,114.0,2.9,20.0,824.0,1016.93,759.14
2017,3,15,11,30,909.0,115.0,3.0,20.0,849.0,1024.31,764.0
2017,3,15,11,45,917.5,113.5,3.1,20.5,866.5,1027.57,764.84
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,1026.92,763.27
2017,3,15,12,15,927.5,112.0,3.25,21.0,891.5,1017.16,756.87
2017,3,15,12,30,929.0,112.0,3.3,21.0,899.0,1003.54,748.1
2017,3,15,12,45,927.0,113.0,3.4,21.5,897.0,983.89,734.39
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,960.63,718.34
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.0,931.9,699.68
2017,3,15,13,30,920.0,113.0,3.6,22.0,873.0,899.87,678.73
2017,3,15,13,45,913.5,113.0,3.65,22.0,853.5,861.9,653.61
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,821.21,626.43
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.0,775.81,595.45
2017,3,15,14,30,892.0,110.0,3.7,22.0,778.0,728.2,562.24
2017,3,15,14,45,876.0,110.5,3.75,22.0,741.5,675.06,522.74
2017,3,15,15,0,860.0,111.0,3.8,22.0,705.0,621.2,481.68
2017,3,15,15,15,845.5,108.5,3.75,21.5,663.0,563.85,437.53
2017,3,15,15,30,831.0,106.0,3.7,21.0,621.0,506.1,391.61
2017,3,15,15,45,808.5,103.0,3.7,21.0,572.5,444.35,340.54
2017,3,15,16,0,786.0,100.0,3.7,21.0,524.0,383.73,288.92
2017,3,15,16,15,758.0,96.0,3.5,20.5,471.5,321.93,235.68
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,259.46,181.33
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.0,198.62,129.27
2017,3,15,17,0,647.0,81.0,2.9,20.0,307.0,142.5,84.55
2017,3,15,17,15,588.5,73.5,2.6,19.0,251.0,88.72,50.05
2017,3,15,17,30,530.0,66.0,2.3,18.0,195.0,48.52,37.12
2017,3,15,17,45,436.5,54.5,2.0,17.0,142.5,41.53,30.83
2017,3,15,18,0,343.0,43.0,1.7,16.0,90.0,34.17,23.85
2017,3,15,18,15,171.5,27.5,1.7,15.5,51.0,21.56,10.25
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,44.0,12.5,3.2,13.5,15.5,26.05,0.0
2017,3,16,7,0,88.0,25.0,3.4,14.0,31.0,72.09,29.51
2017,3,16,7,15,200.5,44.5,3.5,14.5,75.0,161.61,124.88
2017,3,16,7,30,313.0,64.0,3.6,15.0,119.0,249.97,202.54
2017,3,16,7,45,390.5,78.0,3.75,15.5,171.5,324.56,267.55
2017,3,16,8,0,468.0,92.0,3.9,16.0,224.0,406.82,336.87
2017,3,16,8,15,234.0,84.5,4.05,16.5,150.5,254.95,211.95
2017,3,16,8,30,0.0,77.0,4.2,17.0,77.0,71.93,54.97
2017,3,16,8,45,0.0,71.5,4.4,18.0,71.5,66.53,50.19
2017,3,16,9,0,0.0,66.0,4.6,19.0,66.0,61.41,45.55
2017,3,16,9,15,3.5,126.5,4.75,19.5,129.0,123.24,96.13
2017,3,16,9,30,7.0,187.0,4.9,20.0,192.0,188.09,147.97
2017,3,16,9,45,3.5,167.5,5.05,20.5,170.0,163.92,127.74
2017,3,16,10,0,0.0,148.0,5.2,21.0,148.0,140.61,108.41
2017,3,16,10,15,2.0,168.5,5.3,21.5,170.5,162.59,125.54
2017,3,16,10,30,4.0,189.0,5.4,22.0,193.0,184.64,142.51
2017,3,16,10,45,7.5,213.0,5.5,22.5,219.5,211.69,163.31
2017,3,16,11,0,11.0,237.0,5.6,23.0,246.0,238.78,183.92
2017,3,16,11,15,7.5,206.5,5.6,23.0,213.0,204.43,156.82
2017,3,16,11,30,4.0,176.0,5.6,23.0,180.0,170.75,130.24
2017,3,16,11,45,6.5,195.5,5.7,23.5,201.0,192.02,146.61
2017,3,16,12,0,9.0,215.0,5.8,24.0,222.0,213.2,162.73
2017,3,16,12,15,32.5,303.5,5.8,24.0,331.0,333.09,255.31
2017,3,16,12,30,56.0,392.0,5.8,24.0,440.0,444.84,339.48
2017,3,16,12,45,70.0,402.0,5.8,24.5,462.0,464.63,353.63
2017,3,16,13,0,84.0,412.0,5.8,25.0,484.0,483.31,367.1
2017,3,16,13,15,121.0,416.5,5.75,25.0,518.0,523.52,397.74
2017,3,16,13,30,158.0,421.0,5.7,25.0,552.0,551.73,419.33
2017,3,16,13,45,166.5,411.0,5.7,25.0,546.0,539.33,410.58
2017,3,16,14,0,175.0,401.0,5.7,25.0,540.0,525.88,401.14
2017,3,16,14,15,487.0,279.0,5.65,25.0,649.5,636.56,490.09
2017,3,16,14,30,799.0,157.0,5.6,25.0,759.0,711.56,549.66
2017,3,16,14,45,788.0,153.0,5.6,25.0,724.0,660.5,510.73
2017,3,16,15,0,777.0,149.0,5.6,25.0,689.0,607.69,470.18
2017,3,16,15,15,760.0,145.5,5.5,25.0,647.0,551.47,425.83
2017,3,16,15,30,743.0,142.0,5.4,25.0,605.0,495.36,380.52
2017,3,16,15,45,483.0,191.5,5.35,25.0,483.5,381.86,291.79
2017,3,16,16,0,223.0,241.0,5.3,25.0,362.0,297.4,227.14
2017,3,16,16,15,194.0,218.0,5.1,24.5,315.5,251.83,191.41
2017,3,16,16,30,165.0,195.0,4.9,24.0,269.0,209.85,158.4
2017,3,16,16,45,361.5,148.5,4.75,23.5,283.5,192.33,136.09
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,150.11,93.66
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.0,98.02,59.84
2017,3,16,17,30,436.0,81.0,4.3,22.0,188.0,59.64,46.09
2017,3,16,17,45,353.0,65.5,4.15,21.5,137.5,49.37,36.96
2017,3,16,18,0,270.0,50.0,4.0,21.0,87.0,38.6,27.07
2017,3,16,18,15,150.0,30.5,4.1,20.5,49.5,23.96,12.07
2017,3,16,18,30,30.0,11.0,4.2,20.0,12.0,10.48,0.0
2017,3,16,18,45,15.0,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,53.0,13.0,5.0,17.5,16.5,29.52,0.0
2017,3,17,7,0,106.0,26.0,5.2,18.0,33.0,80.9,39.91
2017,3,17,7,15,216.5,45.0,5.5,18.5,77.5,169.2,129.86
2017,3,17,7,30,327.0,64.0,5.8,19.0,122.0,257.26,206.65
2017,3,17,7,45,163.5,41.0,6.1,19.5,70.0,151.43,122.53
2017,3,17,8,0,0.0,18.0,6.4,20.0,18.0,16.68,8.36
2017,3,17,8,15,0.0,30.0,6.55,20.5,30.0,27.84,17.69
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,39.01,26.9
2017,3,17,8,45,0.0,55.0,6.85,21.5,55.0,51.14,36.77
2017,3,17,9,0,0.0,68.0,7.0,22.0,68.0,63.28,46.51
2017,3,17,9,15,0.0,98.5,6.95,22.0,98.5,92.28,69.99
2017,3,17,9,30,0.0,129.0,6.9,22.0,129.0,122.32,94.04
2017,3,17,9,45,0.0,110.5,6.9,22.5,110.5,103.73,78.6
2017,3,17,10,0,0.0,92.0,6.9,23.0,92.0,85.79,63.82
2017,3,17,10,15,0.0,97.5,6.8,23.5,97.5,91.04,67.73
2017,3,17,10,30,0.0,103.0,6.7,24.0,103.0,96.34,71.66
2017,3,17,10,45,0.0,108.0,6.65,24.5,108.0,101.16,75.19
2017,3,17,11,0,0.0,113.0,6.6,25.0,113.0,105.96,78.7
2017,3,17,11,15,0.0,116.5,6.5,25.0,116.5,109.32,81.23
2017,3,17,11,30,0.0,120.0,6.4,25.0,120.0,112.67,83.76
2017,3,17,11,45,144.0,259.0,6.35,25.5,380.0,411.05,318.33
2017,3,17,12,0,288.0,398.0,6.3,26.0,640.0,708.18,537.18
2017,3,17,12,15,288.5,401.5,6.2,26.0,645.5,705.28,533.39
2017,3,17,12,30,289.0,405.0,6.1,26.0,651.0,700.93,529.73
2017,3,17,12,45,289.0,404.0,6.05,26.0,650.0,690.05,521.67
2017,3,17,13,0,289.0,403.0,6.0,26.0,649.0,677.89,512.77
2017,3,17,13,15,277.0,407.5,5.9,26.0,641.0,659.46,498.85
2017,3,17,13,30,265.0,412.0,5.8,26.0,633.0,640.44,484.55
2017,3,17,13,45,182.5,402.0,5.75,26.5,553.0,543.3,411.33
2017,3,17,14,0,100.0,392.0,5.7,27.0,473.0,453.51,342.94
2017,3,17,14,15,161.0,381.0,5.55,26.5,505.5,485.01,368.63
2017,3,17,14,30,222.0,370.0,5.4,26.0,538.0,505.75,385.72
2017,3,17,14,45,497.0,258.0,5.3,26.0,611.5,570.15,437.91
2017,3,17,15,0,772.0,146.0,5.2,26.0,685.0,601.98,463.4
2017,3,17,15,15,755.5,142.5,5.05,26.0,643.5,546.29,419.32
2017,3,17,15,30,739.0,139.0,4.9,26.0,602.0,490.67,374.62
2017,3,17,15,45,719.0,133.5,4.8,26.0,555.0,432.08,326.72
2017,3,17,16,0,699.0,128.0,4.7,26.0,508.0,374.58,278.52
2017,3,17,16,15,668.5,122.0,4.45,25.5,457.0,314.73,228.2
2017,3,17,16,30,638.0,116.0,4.2,25.0,406.0,257.83,179.83
2017,3,17,16,45,598.5,108.0,3.95,24.5,352.0,200.74,132.46
2017,3,17,17,0,559.0,100.0,3.7,24.0,298.0,148.34,91.68
2017,3,17,17,15,499.0,90.0,3.4,23.0,243.5,96.93,58.69
2017,3,17,17,30,439.0,80.0,3.1,22.0,189.0,58.79,45.37
2017,3,17,17,45,352.5,65.5,2.8,21.5,138.5,49.29,36.92
2017,3,17,18,0,266.0,51.0,2.5,21.0,88.0,39.33,27.75
2017,3,17,18,15,148.0,31.0,2.6,20.5,50.0,24.32,12.7
2017,3,17,18,30,30.0,11.0,2.7,20.0,12.0,10.48,0.0
2017,3,17,18,45,15.0,5.5,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,50.5,14.5,2.15,16.5,18.0,30.25,0.0
2017,3,18,7,0,101.0,29.0,2.4,17.0,36.0,84.45,47.32
2017,3,18,7,15,210.5,48.0,2.55,17.5,81.0,170.56,131.58
2017,3,18,7,30,320.0,67.0,2.7,18.0,126.0,257.96,206.95
2017,3,18,7,45,403.5,79.0,2.9,19.0,179.5,334.19,271.57
2017,3,18,8,0,487.0,91.0,3.1,20.0,233.0,418.7,340.59
2017,3,18,8,15,243.5,87.5,3.05,20.5,158.5,277.87,226.57
2017,3,18,8,30,0.0,84.0,3.0,21.0,84.0,78.92,59.73
2017,3,18,8,45,3.5,125.5,3.0,21.5,127.0,123.62,96.15
2017,3,18,9,0,7.0,167.0,3.0,22.0,170.0,169.22,132.26
2017,3,18,9,15,9.0,184.0,2.9,22.5,189.0,187.54,146.03
2017,3,18,9,30,11.0,201.0,2.8,23.0,208.0,205.99,159.76
2017,3,18,9,45,8.0,198.0,2.75,23.5,203.0,199.15,153.47
2017,3,18,10,0,5.0,195.0,2.7,24.0,198.0,192.56,147.51
2017,3,18,10,15,13.5,234.0,2.7,24.0,244.0,239.84,183.98
2017,3,18,10,30,22.0,273.0,2.7,24.0,290.0,287.5,220.07
2017,3,18,10,45,116.0,328.5,2.7,24.5,419.0,465.25,354.35
2017,3,18,11,0,210.0,384.0,2.7,25.0,548.0,617.35,463.46
2017,3,18,11,15,172.0,397.0,2.7,25.0,534.0,592.45,443.02
2017,3,18,11,30,134.0,410.0,2.7,25.0,520.0,566.3,422.8
2017,3,18,11,45,208.5,412.0,2.75,25.5,587.0,637.99,474.64
2017,3,18,12,0,283.0,414.0,2.8,26.0,654.0,720.23,531.77
2017,3,18,12,15,577.0,277.5,2.85,26.0,771.0,864.88,638.48
2017,3,18,12,30,871.0,141.0,2.9,26.0,888.0,981.07,716.76
2017,3,18,12,45,585.0,278.5,2.95,26.5,780.0,848.28,624.24
2017,3,18,13,0,299.0,416.0,3.0,27.0,672.0,699.97,514.99
2017,3,18,13,15,585.0,275.5,3.05,27.0,768.0,806.34,597.33
2017,3,18,13,30,871.0,135.0,3.1,27.0,864.0,881.86,651.13
2017,3,18,13,45,869.5,131.5,3.15,27.0,845.5,845.83,627.1
2017,3,18,14,0,868.0,128.0,3.2,27.0,827.0,806.93,601.82
2017,3,18,14,15,582.5,242.5,3.2,27.0,705.0,673.55,505.46
2017,3,18,14,30,297.0,357.0,3.2,27.0,583.0,548.61,411.32
2017,3,18,14,45,258.0,346.0,3.25,27.0,535.5,494.62,372.53
2017,3,18,15,0,219.0,335.0,3.3,27.0,488.0,442.12,333.98
2017,3,18,15,15,288.5,300.0,3.25,26.5,489.5,434.02,329.21
2017,3,18,15,30,358.0,265.0,3.2,26.0,491.0,416.75,316.41
2017,3,18,15,45,193.0,239.0,3.15,26.0,359.5,299.34,227.53
2017,3,18,16,0,28.0,213.0,3.1,26.0,228.0,202.26,154.39
2017,3,18,16,15,375.5,152.0,2.9,25.5,324.5,249.29,183.9
2017,3,18,16,30,723.0,91.0,2.7,25.0,421.0,256.81,175.82
2017,3,18,16,45,685.5,85.0,2.5,25.0,366.0,196.67,125.12
2017,3,18,17,0,648.0,79.0,2.3,25.0,311.0,140.77,81.3
2017,3,18,17,15,591.5,72.0,2.05,24.0,255.0,87.43,47.75
2017,3,18,17,30,535.0,65.0,1.8,23.0,199.0,47.19,35.21
2017,3,18,17,45,444.5,54.5,1.55,22.5,146.5,41.08,29.77
2017,3,18,18,0,354.0,44.0,1.3,22.0,94.0,34.67,23.75
2017,3,18,18,15,214.0,28.0,1.3,21.5,54.5,21.87,11.08
2017,3,18,18,30,74.0,12.0,1.3,21.0,15.0,11.44,0.0
2017,3,18,18,45,37.0,6.0,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,73.5,15.0,2.75,17.0,20.5,38.37,0.0
2017,3,19,7,0,147.0,30.0,3.1,18.0,41.0,111.64,68.8
2017,3,19,7,15,264.0,46.5,3.25,18.5,87.5,192.23,148.77
2017,3,19,7,30,381.0,63.0,3.4,19.0,134.0,283.75,227.63
2017,3,19,7,45,470.0,71.5,3.55,19.5,190.0,365.33,297.03
2017,3,19,8,0,559.0,80.0,3.7,20.0,246.0,454.21,370.05
2017,3,19,8,15,609.5,87.5,3.7,20.5,302.5,523.97,425.19
2017,3,19,8,30,660.0,95.0,3.7,21.0,359.0,596.66,480.51
2017,3,19,8,45,475.5,150.0,3.75,21.5,354.0,546.04,437.09
2017,3,19,9,0,291.0,205.0,3.8,22.0,349.0,470.6,374.23
2017,3,19,9,15,266.0,233.5,3.8,22.5,375.5,492.05,388.19
2017,3,19,9,30,241.0,262.0,3.8,23.0,402.0,497.09,389.36
2017,3,19,9,45,541.0,187.0,3.85,23.5,535.0,710.0,552.1
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,913.8,693.39
2017,3,19,10,15,854.0,114.0,3.9,24.5,708.0,945.96,710.88
2017,3,19,10,30,867.0,116.0,3.9,25.0,748.0,975.09,727.47
2017,3,19,10,45,877.5,117.5,3.95,25.5,780.5,989.43,734.43
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,1008.79,744.94
2017,3,19,11,15,894.5,120.0,4.0,26.0,837.5,1020.07,751.29
2017,3,19,11,30,901.0,121.0,4.0,26.0,862.0,1027.59,755.37
2017,3,19,11,45,906.0,121.0,4.05,26.5,878.0,1028.73,754.26
2017,3,19,12,0,911.0,121.0,4.1,27.0,894.0,1026.01,750.82
2017,3,19,12,15,912.5,121.5,4.1,27.0,901.0,1016.54,744.3
2017,3,19,12,30,914.0,122.0,4.1,27.0,908.0,1003.26,735.46
2017,3,19,12,45,913.5,121.5,4.15,27.0,906.0,983.34,722.66
2017,3,19,13,0,913.0,121.0,4.2,27.0,904.0,959.83,707.56
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.0,930.63,688.43
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,898.21,667.14
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,860.18,640.93
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,819.43,612.8
2017,3,19,14,15,888.0,116.5,4.3,27.5,814.0,773.82,583.31
2017,3,19,14,30,880.0,115.0,4.3,27.0,786.0,726.1,551.47
2017,3,19,14,45,863.5,115.5,4.3,27.0,749.0,672.91,512.3
2017,3,19,15,0,847.0,116.0,4.3,27.0,712.0,619.08,471.72
2017,3,19,15,15,832.0,113.5,4.25,27.0,669.5,561.9,427.59
2017,3,19,15,30,817.0,111.0,4.2,27.0,627.0,504.44,382.0
2017,3,19,15,45,794.5,108.0,4.2,27.0,578.5,443.29,332.46
2017,3,19,16,0,772.0,105.0,4.2,27.0,530.0,383.32,282.47
2017,3,19,16,15,744.5,100.5,4.0,26.5,477.5,319.02,228.56
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,259.65,177.83
2017,3,19,16,45,677.5,90.0,3.65,25.5,369.5,199.45,127.66
2017,3,19,17,0,638.0,84.0,3.5,25.0,314.0,143.76,84.25
2017,3,19,17,15,581.5,76.5,3.2,24.0,258.0,90.61,50.67
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,50.49,38.06
2017,3,19,17,45,437.5,57.5,2.6,22.5,149.0,43.64,31.97
2017,3,19,18,0,350.0,46.0,2.3,22.0,96.0,36.42,25.26
2017,3,19,18,15,213.0,29.5,2.3,21.5,55.5,23.05,12.21
2017,3,19,18,30,76.0,13.0,2.3,21.0,15.0,12.39,0.0
2017,3,19,18,45,38.0,6.5,2.35,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,99.0,15.0,3.7,16.5,23.0,46.95,0.0
2017,3,20,7,0,198.0,30.0,4.0,17.0,46.0,132.66,87.2
2017,3,20,7,15,314.5,45.0,4.25,17.5,94.5,212.8,166.39
2017,3,20,7,30,431.0,60.0,4.5,18.0,143.0,307.33,248.53
2017,3,20,7,45,512.5,69.5,4.75,19.0,200.0,387.92,317.31
2017,3,20,8,0,594.0,79.0,5.0,20.0,257.0,475.59,389.34
2017,3,20,8,15,643.0,86.0,5.05,20.5,315.0,545.53,445.18
2017,3,20,8,30,692.0,93.0,5.1,21.0,373.0,618.17,501.14
2017,3,20,8,45,733.5,96.5,5.15,21.5,430.0,683.19,548.49
2017,3,20,9,0,775.0,100.0,5.2,22.0,487.0,745.34,591.94
2017,3,20,9,15,799.0,104.0,5.2,22.5,539.0,798.16,627.33
2017,3,20,9,30,823.0,108.0,5.2,23.0,591.0,849.65,661.09
2017,3,20,9,45,844.5,109.0,5.25,23.5,639.0,893.8,689.35
2017,3,20,10,0,866.0,110.0,5.3,24.0,687.0,935.77,715.78
2017,3,20,10,15,879.0,112.5,5.3,24.5,727.5,969.02,735.55
2017,3,20,10,30,892.0,115.0,5.3,25.0,768.0,990.71,747.3
2017,3,20,10,45,903.5,115.5,5.35,25.5,801.5,1013.68,760.38
2017,3,20,11,0,915.0,116.0,5.4,26.0,835.0,1033.15,771.1
2017,3,20,11,15,921.0,117.5,5.4,26.0,860.0,1044.6,777.72
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,1052.17,781.92
2017,3,20,11,45,941.5,113.5,5.4,26.5,904.0,1056.67,782.65
2017,3,20,12,0,956.0,108.0,5.4,27.0,923.0,1057.15,780.86
2017,3,20,12,15,957.0,108.5,5.4,27.0,930.0,1046.77,773.61
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,1032.42,763.9
2017,3,20,12,45,957.0,109.0,5.4,27.0,934.5,1011.76,750.09
2017,3,20,13,0,956.0,109.0,5.4,27.0,932.0,987.36,733.88
2017,3,20,13,15,953.0,108.5,5.35,27.0,920.5,957.05,713.39
2017,3,20,13,30,950.0,108.0,5.3,27.0,909.0,923.36,690.63
2017,3,20,13,45,945.5,107.0,5.3,27.0,889.0,884.71,664.74
2017,3,20,14,0,941.0,106.0,5.3,27.0,869.0,843.12,636.69
2017,3,20,14,15,933.5,104.5,5.2,27.0,840.5,796.08,604.13
2017,3,20,14,30,926.0,103.0,5.1,27.0,812.0,746.75,569.78
2017,3,20,14,45,912.5,103.0,5.1,27.0,774.5,692.93,529.95
2017,3,20,15,0,899.0,103.0,5.1,27.0,737.0,637.87,488.11
2017,3,20,15,15,885.0,100.5,5.0,26.5,694.0,579.24,443.19
2017,3,20,15,30,871.0,98.0,4.9,26.0,651.0,518.59,395.35
2017,3,20,15,45,853.5,94.5,4.85,26.0,602.0,456.13,344.0
2017,3,20,16,0,836.0,91.0,4.8,26.0,553.0,394.17,291.58
2017,3,20,16,15,810.0,87.0,4.5,25.5,499.0,329.9,236.63
2017,3,20,16,30,784.0,83.0,4.2,25.0,445.0,267.77,182.84
2017,3,20,16,45,750.5,78.0,3.9,24.5,388.5,205.79,130.31
2017,3,20,17,0,717.0,73.0,3.6,24.0,332.0,147.51,84.26
2017,3,20,17,15,663.5,66.5,3.25,23.0,274.0,86.85,45.2
2017,3,20,17,30,610.0,60.0,2.9,22.0,216.0,42.87,31.64
2017,3,20,17,45,527.0,50.5,2.6,21.5,161.0,37.42,26.78
2017,3,20,18,0,444.0,41.0,2.3,21.0,106.0,31.7,21.4
2017,3,20,18,15,293.0,27.5,2.3,20.5,62.0,21.8,11.5
2017,3,20,18,30,142.0,14.0,2.3,20.0,18.0,13.34,0.0
2017,3,20,18,45,71.0,7.0,2.35,19.5,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,108.5,16.0,4.05,16.5,25.0,51.28,0.0
2017,3,21,7,0,217.0,32.0,4.4,17.0,50.0,144.06,98.63
2017,3,21,7,15,334.0,46.0,4.55,17.5,99.5,224.11,176.01
2017,3,21,7,30,451.0,60.0,4.7,18.0,149.0,318.51,258.05
2017,3,21,7,45,540.5,66.5,4.9,19.0,207.0,401.35,328.64
2017,3,21,8,0,630.0,73.0,5.1,20.0,265.0,491.87,402.84
2017,3,21,8,15,676.0,79.0,5.1,20.5,322.5,560.28,457.24
2017,3,21,8,30,722.0,85.0,5.1,21.0,380.0,631.09,511.45
2017,3,21,8,45,404.5,152.0,5.15,21.5,321.5,496.61,400.87
2017,3,21,9,0,87.0,219.0,5.2,22.0,263.0,301.92,239.86
2017,3,21,9,15,467.0,157.5,5.15,22.5,430.5,584.14,467.12
2017,3,21,9,30,847.0,96.0,5.1,23.0,598.0,857.82,667.42
2017,3,21,9,45,866.0,97.5,5.1,23.5,644.5,900.93,693.23
2017,3,21,10,0,885.0,99.0,5.1,24.0,691.0,934.01,712.98
2017,3,21,10,15,896.5,101.0,5.0,24.5,731.0,965.52,730.81
2017,3,21,10,30,908.0,103.0,4.9,25.0,771.0,993.84,746.25
2017,3,21,10,45,916.0,104.5,4.85,25.5,803.5,1014.81,757.01
2017,3,21,11,0,924.0,106.0,4.8,26.0,836.0,1032.13,765.36
2017,3,21,11,15,929.5,107.0,4.7,26.0,860.0,1042.63,770.36
2017,3,21,11,30,935.0,108.0,4.6,26.0,884.0,1049.22,772.92
2017,3,21,11,45,933.5,111.0,4.6,26.5,898.0,1047.08,769.25
2017,3,21,12,0,932.0,114.0,4.6,27.0,912.0,1040.95,763.2
2017,3,21,12,15,932.5,114.5,4.55,27.0,918.5,1030.21,755.57
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,1015.6,745.56
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,994.87,730.45
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,970.53,713.12
2017,3,21,13,15,926.0,115.5,4.5,28.0,907.5,940.81,693.7
2017,3,21,13,30,923.0,115.0,4.5,28.0,896.0,907.81,672.09
2017,3,21,13,45,916.5,114.5,4.5,28.0,875.5,868.83,646.34
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,827.14,618.62
2017,3,21,14,15,902.5,112.5,4.5,28.0,826.5,781.25,587.78
2017,3,21,14,30,895.0,111.0,4.5,28.0,798.0,733.17,554.9
2017,3,21,14,45,879.5,111.0,4.5,28.0,760.5,679.39,515.41
2017,3,21,15,0,864.0,111.0,4.5,28.0,723.0,624.62,474.3
2017,3,21,15,15,849.0,108.5,4.45,27.5,680.5,566.52,430.43
2017,3,21,15,30,834.0,106.0,4.4,27.0,638.0,508.1,384.91
2017,3,21,15,45,813.5,103.0,4.35,27.0,589.0,446.83,335.07
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,386.47,284.57
2017,3,21,16,15,765.5,95.5,4.1,26.5,487.0,323.79,231.73
2017,3,21,16,30,738.0,91.0,3.9,26.0,434.0,260.37,177.72
2017,3,21,16,45,699.5,86.0,3.7,25.5,378.0,199.93,127.15
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,143.84,83.31
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,89.28,48.78
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,47.64,35.62
2017,3,21,17,45,462.5,56.0,2.6,22.5,155.5,42.02,30.62
2017,3,21,18,0,375.0,46.0,2.3,22.0,102.0,36.14,25.09
2017,3,21,18,15,237.0,30.0,2.35,21.5,60.0,24.02,13.36
2017,3,21,18,30,99.0,14.0,2.4,21.0,18.0,13.34,0.0
2017,3,21,18,45,49.5,7.0,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.5,18.0,2.5,18.5,22.5,32.37,0.0
2017,3,22,7,0,91.0,36.0,2.8,19.0,45.0,92.46,63.15
2017,3,22,7,15,181.5,58.5,2.9,19.5,90.5,163.73,127.01
2017,3,22,7,30,272.0,81.0,3.0,20.0,136.0,244.62,195.89
2017,3,22,7,45,352.5,95.0,3.2,20.5,190.0,327.56,265.24
2017,3,22,8,0,433.0,109.0,3.4,21.0,244.0,410.68,332.95
2017,3,22,8,15,396.5,130.0,3.35,21.5,271.5,431.56,348.43
2017,3,22,8,30,360.0,151.0,3.3,22.0,299.0,435.84,350.39
2017,3,22,8,45,270.0,188.0,3.3,22.5,308.0,425.87,339.26
2017,3,22,9,0,180.0,225.0,3.3,23.0,317.0,394.54,311.48
2017,3,22,9,15,137.0,247.5,3.3,23.0,321.5,388.83,305.02
2017,3,22,9,30,94.0,270.0,3.3,23.0,326.0,366.42,285.74
2017,3,22,9,45,163.5,293.0,3.35,23.5,400.0,468.06,362.92
2017,3,22,10,0,233.0,316.0,3.4,24.0,474.0,559.7,430.18
2017,3,22,10,15,173.5,336.5,3.45,24.5,458.0,529.24,403.93
2017,3,22,10,30,114.0,357.0,3.5,25.0,442.0,481.39,365.72
2017,3,22,10,45,183.0,372.5,3.55,25.5,515.0,578.64,436.97
2017,3,22,11,0,252.0,388.0,3.6,26.0,588.0,676.31,505.87
2017,3,22,11,15,209.5,405.0,3.7,26.0,574.5,637.43,476.39
2017,3,22,11,30,167.0,422.0,3.8,26.0,561.0,610.87,456.04
2017,3,22,11,45,244.5,417.5,3.9,26.5,625.5,678.72,505.29
2017,3,22,12,0,322.0,413.0,4.0,27.0,690.0,756.84,559.99
2017,3,22,12,15,599.5,276.0,4.05,27.0,796.5,888.66,658.17
2017,3,22,12,30,877.0,139.0,4.1,27.0,903.0,987.41,725.52
2017,3,22,12,45,879.0,137.0,4.2,27.0,901.5,968.66,712.9
2017,3,22,13,0,881.0,135.0,4.3,27.0,900.0,946.38,698.82
2017,3,22,13,15,878.0,134.5,4.35,27.0,889.0,917.71,680.2
2017,3,22,13,30,875.0,134.0,4.4,27.0,878.0,885.95,659.47
2017,3,22,13,45,870.5,132.5,4.5,27.0,858.5,849.05,635.35
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,809.48,609.35
2017,3,22,14,15,858.0,129.0,4.6,27.0,811.0,766.92,580.55
2017,3,22,14,30,850.0,127.0,4.6,27.0,783.0,719.02,546.77
2017,3,22,14,45,837.0,126.0,4.65,27.0,747.0,667.11,508.69
2017,3,22,15,0,824.0,125.0,4.7,27.0,711.0,614.18,468.89
2017,3,22,15,15,808.5,122.0,4.7,27.0,668.5,557.28,424.95
2017,3,22,15,30,793.0,119.0,4.7,27.0,626.0,500.23,379.66
2017,3,22,15,45,772.0,115.0,4.7,27.0,578.0,440.03,330.74
2017,3,22,16,0,751.0,111.0,4.7,27.0,530.0,378.23,279.35
2017,3,22,16,15,723.0,106.5,4.55,26.5,478.0,317.44,228.1
2017,3,22,16,30,695.0,102.0,4.4,26.0,426.0,259.17,178.32
2017,3,22,16,45,653.5,96.0,4.3,25.5,370.5,199.9,129.06
2017,3,22,17,0,612.0,90.0,4.2,25.0,315.0,145.46,86.73
2017,3,22,17,15,555.5,82.0,3.85,24.0,259.5,93.55,53.83
2017,3,22,17,30,499.0,74.0,3.5,23.0,204.0,54.33,41.38
2017,3,22,17,45,410.0,62.5,3.2,22.5,151.5,47.7,35.5
2017,3,22,18,0,321.0,51.0,2.9,22.0,99.0,39.07,27.6
2017,3,22,18,15,195.0,33.0,2.95,21.5,58.5,25.74,14.89
2017,3,22,18,30,69.0,15.0,3.0,21.0,18.0,14.3,0.0
2017,3,22,18,45,34.5,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.5,5.3,18.5,29.0,58.75,0.0
2017,3,23,7,0,250.0,35.0,5.5,19.0,58.0,160.95,115.1
2017,3,23,7,15,364.0,48.0,5.75,19.5,109.0,241.4,189.76
2017,3,23,7,30,478.0,61.0,6.0,20.0,160.0,335.44,271.29
2017,3,23,7,45,558.5,68.0,6.3,20.5,217.5,415.5,340.03
2017,3,23,8,0,639.0,75.0,6.6,21.0,275.0,502.34,412.09
2017,3,23,8,15,409.5,125.0,6.7,21.0,263.0,434.98,356.36
2017,3,23,8,30,180.0,175.0,6.8,21.0,251.0,326.25,265.03
2017,3,23,8,45,494.0,133.0,6.95,21.5,378.0,543.07,442.8
2017,3,23,9,0,808.0,91.0,7.1,22.0,505.0,765.63,613.78
2017,3,23,9,15,830.0,94.0,7.2,22.5,557.0,816.69,648.31
2017,3,23,9,30,852.0,97.0,7.3,23.0,609.0,866.22,681.8
2017,3,23,9,45,871.5,98.5,7.4,23.5,656.5,902.36,705.12
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,943.46,731.9
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,974.98,751.62
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,1003.29,769.03
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,1025.1,781.88
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,1043.27,792.25
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,1053.68,798.69
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,1060.14,802.57
2017,3,23,11,45,948.5,107.5,8.05,26.5,914.0,1059.98,800.4
2017,3,23,12,0,953.0,107.0,8.1,27.0,930.0,1055.79,795.63
2017,3,23,12,15,954.5,107.5,8.1,27.0,937.0,1045.71,788.33
2017,3,23,12,30,956.0,108.0,8.1,27.0,944.0,1031.65,778.42
2017,3,23,12,45,953.0,109.0,8.15,27.5,941.0,1009.97,762.0
2017,3,23,13,0,950.0,110.0,8.2,28.0,938.0,984.64,743.19
2017,3,23,13,15,947.5,109.5,8.2,27.5,926.5,954.72,724.0
2017,3,23,13,30,945.0,109.0,8.2,27.0,915.0,921.42,702.35
2017,3,23,13,45,939.5,108.5,8.25,27.0,894.5,882.43,675.3
2017,3,23,14,0,934.0,108.0,8.3,27.0,874.0,840.59,646.09
2017,3,23,14,15,927.0,107.0,8.3,27.0,846.0,794.51,613.5
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,746.13,579.0
2017,3,23,14,45,908.5,105.0,8.3,27.0,781.5,692.76,538.11
2017,3,23,15,0,897.0,104.0,8.3,27.0,745.0,638.0,495.21
2017,3,23,15,15,884.0,101.5,8.25,26.5,702.0,579.91,449.61
2017,3,23,15,30,871.0,99.0,8.2,26.0,659.0,519.59,400.94
2017,3,23,15,45,850.0,97.5,8.2,26.0,609.5,457.39,348.68
2017,3,23,16,0,829.0,96.0,8.2,26.0,560.0,396.08,295.85
2017,3,23,16,15,803.5,92.0,8.05,25.5,506.0,332.3,240.64
2017,3,23,16,30,778.0,88.0,7.9,25.0,452.0,270.62,186.6
2017,3,23,16,45,738.5,84.0,7.75,24.5,395.0,205.3,131.11
2017,3,23,17,0,699.0,80.0,7.6,24.0,338.0,147.46,85.27
2017,3,23,17,15,645.0,73.0,7.35,23.5,280.0,90.98,49.09
2017,3,23,17,30,591.0,66.0,7.1,23.0,222.0,47.46,35.47
2017,3,23,17,45,501.5,56.5,6.9,22.5,166.5,42.26,30.83
2017,3,23,18,0,412.0,47.0,6.7,22.0,111.0,36.84,25.72
2017,3,23,18,15,206.0,34.5,6.65,21.5,66.5,26.93,15.97
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,19.33,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.48,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,8.34,1.37
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,40.41,28.25
