Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,72.62,54.88
2017,3,24,8,45,19.0,142.5,3.55,20.5,152.5,152.46,120.34
2017,3,24,9,0,38.0,207.0,3.7,21.0,227.0,247.71,196.11
2017,3,24,9,15,29.0,215.5,3.8,21.5,232.0,248.45,195.19
2017,3,24,9,30,20.0,224.0,3.9,22.0,237.0,237.1,185.03
2017,3,24,9,45,18.5,234.0,4.0,22.5,247.0,245.3,190.53
2017,3,24,10,0,17.0,244.0,4.1,23.0,257.0,253.48,195.94
2017,3,24,10,15,8.5,174.5,4.1,23.0,181.0,174.3,133.66
2017,3,24,10,30,0.0,105.0,4.1,23.0,105.0,98.27,73.2
2017,3,24,10,45,5.0,170.0,4.15,23.5,174.0,166.16,126.62
2017,3,24,11,0,10.0,235.0,4.2,24.0,243.0,235.19,179.61
2017,3,24,11,15,65.0,328.5,4.2,24.0,383.0,397.27,303.78
2017,3,24,11,30,120.0,422.0,4.2,24.0,523.0,563.64,425.95
2017,3,24,11,45,60.0,235.0,4.25,24.5,285.5,291.93,223.25
2017,3,24,12,0,0.0,48.0,4.3,25.0,48.0,44.82,29.94
2017,3,24,12,15,0.0,43.5,4.35,25.0,43.5,40.62,26.69
2017,3,24,12,30,0.0,39.0,4.4,25.0,39.0,36.41,23.35
2017,3,24,12,45,2.5,104.0,4.5,25.5,106.5,99.74,73.26
2017,3,24,13,0,5.0,169.0,4.6,26.0,174.0,163.51,122.63
2017,3,24,13,15,221.0,265.5,4.6,26.0,455.0,466.03,357.5
2017,3,24,13,30,437.0,362.0,4.6,26.0,736.0,741.78,557.45
2017,3,24,13,45,617.5,271.5,4.7,26.5,786.5,783.72,589.51
2017,3,24,14,0,798.0,181.0,4.8,27.0,837.0,808.58,610.01
2017,3,24,14,15,791.0,178.5,4.85,27.0,811.0,766.36,580.07
2017,3,24,14,30,784.0,176.0,4.9,27.0,785.0,720.49,547.19
2017,3,24,14,45,807.5,156.0,4.95,27.0,758.5,676.53,515.52
2017,3,24,15,0,831.0,136.0,5.0,27.0,732.0,628.73,479.99
2017,3,24,15,15,817.0,133.0,4.9,27.0,690.0,572.12,435.95
2017,3,24,15,30,803.0,130.0,4.8,27.0,648.0,515.2,390.56
2017,3,24,15,45,794.0,122.0,4.75,27.0,602.0,455.81,342.19
2017,3,24,16,0,785.0,114.0,4.7,27.0,556.0,396.12,292.18
2017,3,24,16,15,758.5,109.0,4.2,26.5,502.5,330.45,236.85
2017,3,24,16,30,732.0,104.0,3.7,26.0,449.0,269.89,185.08
2017,3,24,16,45,705.0,95.5,3.25,25.5,394.0,208.81,133.74
2017,3,24,17,0,678.0,87.0,2.8,25.0,339.0,150.73,87.97
2017,3,24,17,15,622.0,79.5,2.55,23.5,280.5,95.04,52.98
2017,3,24,17,30,566.0,72.0,2.3,22.0,222.0,52.4,39.9
2017,3,24,17,45,482.0,60.5,2.05,21.0,166.5,45.67,34.03
2017,3,24,18,0,398.0,49.0,1.8,20.0,111.0,38.56,27.5
2017,3,24,18,15,255.0,33.0,1.8,19.5,66.5,25.71,15.32
2017,3,24,18,30,112.0,17.0,1.8,19.0,22.0,13.44,0.0
2017,3,24,18,45,56.0,8.5,1.8,18.5,11.0,8.1,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.5,16.5,3.8,12.0,33.5,88.18,0.0
2017,3,25,7,0,335.0,33.0,4.1,13.0,67.0,193.47,145.71
2017,3,25,7,15,444.5,43.5,4.25,13.5,120.0,275.17,221.83
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,368.77,304.26
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,444.64,370.17
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,526.1,438.18
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,591.09,489.76
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,661.1,541.81
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,721.53,583.02
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,781.8,622.65
2017,3,25,9,15,856.0,87.0,4.15,18.5,572.5,832.92,655.71
2017,3,25,9,30,877.0,90.0,4.0,19.0,625.0,875.31,681.77
2017,3,25,9,45,893.0,92.5,3.9,19.5,672.0,917.43,707.42
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,956.97,730.82
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,988.83,748.62
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,1017.39,764.04
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,1038.47,774.73
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,1055.78,782.98
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,1066.66,787.1
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,1073.53,788.75
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,1073.25,786.35
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,1068.88,781.52
2017,3,25,12,15,969.5,104.0,3.4,24.5,953.0,1057.98,772.66
2017,3,25,12,30,971.0,104.0,3.4,25.0,960.0,1043.06,761.41
2017,3,25,12,45,970.0,104.5,3.45,25.5,957.0,1022.34,746.95
2017,3,25,13,0,969.0,105.0,3.5,26.0,954.0,997.84,730.14
2017,3,25,13,15,966.5,104.5,3.45,26.0,942.5,967.31,710.18
2017,3,25,13,30,964.0,104.0,3.4,26.0,931.0,933.34,687.98
2017,3,25,13,45,960.0,102.5,3.35,26.5,911.0,893.86,660.75
2017,3,25,14,0,956.0,101.0,3.3,27.0,891.0,851.38,631.52
2017,3,25,14,15,949.5,100.0,3.15,27.0,862.0,804.73,600.03
2017,3,25,14,30,943.0,99.0,3.0,27.0,833.0,755.67,566.71
2017,3,25,14,45,935.0,96.5,2.95,27.0,797.0,702.04,528.39
2017,3,25,15,0,927.0,94.0,2.9,27.0,761.0,646.64,487.4
2017,3,25,15,15,914.0,92.0,2.7,27.0,717.5,587.47,441.99
2017,3,25,15,30,901.0,90.0,2.5,27.0,674.0,527.58,394.8
2017,3,25,15,45,885.0,87.0,2.35,27.0,624.5,465.04,344.44
2017,3,25,16,0,869.0,84.0,2.2,27.0,575.0,402.71,292.74
2017,3,25,16,15,845.0,80.5,1.9,26.5,520.5,334.64,235.89
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,271.3,181.87
2017,3,25,16,45,787.5,72.5,1.35,26.0,408.0,207.45,128.3
2017,3,25,17,0,754.0,68.0,1.1,26.0,350.0,147.27,81.27
2017,3,25,17,15,703.0,62.5,1.05,24.5,291.0,89.14,45.31
2017,3,25,17,30,652.0,57.0,1.0,23.0,232.0,39.97,29.02
2017,3,25,17,45,569.5,49.5,1.0,22.0,175.5,36.08,25.66
2017,3,25,18,0,487.0,42.0,1.0,21.0,119.0,32.06,21.88
2017,3,25,18,15,339.0,29.5,1.05,20.0,72.5,23.16,13.34
2017,3,25,18,30,191.0,17.0,1.1,19.0,26.0,13.69,0.0
2017,3,25,18,45,95.5,8.5,1.2,18.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,98.5,20.5,3.25,17.0,31.0,69.38,3.75
2017,3,26,7,0,197.0,41.0,3.7,18.0,62.0,147.71,109.73
2017,3,26,7,15,297.0,57.0,4.05,18.5,111.5,222.27,175.99
2017,3,26,7,30,397.0,73.0,4.4,19.0,161.0,308.32,250.02
2017,3,26,7,45,464.0,84.5,4.75,20.0,215.5,380.45,310.8
2017,3,26,8,0,531.0,96.0,5.1,21.0,270.0,462.56,377.4
2017,3,26,8,15,385.5,136.5,5.25,21.5,275.0,434.04,352.64
2017,3,26,8,30,240.0,177.0,5.4,22.0,280.0,382.59,308.62
2017,3,26,8,45,463.0,152.0,5.6,22.5,384.0,543.94,438.07
2017,3,26,9,0,686.0,127.0,5.8,23.0,488.0,717.86,570.93
2017,3,26,9,15,710.5,132.0,5.85,23.5,537.5,768.87,605.18
2017,3,26,9,30,735.0,137.0,5.9,24.0,587.0,818.85,638.62
2017,3,26,9,45,748.0,143.0,6.0,25.0,631.0,858.26,662.89
2017,3,26,10,0,761.0,149.0,6.1,26.0,675.0,895.33,685.21
2017,3,26,10,15,774.5,152.5,6.1,26.0,713.0,927.43,706.11
2017,3,26,10,30,788.0,156.0,6.1,26.0,751.0,951.31,721.26
2017,3,26,10,45,552.5,269.0,6.15,26.5,695.0,853.8,647.72
2017,3,26,11,0,317.0,382.0,6.2,27.0,639.0,733.43,553.23
2017,3,26,11,15,565.0,274.5,6.15,27.5,748.0,875.75,660.04
2017,3,26,11,30,813.0,167.0,6.1,28.0,857.0,1004.53,748.3
2017,3,26,11,45,824.5,163.5,6.1,28.5,873.5,1007.63,747.61
2017,3,26,12,0,836.0,160.0,6.1,29.0,890.0,1007.04,745.23
2017,3,26,12,15,837.0,160.5,6.0,29.0,896.0,996.63,737.3
2017,3,26,12,30,838.0,161.0,5.9,29.0,902.0,982.66,727.16
2017,3,26,12,45,833.0,163.0,5.85,29.0,898.0,961.08,712.31
2017,3,26,13,0,828.0,165.0,5.8,29.0,894.0,936.32,695.42
2017,3,26,13,15,824.5,164.5,5.7,29.0,882.5,907.39,675.47
2017,3,26,13,30,821.0,164.0,5.6,29.0,871.0,875.57,653.6
2017,3,26,13,45,811.5,164.5,5.55,29.0,850.5,837.07,627.37
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,796.45,599.58
2017,3,26,14,15,793.0,163.0,5.45,29.0,802.0,751.93,568.31
2017,3,26,14,30,784.0,161.0,5.4,29.0,774.0,705.75,534.63
2017,3,26,14,45,767.5,160.0,5.35,29.0,738.0,653.88,496.16
2017,3,26,15,0,751.0,159.0,5.3,29.0,702.0,601.35,456.43
2017,3,26,15,15,735.0,155.5,5.3,28.5,660.5,546.62,415.19
2017,3,26,15,30,719.0,152.0,5.3,28.0,619.0,492.01,372.77
2017,3,26,15,45,697.5,146.5,5.3,28.0,572.0,433.62,325.61
2017,3,26,16,0,676.0,141.0,5.3,28.0,525.0,376.59,278.36
2017,3,26,16,15,646.5,134.5,5.15,27.5,473.5,317.82,229.44
2017,3,26,16,30,617.0,128.0,5.0,27.0,422.0,261.97,182.41
2017,3,26,16,45,577.5,119.5,4.85,26.5,367.5,205.7,136.19
2017,3,26,17,0,538.0,111.0,4.7,26.0,313.0,153.24,95.71
2017,3,26,17,15,480.5,100.0,4.4,25.5,258.5,103.11,63.52
2017,3,26,17,30,423.0,89.0,4.1,25.0,204.0,64.76,49.95
2017,3,26,17,45,336.5,74.5,3.85,24.5,152.0,55.55,41.95
2017,3,26,18,0,250.0,60.0,3.6,24.0,100.0,45.89,33.23
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.0,32.46,20.67
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,18.05,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,54.51,11.64
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,114.9,84.9
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,185.14,145.54
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,264.57,212.61
2017,3,27,7,45,352.5,107.0,2.65,20.5,209.0,344.16,278.29
2017,3,27,8,0,423.0,122.0,2.8,21.0,263.0,423.03,341.53
2017,3,27,8,15,211.5,124.5,2.85,21.5,195.0,291.32,235.14
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,122.68,94.83
2017,3,27,8,45,9.5,161.0,2.95,22.5,166.0,164.5,128.39
2017,3,27,9,0,19.0,195.0,3.0,23.0,205.0,207.1,161.62
2017,3,27,9,15,340.5,183.0,2.9,23.5,392.5,511.0,402.38
2017,3,27,9,30,662.0,171.0,2.8,24.0,580.0,794.2,607.86
2017,3,27,9,45,696.0,169.5,2.7,24.5,627.5,842.22,635.26
2017,3,27,10,0,730.0,168.0,2.6,25.0,675.0,889.02,663.02
2017,3,27,10,15,744.5,171.0,2.4,25.5,713.0,920.78,679.32
2017,3,27,10,30,759.0,174.0,2.2,26.0,751.0,949.87,693.51
2017,3,27,10,45,784.0,168.5,2.05,26.5,785.5,970.85,702.62
2017,3,27,11,0,809.0,163.0,1.9,27.0,820.0,995.58,713.96
2017,3,27,11,15,815.5,164.5,1.8,27.0,843.0,1006.09,718.16
2017,3,27,11,30,822.0,166.0,1.7,27.0,866.0,1013.03,720.31
2017,3,27,11,45,846.5,154.5,1.6,27.5,886.0,1020.48,721.44
2017,3,27,12,0,871.0,143.0,1.5,28.0,906.0,1015.22,714.77
2017,3,27,12,15,872.0,143.5,1.4,28.0,912.0,1004.88,706.65
2017,3,27,12,30,873.0,144.0,1.3,28.0,918.0,990.94,696.48
2017,3,27,12,45,873.5,142.5,1.25,28.5,915.5,971.0,682.21
2017,3,27,13,0,874.0,141.0,1.2,29.0,913.0,947.63,666.04
2017,3,27,13,15,870.5,140.5,1.1,29.0,901.5,918.36,646.87
2017,3,27,13,30,867.0,140.0,1.0,29.0,890.0,886.07,625.91
2017,3,27,13,45,861.0,139.0,0.95,29.5,869.5,848.39,601.14
2017,3,27,14,0,855.0,138.0,0.9,30.0,849.0,811.67,577.03
2017,3,27,14,15,846.0,136.5,0.8,30.0,820.5,765.64,547.31
2017,3,27,14,30,837.0,135.0,0.7,30.0,792.0,717.79,515.18
2017,3,27,14,45,563.0,236.0,0.6,30.0,669.5,590.8,425.61
2017,3,27,15,0,289.0,337.0,0.5,30.0,547.0,484.63,349.49
2017,3,27,15,15,515.5,239.5,0.55,29.5,586.5,502.04,365.1
2017,3,27,15,30,742.0,142.0,0.6,29.0,626.0,493.94,359.28
2017,3,27,15,45,715.5,139.0,0.65,29.0,577.5,434.43,314.3
2017,3,27,16,0,689.0,136.0,0.7,29.0,529.0,376.76,269.57
2017,3,27,16,15,659.0,130.0,0.85,28.5,477.0,317.53,223.24
2017,3,27,16,30,629.0,124.0,1.0,28.0,425.0,261.24,177.97
2017,3,27,16,45,585.0,117.0,1.2,28.0,370.0,204.71,132.92
2017,3,27,17,0,541.0,110.0,1.4,28.0,315.0,153.52,94.43
2017,3,27,17,15,484.5,99.5,1.3,27.0,260.0,102.88,62.58
2017,3,27,17,30,428.0,89.0,1.2,26.0,205.0,64.68,49.62
2017,3,27,17,45,343.0,74.5,1.2,25.0,153.5,55.48,41.81
2017,3,27,18,0,258.0,60.0,1.2,24.0,102.0,45.83,33.22
2017,3,27,18,15,157.0,39.0,1.2,23.5,61.5,31.76,20.25
2017,3,27,18,30,56.0,18.0,1.2,23.0,21.0,15.1,0.0
2017,3,27,18,45,28.0,9.0,1.3,22.5,10.5,8.58,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,51.5,23.5,3.7,20.5,29.5,48.19,15.66
2017,3,28,7,0,103.0,47.0,3.9,21.0,59.0,110.08,81.13
2017,3,28,7,15,177.0,71.0,4.15,21.5,106.0,177.41,138.85
2017,3,28,7,30,251.0,95.0,4.4,22.0,153.0,252.42,202.2
2017,3,28,7,45,327.5,109.5,4.65,22.5,206.5,324.12,262.02
2017,3,28,8,0,404.0,124.0,4.9,23.0,260.0,414.05,334.6
2017,3,28,8,15,224.5,149.5,5.05,23.0,227.5,330.58,266.35
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,217.5,172.11
2017,3,28,8,45,39.0,192.5,5.4,23.5,211.5,231.93,182.72
2017,3,28,9,0,33.0,210.0,5.6,24.0,228.0,245.86,192.56
2017,3,28,9,15,78.5,249.0,5.75,24.5,297.0,327.43,256.58
2017,3,28,9,30,124.0,288.0,5.9,25.0,366.0,424.77,330.98
2017,3,28,9,45,63.5,232.5,6.05,25.5,273.0,295.23,229.02
2017,3,28,10,0,3.0,177.0,6.2,26.0,180.0,171.71,130.34
2017,3,28,10,15,6.5,202.5,6.35,26.0,208.0,200.19,152.45
2017,3,28,10,30,10.0,228.0,6.5,26.0,236.0,228.77,174.36
2017,3,28,10,45,12.5,249.5,6.65,26.5,259.5,252.37,191.91
2017,3,28,11,0,15.0,271.0,6.8,27.0,283.0,275.92,209.28
2017,3,28,11,15,38.0,335.0,6.95,27.0,367.5,376.49,285.72
2017,3,28,11,30,61.0,399.0,7.1,27.0,452.0,465.68,352.31
2017,3,28,11,45,51.5,392.5,7.25,27.5,437.5,446.69,336.93
2017,3,28,12,0,42.0,386.0,7.4,28.0,423.0,427.79,321.9
2017,3,28,12,15,206.5,400.0,7.5,28.0,583.5,611.01,462.01
2017,3,28,12,30,371.0,414.0,7.6,28.0,744.0,786.55,591.77
2017,3,28,12,45,266.0,435.0,7.7,28.0,672.0,697.34,524.48
2017,3,28,13,0,161.0,456.0,7.8,28.0,600.0,602.99,453.44
2017,3,28,13,15,115.0,434.5,7.8,28.0,537.0,532.11,400.77
2017,3,28,13,30,69.0,413.0,7.8,28.0,474.0,457.65,344.92
2017,3,28,13,45,119.0,418.0,7.85,28.0,519.0,503.42,380.52
2017,3,28,14,0,169.0,423.0,7.9,28.0,564.0,538.49,407.73
2017,3,28,14,15,264.0,390.0,7.85,27.5,602.0,569.84,434.06
2017,3,28,14,30,359.0,357.0,7.8,27.0,640.0,588.71,450.71
2017,3,28,14,45,270.5,355.5,7.8,27.0,563.0,508.22,389.2
2017,3,28,15,0,182.0,354.0,7.8,27.0,486.0,434.66,332.72
2017,3,28,15,15,205.5,329.5,7.7,27.0,471.0,412.03,315.81
2017,3,28,15,30,229.0,305.0,7.6,27.0,456.0,386.8,296.3
2017,3,28,15,45,120.0,250.5,7.55,27.0,329.5,276.34,211.39
2017,3,28,16,0,11.0,196.0,7.5,27.0,203.0,182.72,139.55
2017,3,28,16,15,242.0,185.5,7.4,26.5,302.5,236.42,177.32
2017,3,28,16,30,473.0,175.0,7.3,26.0,402.0,264.45,190.48
2017,3,28,16,45,442.0,159.0,7.2,25.5,351.0,211.86,147.45
2017,3,28,17,0,411.0,143.0,7.1,25.0,300.0,163.05,109.56
2017,3,28,17,15,357.5,127.0,6.8,24.5,247.5,120.24,81.65
2017,3,28,17,30,304.0,111.0,6.5,24.0,195.0,84.26,66.89
2017,3,28,17,45,244.5,89.0,6.25,23.5,146.5,68.86,53.55
2017,3,28,18,0,185.0,67.0,6.0,23.0,98.0,52.84,39.32
2017,3,28,18,15,108.0,42.0,5.8,22.5,58.5,33.98,22.21
2017,3,28,18,30,31.0,17.0,5.6,22.0,19.0,15.08,0.0
2017,3,28,18,45,15.5,8.5,5.4,22.0,9.5,8.1,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,109.0,23.0,2.6,18.0,36.0,79.13,36.71
2017,3,29,7,0,218.0,46.0,2.6,18.0,72.0,162.61,123.4
2017,3,29,7,15,318.5,61.0,2.5,18.0,123.0,238.2,189.59
2017,3,29,7,30,419.0,76.0,2.4,18.0,174.0,325.19,263.7
2017,3,29,7,45,228.5,103.0,2.3,18.0,158.5,258.93,211.2
2017,3,29,8,0,38.0,130.0,2.2,18.0,143.0,162.31,130.18
2017,3,29,8,15,93.0,160.0,2.3,18.5,199.5,233.7,189.14
2017,3,29,8,30,148.0,190.0,2.4,19.0,256.0,320.53,258.38
2017,3,29,8,45,206.0,211.0,2.5,20.0,315.0,393.01,314.2
2017,3,29,9,0,264.0,232.0,2.6,21.0,374.0,482.06,380.74
2017,3,29,9,15,559.0,169.0,2.9,21.5,507.0,679.82,532.76
2017,3,29,9,30,854.0,106.0,3.2,22.0,640.0,886.32,677.67
2017,3,29,9,45,877.5,106.0,3.5,23.0,689.0,931.66,704.53
2017,3,29,10,0,901.0,106.0,3.8,24.0,738.0,966.95,725.53
2017,3,29,10,15,912.5,108.0,3.95,24.0,778.0,998.27,745.71
2017,3,29,10,30,924.0,110.0,4.1,24.0,818.0,1026.31,763.76
2017,3,29,10,45,934.5,110.0,4.25,24.5,851.0,1047.67,775.94
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,1065.37,785.8
2017,3,29,11,15,949.5,111.0,4.45,25.0,907.5,1074.34,790.96
2017,3,29,11,30,954.0,112.0,4.5,25.0,931.0,1079.31,793.7
2017,3,29,11,45,958.5,111.5,4.6,25.5,946.5,1078.62,791.75
2017,3,29,12,0,963.0,111.0,4.7,26.0,962.0,1073.87,787.57
2017,3,29,12,15,963.0,111.5,4.7,26.0,967.5,1061.7,779.32
2017,3,29,12,30,963.0,112.0,4.7,26.0,973.0,1045.58,768.65
2017,3,29,12,45,960.5,112.0,4.75,26.5,968.5,1022.73,752.55
2017,3,29,13,0,958.0,112.0,4.8,27.0,964.0,996.22,734.15
2017,3,29,13,15,954.5,111.5,4.75,27.0,951.5,964.79,713.2
2017,3,29,13,30,951.0,111.0,4.7,27.0,939.0,930.04,690.05
2017,3,29,13,45,943.0,111.0,4.7,27.0,916.5,888.93,662.89
2017,3,29,14,0,935.0,111.0,4.7,27.0,894.0,845.16,633.74
2017,3,29,14,15,927.0,110.0,4.65,27.0,864.5,798.01,601.73
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,748.67,567.95
2017,3,29,14,45,906.5,108.0,4.6,27.0,797.0,694.46,528.19
2017,3,29,15,0,894.0,107.0,4.6,27.0,759.0,638.99,486.49
2017,3,29,15,15,880.0,104.5,4.5,27.0,715.0,580.35,441.02
2017,3,29,15,30,866.0,102.0,4.4,27.0,671.0,519.43,392.69
2017,3,29,15,45,845.0,99.5,4.3,27.0,621.0,456.48,341.52
2017,3,29,16,0,824.0,97.0,4.2,27.0,571.0,394.47,289.68
2017,3,29,16,15,798.0,93.5,3.9,26.5,516.5,331.27,236.24
2017,3,29,16,30,772.0,90.0,3.6,26.0,462.0,270.26,183.92
2017,3,29,16,45,733.5,85.5,3.3,25.5,404.5,204.96,129.48
2017,3,29,17,0,695.0,81.0,3.0,25.0,347.0,147.18,84.37
2017,3,29,17,15,642.0,74.5,2.8,24.0,289.0,91.51,49.28
2017,3,29,17,30,589.0,68.0,2.6,23.0,231.0,48.33,36.25
2017,3,29,17,45,501.5,59.0,2.45,22.0,175.5,43.64,32.2
2017,3,29,18,0,414.0,50.0,2.3,21.0,120.0,38.77,27.69
2017,3,29,18,15,278.0,35.5,2.6,20.5,74.5,28.3,17.86
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,16.59,0.0
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,192.0,18.5,3.7,11.5,43.0,105.66,58.87
2017,3,30,7,0,384.0,37.0,3.8,12.0,86.0,221.29,173.35
2017,3,30,7,15,481.0,47.0,3.95,13.0,140.0,300.67,245.04
2017,3,30,7,30,578.0,57.0,4.1,14.0,194.0,390.3,322.86
2017,3,30,7,45,636.0,64.0,4.3,15.0,252.5,463.14,384.55
2017,3,30,8,0,694.0,71.0,4.5,16.0,311.0,540.51,447.32
2017,3,30,8,15,734.5,76.5,4.5,16.5,369.5,605.24,498.13
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,674.65,549.28
2017,3,30,8,45,803.0,86.0,4.55,18.0,484.5,733.8,589.76
2017,3,30,9,0,831.0,90.0,4.6,19.0,541.0,792.53,628.84
2017,3,30,9,15,852.0,93.5,4.5,19.5,593.5,843.94,661.95
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,893.65,693.09
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,928.13,713.23
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,967.23,736.42
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,998.14,753.64
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,1025.72,768.51
2017,3,30,10,45,936.0,107.0,3.9,22.5,853.5,1046.72,778.87
2017,3,30,11,0,945.0,108.0,3.8,23.0,886.0,1064.0,786.79
2017,3,30,11,15,949.5,109.0,3.65,23.0,909.5,1072.91,790.42
2017,3,30,11,30,954.0,110.0,3.5,23.0,933.0,1077.82,791.58
2017,3,30,11,45,959.5,109.0,3.4,23.5,948.5,1077.54,788.38
2017,3,30,12,0,965.0,108.0,3.3,24.0,964.0,1073.2,782.74
2017,3,30,12,15,965.5,108.5,3.15,24.0,969.5,1061.45,773.59
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,1045.73,762.06
2017,3,30,12,45,963.5,109.5,2.95,24.5,971.0,1023.29,745.77
2017,3,30,13,0,961.0,110.0,2.9,25.0,967.0,997.18,727.29
2017,3,30,13,15,958.0,109.5,2.85,25.0,955.0,966.08,707.09
2017,3,30,13,30,955.0,109.0,2.8,25.0,943.0,931.62,684.71
2017,3,30,13,45,946.5,110.0,2.75,25.5,921.0,890.9,656.84
2017,3,30,14,0,938.0,111.0,2.7,26.0,899.0,847.53,627.19
2017,3,30,14,15,931.0,109.5,2.7,26.0,869.5,800.48,596.46
2017,3,30,14,30,924.0,108.0,2.7,26.0,840.0,751.16,563.83
2017,3,30,14,45,910.0,108.0,2.75,26.0,802.0,696.66,525.03
2017,3,30,15,0,896.0,108.0,2.8,26.0,764.0,641.02,484.22
2017,3,30,15,15,882.5,105.5,2.8,26.0,720.5,582.52,439.95
2017,3,30,15,30,869.0,103.0,2.8,26.0,677.0,521.66,392.55
2017,3,30,15,45,848.5,100.5,2.85,26.0,626.5,458.74,342.19
2017,3,30,16,0,828.0,98.0,2.9,26.0,576.0,396.71,290.9
2017,3,30,16,15,803.0,94.5,2.7,25.5,522.0,333.58,237.75
2017,3,30,16,30,778.0,91.0,2.5,25.0,468.0,272.52,185.53
2017,3,30,16,45,743.0,85.5,2.3,24.5,410.5,210.19,133.39
2017,3,30,17,0,708.0,80.0,2.1,24.0,353.0,147.84,84.52
2017,3,30,17,15,656.0,73.5,2.0,23.0,294.5,91.42,48.92
2017,3,30,17,30,604.0,67.0,1.9,22.0,236.0,47.41,35.61
2017,3,30,17,45,522.5,58.0,1.8,21.0,180.0,42.68,31.53
2017,3,30,18,0,441.0,49.0,1.7,20.0,124.0,37.74,26.97
2017,3,30,18,15,303.5,35.0,1.9,19.5,77.5,27.72,17.54
2017,3,30,18,30,166.0,21.0,2.1,19.0,31.0,16.57,0.33
2017,3,30,18,45,83.0,10.5,2.3,18.5,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,29.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,58.0,9.0,4.3,13.0,10.0,25.8,0.0
2017,3,31,6,45,221.0,24.0,4.4,13.5,50.0,124.1,75.48
2017,3,31,7,0,384.0,39.0,4.5,14.0,90.0,224.19,175.28
2017,3,31,7,15,480.0,49.0,4.55,15.0,144.5,303.42,246.28
2017,3,31,7,30,576.0,59.0,4.6,16.0,199.0,392.68,323.27
2017,3,31,7,45,635.5,65.5,4.7,17.0,257.0,465.81,384.64
2017,3,31,8,0,695.0,72.0,4.8,18.0,315.0,543.57,447.1
2017,3,31,8,15,734.0,77.0,5.1,19.0,373.0,606.77,496.38
2017,3,31,8,30,773.0,82.0,5.4,20.0,431.0,674.49,546.05
2017,3,31,8,45,799.5,86.5,5.7,21.0,486.5,732.96,587.0
2017,3,31,9,0,826.0,91.0,6.0,22.0,542.0,790.9,626.72
2017,3,31,9,15,845.0,94.0,6.15,22.5,593.0,839.8,659.76
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,886.89,691.11
2017,3,31,9,45,877.5,99.5,6.45,24.0,689.5,918.79,709.86
2017,3,31,10,0,891.0,102.0,6.6,25.0,735.0,955.21,731.71
2017,3,31,10,15,901.5,104.0,6.65,25.5,773.5,985.27,749.86
2017,3,31,10,30,912.0,106.0,6.7,26.0,812.0,1012.05,765.7
2017,3,31,10,45,918.5,108.0,6.75,26.5,843.5,1031.42,776.43
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,1047.06,784.69
2017,3,31,11,15,930.0,111.0,6.8,27.0,898.0,1056.27,790.0
2017,3,31,11,30,935.0,112.0,6.8,27.0,921.0,1061.56,792.81
2017,3,31,11,45,937.5,112.5,6.8,27.5,935.5,1059.85,789.42
2017,3,31,12,0,940.0,113.0,6.8,28.0,950.0,1054.18,783.54
2017,3,31,12,15,941.0,113.5,6.75,28.0,955.5,1043.09,775.46
2017,3,31,12,30,942.0,114.0,6.7,28.0,961.0,1028.11,764.91
2017,3,31,12,45,941.0,114.0,6.65,28.5,958.0,1006.93,748.75
2017,3,31,13,0,940.0,114.0,6.6,29.0,955.0,982.12,730.28
2017,3,31,13,15,937.0,113.5,6.55,29.0,943.0,951.51,709.45
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,917.63,686.39
2017,3,31,13,45,929.0,112.0,6.45,29.0,910.0,878.49,659.67
2017,3,31,14,0,924.0,111.0,6.4,29.0,889.0,836.56,630.91
2017,3,31,14,15,917.0,109.5,6.35,29.0,860.0,790.06,598.78
2017,3,31,14,30,910.0,108.0,6.3,29.0,831.0,741.34,564.86
2017,3,31,14,45,892.5,110.0,6.25,29.0,792.5,687.08,524.16
2017,3,31,15,0,875.0,112.0,6.2,29.0,754.0,632.03,481.99
2017,3,31,15,15,861.0,109.5,6.15,28.5,711.0,573.21,437.02
2017,3,31,15,30,847.0,107.0,6.1,28.0,668.0,514.43,390.67
2017,3,31,15,45,822.0,106.0,6.05,28.0,617.5,452.16,339.57
2017,3,31,16,0,797.0,105.0,6.0,28.0,567.0,391.34,288.37
2017,3,31,16,15,771.5,101.0,5.85,27.5,513.5,329.45,235.84
2017,3,31,16,30,746.0,97.0,5.7,27.0,460.0,266.25,181.79
2017,3,31,16,45,704.5,93.0,5.6,26.5,403.0,205.6,131.14
2017,3,31,17,0,663.0,89.0,5.5,26.0,346.0,149.72,87.64
2017,3,31,17,15,611.0,81.5,5.4,25.0,289.0,95.33,53.2
2017,3,31,17,30,559.0,74.0,5.3,24.0,232.0,53.04,40.15
2017,3,31,17,45,471.5,64.5,5.2,23.5,176.5,48.19,35.9
2017,3,31,18,0,384.0,55.0,5.1,23.0,121.0,43.15,31.2
2017,3,31,18,15,257.0,39.0,5.05,22.0,76.0,30.23,19.44
2017,3,31,18,30,130.0,23.0,5.0,21.0,31.0,18.16,2.11
2017,3,31,18,45,65.0,11.5,4.95,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.72,0.0
2017,4,1,6,45,77.0,30.5,4.05,17.5,41.0,74.27,45.68
2017,4,1,7,0,154.0,55.0,4.2,18.0,76.0,140.73,107.96
2017,4,1,7,15,234.0,76.0,4.4,18.5,125.0,210.1,168.07
2017,4,1,7,30,314.0,97.0,4.6,19.0,174.0,296.33,241.12
2017,4,1,7,45,157.0,81.5,4.85,19.5,120.0,190.6,155.24
2017,4,1,8,0,0.0,66.0,5.1,20.0,66.0,61.39,45.7
2017,4,1,8,15,0.5,106.5,5.3,20.5,106.5,102.13,79.19
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,143.84,112.76
2017,4,1,8,45,6.0,168.0,5.75,21.5,171.0,168.38,132.09
2017,4,1,9,0,11.0,189.0,6.0,22.0,195.0,193.29,151.47
2017,4,1,9,15,7.0,182.5,6.05,22.5,186.5,182.17,141.69
2017,4,1,9,30,3.0,176.0,6.1,23.0,178.0,171.37,132.28
2017,4,1,9,45,1.5,134.0,6.2,23.5,135.0,127.82,97.13
2017,4,1,10,0,0.0,92.0,6.3,24.0,92.0,85.83,63.29
2017,4,1,10,15,4.5,156.0,6.3,24.0,160.0,151.99,115.74
2017,4,1,10,30,9.0,220.0,6.3,24.0,228.0,219.49,168.35
2017,4,1,10,45,4.5,157.0,6.35,24.5,161.0,152.84,115.66
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,87.91,64.18
2017,4,1,11,15,0.0,89.0,6.35,25.0,89.0,83.21,60.42
2017,4,1,11,30,0.0,84.0,6.3,25.0,84.0,78.53,56.67
2017,4,1,11,45,0.0,85.5,6.3,25.5,85.5,79.98,57.65
2017,4,1,12,0,0.0,87.0,6.3,26.0,87.0,81.42,58.62
2017,4,1,12,15,0.0,98.5,6.25,26.0,98.5,92.28,67.1
2017,4,1,12,30,0.0,110.0,6.2,26.0,110.0,103.13,75.56
2017,4,1,12,45,3.5,149.5,6.2,26.5,153.0,143.78,107.12
2017,4,1,13,0,7.0,189.0,6.2,27.0,196.0,184.26,138.17
2017,4,1,13,15,16.0,265.5,6.15,26.5,280.5,264.57,200.04
2017,4,1,13,30,25.0,342.0,6.1,26.0,365.0,344.0,260.54
2017,4,1,13,45,18.0,290.0,6.05,26.0,306.0,287.08,217.5
2017,4,1,14,0,11.0,238.0,6.0,26.0,247.0,231.31,175.12
2017,4,1,14,15,10.5,235.0,5.95,26.0,244.0,227.13,172.15
2017,4,1,14,30,10.0,232.0,5.9,26.0,241.0,222.96,169.15
2017,4,1,14,45,6.0,198.0,5.85,26.0,203.5,187.95,142.32
2017,4,1,15,0,2.0,164.0,5.8,26.0,166.0,153.58,115.81
2017,4,1,15,15,37.0,231.0,5.7,25.5,256.0,232.44,178.07
2017,4,1,15,30,72.0,298.0,5.6,25.0,346.0,304.07,233.73
2017,4,1,15,45,55.0,266.5,5.6,25.0,302.0,262.55,201.82
2017,4,1,16,0,38.0,235.0,5.6,25.0,258.0,223.47,171.84
2017,4,1,16,15,19.0,185.0,5.45,24.5,196.5,173.56,133.52
2017,4,1,16,30,0.0,135.0,5.3,24.0,135.0,123.34,94.58
2017,4,1,16,45,245.5,131.5,5.2,24.0,227.5,155.86,111.19
2017,4,1,17,0,491.0,128.0,5.1,24.0,320.0,160.31,104.17
2017,4,1,17,15,434.5,116.0,4.85,23.5,266.0,112.3,72.92
2017,4,1,17,30,378.0,104.0,4.6,23.0,212.0,75.43,59.57
2017,4,1,17,45,297.0,87.5,4.45,22.5,160.5,65.09,50.6
2017,4,1,18,0,216.0,71.0,4.3,22.0,109.0,55.82,42.17
2017,4,1,18,15,127.0,47.5,4.25,21.5,67.5,38.16,26.14
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,20.67,4.41
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,11.44,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,3.2,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,3.25,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.3,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.5,3.35,19.5,4.5,4.17,0.0
2017,4,2,8,0,0.0,6.0,3.4,20.0,6.0,5.56,0.0
2017,4,2,8,15,0.0,64.0,3.35,20.0,64.0,59.53,44.09
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,116.69,90.87
2017,4,2,8,45,0.0,95.0,3.3,20.5,95.0,88.92,67.67
2017,4,2,9,0,0.0,68.0,3.3,21.0,68.0,63.3,46.44
2017,4,2,9,15,0.0,49.5,3.3,21.5,49.5,46.06,32.14
2017,4,2,9,30,0.0,31.0,3.3,22.0,31.0,28.84,17.94
2017,4,2,9,45,0.0,39.5,3.35,22.5,39.5,36.77,24.28
2017,4,2,10,0,0.0,48.0,3.4,23.0,48.0,44.72,30.55
2017,4,2,10,15,0.0,64.5,3.45,23.5,64.5,60.15,42.77
2017,4,2,10,30,0.0,81.0,3.5,24.0,81.0,75.6,54.87
2017,4,2,10,45,42.5,242.0,3.6,24.5,277.5,284.11,217.97
2017,4,2,11,0,85.0,403.0,3.7,25.0,474.0,497.09,375.09
2017,4,2,11,15,297.5,377.0,3.75,25.0,635.0,706.04,529.65
2017,4,2,11,30,510.0,351.0,3.8,25.0,796.0,899.66,666.37
2017,4,2,11,45,655.0,268.0,3.85,25.5,848.5,955.8,705.9
2017,4,2,12,0,800.0,185.0,3.9,26.0,901.0,999.46,733.7
2017,4,2,12,15,802.0,185.0,4.05,26.0,907.0,989.25,727.29
2017,4,2,12,30,804.0,185.0,4.2,26.0,913.0,975.61,719.05
2017,4,2,12,45,825.5,170.5,4.35,26.5,916.0,962.49,709.82
2017,4,2,13,0,847.0,156.0,4.5,27.0,919.0,945.22,697.87
2017,4,2,13,15,845.5,155.0,4.65,26.5,908.5,916.77,681.4
2017,4,2,13,30,844.0,154.0,4.8,26.0,898.0,885.28,662.89
2017,4,2,13,45,854.0,144.5,4.95,26.0,882.5,852.04,641.58
2017,4,2,14,0,864.0,135.0,5.1,26.0,867.0,812.16,615.36
2017,4,2,14,15,858.0,133.5,5.15,26.0,840.0,768.65,585.79
2017,4,2,14,30,852.0,132.0,5.2,26.0,813.0,724.52,554.51
2017,4,2,14,45,569.5,238.5,5.3,26.0,685.5,595.6,455.83
2017,4,2,15,0,287.0,345.0,5.4,26.0,558.0,488.44,372.32
2017,4,2,15,15,547.5,233.5,5.4,25.5,609.5,512.31,393.13
2017,4,2,15,30,808.0,122.0,5.4,25.0,661.0,508.76,389.83
2017,4,2,15,45,796.5,116.0,5.45,25.0,615.0,449.88,341.1
2017,4,2,16,0,785.0,110.0,5.5,25.0,569.0,391.01,291.13
2017,4,2,16,15,760.0,105.5,5.45,24.5,515.5,329.56,238.63
2017,4,2,16,30,735.0,101.0,5.4,24.0,462.0,266.58,184.38
2017,4,2,16,45,701.0,95.0,5.4,23.5,406.5,206.34,133.35
2017,4,2,17,0,667.0,89.0,5.4,23.0,351.0,149.95,88.68
2017,4,2,17,15,614.0,82.0,5.45,22.0,293.0,95.72,54.06
2017,4,2,17,30,561.0,75.0,5.5,21.0,235.0,53.61,41.16
2017,4,2,17,45,471.0,65.5,5.55,20.5,179.0,48.78,36.91
2017,4,2,18,0,381.0,56.0,5.6,20.0,123.0,42.43,31.04
2017,4,2,18,15,259.0,40.0,5.8,19.5,78.0,30.93,20.39
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,18.91,4.58
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.7,11.0,16.0,40.28,0.0
2017,4,3,6,45,244.5,28.0,4.95,12.0,58.5,140.86,98.58
2017,4,3,7,0,397.0,43.0,5.2,13.0,101.0,236.19,187.62
2017,4,3,7,15,487.5,53.5,5.15,14.0,156.0,314.8,258.0
2017,4,3,7,30,578.0,64.0,5.1,15.0,211.0,402.71,333.85
2017,4,3,7,45,638.0,70.0,5.05,16.0,270.0,475.97,395.09
2017,4,3,8,0,698.0,76.0,5.0,17.0,329.0,553.82,457.3
2017,4,3,8,15,735.5,81.5,5.05,18.0,387.0,616.66,505.5
2017,4,3,8,30,773.0,87.0,5.1,19.0,445.0,683.97,553.84
2017,4,3,8,45,801.0,90.5,5.15,20.0,501.0,742.39,593.62
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,800.35,632.04
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,849.22,664.26
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,896.24,694.71
