Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,45,881.5,102.0,5.35,23.0,704.5,928.32,712.81
2017,4,3,10,0,896.0,104.0,5.4,24.0,750.0,965.0,733.99
2017,4,3,10,15,906.0,106.0,5.3,24.5,789.0,994.46,750.36
2017,4,3,10,30,916.0,108.0,5.2,25.0,828.0,1020.59,764.33
2017,4,3,10,45,924.0,109.0,5.15,25.5,859.0,1040.14,774.18
2017,4,3,11,0,932.0,110.0,5.1,26.0,890.0,1055.99,781.61
2017,4,3,11,15,937.0,111.5,4.95,26.5,913.5,1065.54,784.05
2017,4,3,11,30,942.0,113.0,4.8,27.0,937.0,1071.13,783.97
2017,4,3,11,45,945.0,113.5,4.7,27.5,951.5,1069.66,779.85
2017,4,3,12,0,948.0,114.0,4.6,28.0,966.0,1064.19,773.47
2017,4,3,12,15,949.0,114.0,4.5,28.0,971.5,1052.26,764.88
2017,4,3,12,30,950.0,114.0,4.4,28.0,977.0,1036.44,753.94
2017,4,3,12,45,949.5,114.0,4.3,28.5,974.0,1015.38,738.24
2017,4,3,13,0,949.0,114.0,4.2,29.0,971.0,990.65,720.32
2017,4,3,13,15,946.0,113.0,4.1,29.0,958.5,959.15,699.5
2017,4,3,13,30,943.0,112.0,4.0,29.0,946.0,924.36,676.56
2017,4,3,13,45,938.0,111.5,3.9,29.0,925.0,885.28,650.73
2017,4,3,14,0,933.0,111.0,3.8,29.0,904.0,843.38,622.93
2017,4,3,14,15,926.0,109.5,3.7,29.0,874.5,796.42,591.54
2017,4,3,14,30,919.0,108.0,3.6,29.0,845.0,747.23,558.4
2017,4,3,14,45,906.0,108.0,3.5,29.0,807.5,693.54,519.45
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,638.64,478.67
2017,4,3,15,15,879.5,105.5,3.2,28.5,726.0,580.28,434.97
2017,4,3,15,30,866.0,103.0,3.0,28.0,682.0,521.38,389.49
2017,4,3,15,45,847.0,100.0,2.85,28.0,632.5,456.86,337.91
2017,4,3,16,0,828.0,97.0,2.7,28.0,583.0,395.06,286.9
2017,4,3,16,15,803.5,93.5,2.45,27.5,528.5,332.15,234.35
2017,4,3,16,30,779.0,90.0,2.2,27.0,474.0,271.26,182.7
2017,4,3,16,45,744.5,85.0,2.0,27.0,417.0,209.5,131.24
2017,4,3,17,0,710.0,80.0,1.8,27.0,360.0,147.63,83.12
2017,4,3,17,15,660.0,74.0,1.65,25.5,302.0,91.73,48.43
2017,4,3,17,30,610.0,68.0,1.5,24.0,244.0,47.76,35.61
2017,4,3,17,45,532.0,59.0,1.35,23.0,187.5,43.07,31.63
2017,4,3,18,0,454.0,50.0,1.2,22.0,131.0,38.14,27.17
2017,4,3,18,15,325.0,37.0,1.2,21.5,84.0,29.14,18.79
2017,4,3,18,30,196.0,24.0,1.2,21.0,37.0,19.57,5.71
2017,4,3,18,45,98.0,12.0,1.3,20.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,158.0,34.0,3.45,15.0,57.5,116.02,81.7
2017,4,4,7,0,316.0,51.0,3.7,16.0,98.0,210.54,165.39
2017,4,4,7,15,404.5,64.0,3.65,16.5,151.5,285.17,230.96
2017,4,4,7,30,493.0,77.0,3.6,17.0,205.0,372.43,305.08
2017,4,4,7,45,351.5,111.5,3.55,17.5,214.0,352.34,289.17
2017,4,4,8,0,210.0,146.0,3.5,18.0,223.0,308.96,252.46
2017,4,4,8,15,325.5,153.0,3.75,18.5,295.0,404.57,330.44
2017,4,4,8,30,441.0,160.0,4.0,19.0,367.0,522.91,423.28
2017,4,4,8,45,434.0,185.0,4.25,20.0,408.5,563.85,451.53
2017,4,4,9,0,427.0,210.0,4.5,21.0,450.0,602.44,477.83
2017,4,4,9,15,516.0,200.0,4.7,21.5,516.0,681.86,537.4
2017,4,4,9,30,605.0,190.0,4.9,22.0,582.0,770.4,602.07
2017,4,4,9,45,555.0,225.5,5.1,23.0,604.5,775.42,600.89
2017,4,4,10,0,505.0,261.0,5.3,24.0,627.0,779.99,599.67
2017,4,4,10,15,672.0,201.5,5.4,24.5,715.0,889.91,679.29
2017,4,4,10,30,839.0,142.0,5.5,25.0,803.0,992.3,747.69
2017,4,4,10,45,847.5,143.5,5.65,25.5,833.5,1011.66,758.65
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,1027.54,767.8
2017,4,4,11,15,681.5,250.0,5.8,26.5,832.5,972.08,727.49
2017,4,4,11,30,507.0,355.0,5.8,27.0,801.0,900.62,670.84
2017,4,4,11,45,528.0,343.0,5.85,27.5,814.0,903.88,672.61
2017,4,4,12,0,549.0,331.0,5.9,28.0,827.0,904.46,672.24
2017,4,4,12,15,715.5,238.0,5.8,28.0,888.0,964.73,716.93
2017,4,4,12,30,882.0,145.0,5.7,28.0,949.0,1002.12,741.2
2017,4,4,12,45,880.5,145.0,5.65,28.5,945.5,981.11,725.03
2017,4,4,13,0,879.0,145.0,5.6,29.0,942.0,956.76,707.08
2017,4,4,13,15,876.5,144.5,5.45,29.0,930.0,927.81,686.96
2017,4,4,13,30,874.0,144.0,5.3,29.0,918.0,895.8,664.86
2017,4,4,13,45,870.0,141.5,5.15,29.0,897.5,857.78,638.67
2017,4,4,14,0,866.0,139.0,5.0,29.0,877.0,817.13,610.67
2017,4,4,14,15,858.5,137.5,4.8,29.0,849.0,774.73,581.15
2017,4,4,14,30,851.0,136.0,4.6,29.0,821.0,727.15,546.83
2017,4,4,14,45,836.0,136.0,4.4,29.0,783.5,674.4,507.76
2017,4,4,15,0,821.0,136.0,4.2,29.0,746.0,620.88,467.44
2017,4,4,15,15,806.5,133.0,4.0,29.0,703.5,564.41,424.13
2017,4,4,15,30,792.0,130.0,3.8,29.0,661.0,507.76,379.59
2017,4,4,15,45,779.5,123.5,3.6,29.0,614.5,448.89,332.26
2017,4,4,16,0,767.0,117.0,3.4,29.0,568.0,390.2,283.79
2017,4,4,16,15,741.5,112.0,3.0,28.5,515.0,325.74,230.48
2017,4,4,16,30,716.0,107.0,2.6,28.0,462.0,266.6,180.66
2017,4,4,16,45,687.5,99.5,2.25,27.5,407.5,207.3,131.6
2017,4,4,17,0,659.0,92.0,1.9,27.0,353.0,151.22,88.1
2017,4,4,17,15,608.5,84.5,1.7,26.0,296.0,97.28,54.39
2017,4,4,17,30,558.0,77.0,1.5,25.0,239.0,55.01,41.64
2017,4,4,17,45,481.0,66.5,1.35,24.0,184.0,49.4,36.92
2017,4,4,18,0,404.0,56.0,1.2,23.0,129.0,43.49,31.61
2017,4,4,18,15,280.5,41.0,1.2,22.5,82.5,31.66,20.86
2017,4,4,18,30,157.0,26.0,1.2,22.0,36.0,20.5,6.94
2017,4,4,18,45,78.5,13.0,1.3,21.5,18.0,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,23.65,0.0
2017,4,5,6,45,210.5,34.0,5.4,9.5,66.0,134.94,99.23
2017,4,5,7,0,421.0,46.0,5.5,10.0,110.0,251.1,203.03
2017,4,5,7,15,507.5,55.5,5.65,10.5,165.5,328.46,273.68
2017,4,5,7,30,594.0,65.0,5.8,11.0,221.0,414.47,349.79
2017,4,5,7,45,652.5,71.0,5.95,11.5,280.5,487.82,413.17
2017,4,5,8,0,711.0,77.0,6.1,12.0,340.0,565.56,477.94
2017,4,5,8,15,748.0,82.0,6.2,12.5,398.5,628.19,528.39
2017,4,5,8,30,785.0,87.0,6.3,13.0,457.0,695.1,578.99
2017,4,5,8,45,822.5,87.0,6.45,14.0,515.5,757.26,623.48
2017,4,5,9,0,860.0,87.0,6.6,15.0,574.0,819.59,667.08
2017,4,5,9,15,878.5,89.5,6.6,15.5,625.5,861.71,695.28
2017,4,5,9,30,897.0,92.0,6.6,16.0,677.0,908.32,726.51
2017,4,5,9,45,916.5,92.0,6.65,16.5,725.0,950.73,754.47
2017,4,5,10,0,936.0,92.0,6.7,17.0,773.0,990.67,780.39
2017,4,5,10,15,946.0,93.5,6.65,17.5,812.5,1020.38,798.19
2017,4,5,10,30,956.0,95.0,6.6,18.0,852.0,1046.62,813.46
2017,4,5,10,45,965.5,95.0,6.55,18.5,884.5,1067.04,824.59
2017,4,5,11,0,975.0,95.0,6.5,19.0,917.0,1083.65,833.09
2017,4,5,11,15,980.0,95.5,6.45,19.5,940.5,1092.33,836.14
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,1096.9,836.51
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,1090.83,829.7
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,1080.53,820.22
2017,4,5,12,15,965.0,114.5,6.2,21.0,991.5,1068.78,811.21
2017,4,5,12,30,966.0,115.0,6.1,21.0,997.0,1053.07,799.63
2017,4,5,12,45,964.5,115.0,6.1,21.5,993.5,1030.62,782.64
2017,4,5,13,0,963.0,115.0,6.1,22.0,990.0,1004.5,763.27
2017,4,5,13,15,960.5,114.5,6.05,22.0,977.5,973.43,741.76
2017,4,5,13,30,958.0,114.0,6.0,22.0,965.0,939.0,717.92
2017,4,5,13,45,953.5,113.0,5.95,22.0,944.0,899.24,690.28
2017,4,5,14,0,949.0,112.0,5.9,22.0,923.0,856.58,660.49
2017,4,5,14,15,942.5,110.5,5.8,22.0,894.0,809.27,626.99
2017,4,5,14,30,936.0,109.0,5.7,22.0,865.0,759.64,591.61
2017,4,5,14,45,924.5,108.5,5.6,22.0,827.0,705.6,550.29
2017,4,5,15,0,913.0,108.0,5.5,22.0,789.0,650.19,506.94
2017,4,5,15,15,901.0,105.5,5.35,21.5,745.5,591.58,460.92
2017,4,5,15,30,889.0,103.0,5.2,21.0,702.0,532.23,412.92
2017,4,5,15,45,875.0,99.0,5.1,21.0,652.5,467.58,358.77
2017,4,5,16,0,861.0,95.0,5.0,21.0,603.0,405.13,304.8
2017,4,5,16,15,837.5,91.5,4.75,20.5,548.0,340.58,248.52
2017,4,5,16,30,814.0,88.0,4.5,20.0,493.0,277.9,193.13
2017,4,5,16,45,783.5,83.0,4.3,20.0,435.5,214.75,138.25
2017,4,5,17,0,753.0,78.0,4.1,20.0,378.0,154.96,89.95
2017,4,5,17,15,705.5,72.0,3.55,19.0,318.0,92.67,49.12
2017,4,5,17,30,658.0,66.0,3.0,18.0,258.0,46.03,35.03
2017,4,5,17,45,585.5,57.5,2.5,17.0,200.5,41.67,31.25
2017,4,5,18,0,513.0,49.0,2.0,16.0,143.0,37.09,27.01
2017,4,5,18,15,383.5,37.0,1.85,15.0,93.0,28.96,19.32
2017,4,5,18,30,254.0,25.0,1.7,14.0,43.0,20.35,7.89
2017,4,5,18,45,127.0,12.5,1.6,13.5,21.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,201.0,17.0,0.3,11.0,26.0,91.69,0.0
2017,4,6,6,45,348.5,29.5,0.35,12.0,73.0,181.84,133.21
2017,4,6,7,0,496.0,42.0,0.4,13.0,120.0,279.57,219.27
2017,4,6,7,15,577.5,50.0,0.55,13.5,177.0,356.82,286.31
2017,4,6,7,30,659.0,58.0,0.7,14.0,234.0,442.18,357.33
2017,4,6,7,45,709.0,63.5,0.85,14.5,294.0,510.62,412.67
2017,4,6,8,0,759.0,69.0,1.0,15.0,354.0,585.35,470.47
2017,4,6,8,15,792.5,73.5,1.3,16.0,412.5,650.26,518.72
2017,4,6,8,30,826.0,78.0,1.6,17.0,471.0,715.92,564.52
2017,4,6,8,45,848.5,82.0,1.9,18.5,527.0,772.7,601.67
2017,4,6,9,0,871.0,86.0,2.2,20.0,583.0,822.1,632.74
2017,4,6,9,15,888.5,88.5,2.15,20.5,634.0,870.11,661.75
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,916.1,688.75
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,954.26,710.0
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,989.47,729.05
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,1018.99,745.62
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,1045.05,759.93
2017,4,6,10,45,954.0,101.5,1.9,22.5,884.5,1063.43,768.61
2017,4,6,11,0,960.0,103.0,1.9,23.0,916.0,1077.94,774.99
2017,4,6,11,15,964.5,104.0,1.85,23.0,939.0,1086.42,778.51
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,1090.84,779.69
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,1089.96,777.03
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,1084.98,772.06
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,1073.09,764.5
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,1057.18,754.63
2017,4,6,12,45,982.5,101.5,1.8,24.0,999.0,1034.0,740.36
2017,4,6,13,0,980.0,102.0,1.8,24.0,995.0,1007.11,723.86
2017,4,6,13,15,977.0,101.5,1.8,24.0,982.0,975.2,704.19
2017,4,6,13,30,974.0,101.0,1.8,24.0,969.0,939.9,682.33
2017,4,6,13,45,967.5,101.5,1.85,24.5,947.0,899.47,656.29
2017,4,6,14,0,961.0,102.0,1.9,25.0,925.0,856.23,628.23
2017,4,6,14,15,954.5,100.5,1.9,24.5,895.5,808.47,598.8
2017,4,6,14,30,948.0,99.0,1.9,24.0,866.0,758.38,567.3
2017,4,6,14,45,728.5,184.5,1.9,24.0,758.5,648.55,487.48
2017,4,6,15,0,509.0,270.0,1.9,24.0,651.0,553.48,416.69
2017,4,6,15,15,495.5,257.5,1.9,24.0,610.5,503.78,380.3
2017,4,6,15,30,482.0,245.0,1.9,24.0,570.0,454.68,343.11
2017,4,6,15,45,425.5,241.5,1.9,24.0,513.5,395.52,297.73
2017,4,6,16,0,369.0,238.0,1.9,24.0,457.0,343.92,257.62
2017,4,6,16,15,374.0,213.0,1.85,23.5,417.5,298.57,221.26
2017,4,6,16,30,379.0,188.0,1.8,23.0,378.0,252.6,183.53
2017,4,6,16,45,560.5,132.5,1.8,23.0,376.0,210.91,141.66
2017,4,6,17,0,742.0,77.0,1.8,23.0,374.0,152.63,87.11
2017,4,6,17,15,695.0,71.5,1.6,22.0,315.5,91.59,47.85
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,45.89,34.46
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,41.95,31.12
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,37.84,27.34
2017,4,6,18,15,373.0,37.5,1.15,18.0,93.0,29.29,19.39
2017,4,6,18,30,250.0,25.0,1.2,17.0,44.0,20.23,8.2
2017,4,6,18,45,125.0,12.5,1.25,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,72.5,9.5,1.5,11.5,13.0,27.52,0.0
2017,4,7,6,30,145.0,19.0,1.8,12.0,26.0,76.61,0.0
2017,4,7,6,45,280.0,34.0,2.1,13.0,71.0,161.73,120.15
2017,4,7,7,0,415.0,49.0,2.4,14.0,116.0,253.24,201.35
2017,4,7,7,15,497.5,59.0,2.45,14.5,171.0,329.25,268.22
2017,4,7,7,30,580.0,69.0,2.5,15.0,226.0,413.43,339.54
2017,4,7,7,45,634.0,75.5,2.55,16.0,284.5,484.16,396.83
2017,4,7,8,0,688.0,82.0,2.6,17.0,343.0,558.8,454.63
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.5,623.49,503.53
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,686.36,548.34
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,743.59,587.42
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,800.25,625.27
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,848.52,656.38
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,894.94,685.75
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,934.03,709.66
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,962.38,726.05
2017,4,7,10,15,888.0,116.0,4.2,23.0,797.0,991.08,743.84
2017,4,7,10,30,898.0,118.0,4.2,23.0,835.0,1016.51,759.43
2017,4,7,10,45,904.5,120.5,4.25,23.5,866.0,1035.56,769.62
2017,4,7,11,0,911.0,123.0,4.3,24.0,897.0,1050.92,777.46
2017,4,7,11,15,916.0,124.0,4.3,24.0,919.5,1059.39,782.08
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,1063.99,784.36
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,1062.18,781.36
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,1056.46,776.0
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,1044.4,767.54
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,1028.57,756.77
2017,4,7,12,45,925.5,127.5,4.3,25.5,975.5,1006.21,740.65
2017,4,7,13,0,923.0,128.0,4.3,26.0,971.0,980.38,722.37
2017,4,7,13,15,920.0,127.0,4.3,26.0,958.5,949.31,702.08
2017,4,7,13,30,917.0,126.0,4.3,26.0,946.0,915.08,679.65
2017,4,7,13,45,910.5,126.0,4.3,26.0,924.0,875.9,653.77
2017,4,7,14,0,904.0,126.0,4.3,26.0,902.0,834.13,625.97
2017,4,7,14,15,896.5,124.0,4.25,26.0,872.5,787.35,594.28
2017,4,7,14,30,889.0,122.0,4.2,26.0,843.0,738.5,560.41
2017,4,7,14,45,877.0,121.0,4.2,26.0,806.0,685.8,521.72
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,631.4,480.83
2017,4,7,15,15,851.0,117.0,4.15,25.5,725.5,573.02,436.7
2017,4,7,15,30,837.0,114.0,4.1,25.0,682.0,514.31,390.85
2017,4,7,15,45,817.5,111.5,4.05,25.0,632.5,453.63,341.32
2017,4,7,16,0,798.0,109.0,4.0,25.0,583.0,393.83,291.1
2017,4,7,16,15,773.0,104.5,3.85,24.5,529.0,331.7,238.52
2017,4,7,16,30,748.0,100.0,3.7,24.0,475.0,268.04,184.13
2017,4,7,16,45,712.5,95.0,3.55,24.0,418.5,207.71,133.14
2017,4,7,17,0,677.0,90.0,3.4,24.0,362.0,151.41,88.78
2017,4,7,17,15,628.0,82.5,3.0,23.0,304.5,96.51,53.85
2017,4,7,17,30,579.0,75.0,2.6,22.0,247.0,52.96,40.43
2017,4,7,17,45,503.5,65.5,2.25,21.0,191.5,48.14,36.33
2017,4,7,18,0,428.0,56.0,1.9,20.0,136.0,43.07,31.74
2017,4,7,18,15,311.0,41.5,1.9,19.0,88.5,32.88,22.37
2017,4,7,18,30,194.0,27.0,1.9,18.0,41.0,21.22,9.29
2017,4,7,18,45,97.0,13.5,1.95,17.5,20.5,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,13.5,12.0,19.05,0.0
2017,4,8,6,30,78.0,19.0,3.4,14.0,24.0,51.19,5.31
2017,4,8,6,45,191.0,38.0,3.65,15.0,66.0,132.7,98.59
2017,4,8,7,0,304.0,57.0,3.9,16.0,108.0,213.91,169.73
2017,4,8,7,15,385.5,70.5,4.35,16.5,160.5,285.81,232.85
2017,4,8,7,30,467.0,84.0,4.8,17.0,213.0,366.42,301.95
2017,4,8,7,45,526.5,93.0,5.3,18.0,269.5,440.6,363.48
2017,4,8,8,0,586.0,102.0,5.8,19.0,326.0,516.62,424.68
2017,4,8,8,15,625.0,109.0,5.95,19.5,382.0,580.22,474.49
2017,4,8,8,30,664.0,116.0,6.1,20.0,438.0,645.43,524.22
2017,4,8,8,45,692.0,122.0,6.3,21.0,491.0,702.06,564.35
2017,4,8,9,0,720.0,128.0,6.5,22.0,544.0,758.53,603.13
2017,4,8,9,15,436.5,220.0,6.45,22.5,479.0,637.37,504.5
2017,4,8,9,30,153.0,312.0,6.4,23.0,414.0,474.8,371.34
2017,4,8,9,45,184.0,333.0,6.35,23.5,463.5,528.59,411.45
2017,4,8,10,0,215.0,354.0,6.3,24.0,513.0,583.14,450.92
2017,4,8,10,15,277.5,360.5,6.2,24.5,576.5,665.99,511.23
2017,4,8,10,30,340.0,367.0,6.1,25.0,640.0,736.41,561.32
2017,4,8,10,45,281.5,396.5,6.1,25.5,628.5,711.92,539.46
2017,4,8,11,0,223.0,426.0,6.1,26.0,617.0,671.37,506.75
2017,4,8,11,15,130.0,402.0,6.05,26.0,514.0,550.16,415.91
2017,4,8,11,30,37.0,378.0,6.0,26.0,411.0,416.22,314.06
2017,4,8,11,45,46.5,400.5,5.95,26.5,443.0,446.93,336.37
2017,4,8,12,0,56.0,423.0,5.9,27.0,475.0,476.93,357.57
2017,4,8,12,15,232.0,415.0,5.85,27.0,629.0,658.23,494.12
2017,4,8,12,30,408.0,407.0,5.8,27.0,783.0,811.54,605.88
2017,4,8,12,45,244.0,427.5,5.75,27.5,652.0,664.54,495.99
2017,4,8,13,0,80.0,448.0,5.7,28.0,521.0,508.98,378.93
2017,4,8,13,15,188.0,443.5,5.65,28.0,613.0,601.59,449.29
2017,4,8,13,30,296.0,439.0,5.6,28.0,705.0,684.59,510.58
2017,4,8,13,45,579.5,289.5,5.6,28.0,794.0,764.63,574.91
2017,4,8,14,0,863.0,140.0,5.6,28.0,883.0,814.76,614.59
2017,4,8,14,15,855.0,138.5,5.5,28.0,854.0,771.92,584.47
2017,4,8,14,30,847.0,137.0,5.4,28.0,825.0,724.11,549.95
2017,4,8,14,45,835.5,134.5,5.35,28.0,788.5,671.45,510.83
2017,4,8,15,0,824.0,132.0,5.3,28.0,752.0,617.75,470.09
2017,4,8,15,15,809.0,129.0,5.2,27.5,709.0,560.91,426.77
2017,4,8,15,30,794.0,126.0,5.1,27.0,666.0,503.96,382.07
2017,4,8,15,45,774.0,123.0,5.1,27.0,617.5,445.02,334.02
2017,4,8,16,0,754.0,120.0,5.1,27.0,569.0,383.91,283.13
2017,4,8,16,15,727.5,115.0,5.0,26.5,516.0,323.07,231.91
2017,4,8,16,30,701.0,110.0,4.9,26.0,463.0,264.64,182.07
2017,4,8,16,45,665.5,104.0,4.8,26.0,407.5,206.37,133.18
2017,4,8,17,0,630.0,98.0,4.7,26.0,352.0,152.2,90.8
2017,4,8,17,15,579.0,90.0,4.4,25.0,296.0,99.79,57.63
2017,4,8,17,30,528.0,82.0,4.1,24.0,240.0,58.61,44.94
2017,4,8,17,45,454.0,71.0,3.8,23.5,186.0,52.78,39.92
2017,4,8,18,0,380.0,60.0,3.5,23.0,132.0,45.2,33.14
2017,4,8,18,15,266.5,44.5,3.6,22.5,86.5,34.25,23.17
2017,4,8,18,30,153.0,29.0,3.7,22.0,41.0,22.79,10.57
2017,4,8,18,45,76.5,14.5,3.8,21.5,20.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,14.0,21.15,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,28.0,57.74,15.15
2017,4,9,6,45,190.5,42.5,4.7,17.5,71.0,138.34,102.83
2017,4,9,7,0,302.0,62.0,4.9,18.0,114.0,219.44,173.49
2017,4,9,7,15,151.0,48.5,5.25,18.5,74.5,133.9,106.99
2017,4,9,7,30,0.0,35.0,5.6,19.0,35.0,32.48,21.72
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,39.47,27.49
2017,4,9,8,0,0.0,50.0,6.3,21.0,50.0,46.46,33.11
2017,4,9,8,15,0.0,81.0,6.35,21.5,81.0,75.49,56.85
2017,4,9,8,30,0.0,112.0,6.4,22.0,112.0,105.97,81.38
2017,4,9,8,45,3.5,149.5,6.45,22.5,151.5,146.09,113.4
2017,4,9,9,0,7.0,187.0,6.5,23.0,191.0,186.74,145.29
2017,4,9,9,15,10.5,207.5,6.5,23.5,214.5,210.05,163.03
2017,4,9,9,30,14.0,228.0,6.5,24.0,238.0,233.53,180.72
2017,4,9,9,45,7.5,192.0,6.55,24.5,197.5,190.54,146.11
2017,4,9,10,0,1.0,156.0,6.6,25.0,157.0,148.6,112.44
2017,4,9,10,15,6.5,202.5,6.55,25.5,208.5,199.49,151.87
2017,4,9,10,30,12.0,249.0,6.5,26.0,260.0,250.86,190.95
2017,4,9,10,45,14.5,269.0,6.5,26.5,281.5,272.9,207.08
2017,4,9,11,0,17.0,289.0,6.5,27.0,303.0,294.85,223.06
2017,4,9,11,15,14.0,264.5,6.45,27.0,276.5,266.99,201.6
2017,4,9,11,30,11.0,240.0,6.4,27.0,250.0,239.5,180.48
2017,4,9,11,45,19.0,302.0,6.35,27.5,319.5,307.78,231.76
2017,4,9,12,0,27.0,364.0,6.3,28.0,389.0,387.2,290.2
2017,4,9,12,15,19.5,305.5,6.2,28.0,324.0,309.99,232.44
2017,4,9,12,30,12.0,247.0,6.1,28.0,259.0,245.29,183.7
2017,4,9,12,45,17.0,293.5,6.05,28.5,309.5,293.95,220.03
2017,4,9,13,0,22.0,340.0,6.0,29.0,360.0,342.04,255.31
2017,4,9,13,15,15.0,267.0,5.9,29.0,280.5,264.7,197.58
2017,4,9,13,30,8.0,194.0,5.8,29.0,201.0,188.75,140.29
2017,4,9,13,45,431.0,169.0,5.7,29.5,541.0,527.61,404.49
2017,4,9,14,0,854.0,144.0,5.6,30.0,881.0,814.33,610.37
2017,4,9,14,15,436.5,217.5,5.5,30.0,594.0,535.3,405.23
2017,4,9,14,30,19.0,291.0,5.4,30.0,307.0,283.27,210.99
2017,4,9,14,45,15.5,265.0,5.35,30.0,278.0,255.3,190.71
2017,4,9,15,0,12.0,239.0,5.3,30.0,249.0,227.88,170.34
2017,4,9,15,15,44.5,274.0,5.2,29.5,305.0,273.79,206.03
2017,4,9,15,30,77.0,309.0,5.1,29.0,361.0,314.72,237.38
2017,4,9,15,45,387.0,224.5,5.0,29.0,459.0,363.41,272.72
2017,4,9,16,0,697.0,140.0,4.9,29.0,557.0,379.94,278.52
2017,4,9,16,15,486.0,175.5,4.75,28.5,453.5,299.13,216.94
2017,4,9,16,30,275.0,211.0,4.6,28.0,350.0,244.43,178.3
2017,4,9,16,45,404.5,166.5,4.5,27.5,344.5,208.72,144.41
2017,4,9,17,0,534.0,122.0,4.4,27.0,339.0,159.93,100.53
2017,4,9,17,15,481.0,111.5,4.15,26.5,284.5,110.96,69.3
2017,4,9,17,30,428.0,101.0,3.9,26.0,230.0,72.48,56.33
2017,4,9,17,45,348.5,87.0,3.65,25.5,177.5,64.06,49.18
2017,4,9,18,0,269.0,73.0,3.4,25.0,125.0,55.19,41.33
2017,4,9,18,15,176.0,52.0,3.5,24.5,81.5,41.7,29.2
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,25.4,12.7
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,3.0,20.0,12.0,14.51,0.0
2017,4,10,6,30,31.0,22.0,3.1,20.0,24.0,36.86,11.65
2017,4,10,6,45,117.5,46.5,3.25,20.5,65.5,109.23,80.05
2017,4,10,7,0,204.0,71.0,3.4,21.0,107.0,181.31,141.32
2017,4,10,7,15,102.0,44.0,3.5,21.5,62.0,104.18,81.14
2017,4,10,7,30,0.0,17.0,3.6,22.0,17.0,15.75,7.5
2017,4,10,7,45,0.0,27.5,3.7,22.5,27.5,25.51,15.61
2017,4,10,8,0,0.0,38.0,3.8,23.0,38.0,35.29,23.6
2017,4,10,8,15,0.0,69.5,3.85,23.5,69.5,64.67,47.53
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,94.93,71.72
2017,4,10,8,45,0.0,94.5,4.0,24.5,94.5,88.28,65.94
2017,4,10,9,0,0.0,88.0,4.1,25.0,88.0,82.01,60.55
2017,4,10,9,15,0.0,98.0,4.0,25.0,98.0,91.52,67.93
2017,4,10,9,30,0.0,108.0,3.9,25.0,108.0,101.14,75.34
2017,4,10,9,45,0.0,93.5,3.85,25.5,93.5,87.23,63.98
2017,4,10,10,0,0.0,79.0,3.8,26.0,79.0,73.7,53.02
2017,4,10,10,15,11.5,192.0,3.65,26.0,201.5,193.89,146.99
2017,4,10,10,30,23.0,305.0,3.5,26.0,324.0,318.11,240.75
2017,4,10,10,45,18.5,286.0,3.4,26.5,302.0,293.82,221.24
2017,4,10,11,0,14.0,267.0,3.3,27.0,280.0,269.86,202.48
2017,4,10,11,15,13.5,265.0,3.15,27.0,277.5,266.92,200.03
2017,4,10,11,30,13.0,263.0,3.0,27.0,275.0,263.98,197.56
2017,4,10,11,45,17.0,298.5,2.95,27.0,314.5,302.26,225.91
2017,4,10,12,0,21.0,334.0,2.9,27.0,354.0,340.27,253.66
2017,4,10,12,15,39.5,383.5,2.8,27.0,421.0,416.72,309.36
2017,4,10,12,30,58.0,433.0,2.7,27.0,488.0,481.58,355.53
2017,4,10,12,45,36.0,350.5,2.65,27.0,384.5,374.75,278.2
2017,4,10,13,0,14.0,268.0,2.6,27.0,281.0,265.68,197.97
2017,4,10,13,15,177.0,350.0,2.5,27.0,509.5,500.15,373.8
2017,4,10,13,30,340.0,432.0,2.4,27.0,738.0,714.63,523.63
2017,4,10,13,45,258.0,435.0,2.35,27.0,664.5,632.69,464.06
2017,4,10,14,0,176.0,438.0,2.3,27.0,591.0,552.99,407.32
2017,4,10,14,15,300.0,389.5,2.25,26.5,639.5,590.43,437.82
2017,4,10,14,30,424.0,341.0,2.2,26.0,688.0,615.51,458.15
2017,4,10,14,45,262.5,350.5,2.15,26.0,562.5,493.48,368.9
2017,4,10,15,0,101.0,360.0,2.1,26.0,437.0,388.13,290.87
2017,4,10,15,15,87.5,334.0,2.05,26.0,398.5,349.35,262.91
2017,4,10,15,30,74.0,308.0,2.0,26.0,360.0,312.25,235.62
2017,4,10,15,45,116.0,291.5,1.95,26.0,365.0,306.58,231.43
2017,4,10,16,0,158.0,275.0,1.9,26.0,370.0,297.44,223.73
2017,4,10,16,15,212.0,244.0,1.9,25.5,359.0,275.43,205.65
2017,4,10,16,30,266.0,213.0,1.9,25.0,348.0,243.6,178.79
2017,4,10,16,45,245.0,192.0,1.9,25.0,305.0,202.1,146.14
2017,4,10,17,0,224.0,171.0,1.9,25.0,262.0,163.29,116.6
2017,4,10,17,15,200.0,147.5,1.75,24.5,219.5,129.64,93.56
2017,4,10,17,30,176.0,124.0,1.6,24.0,177.0,97.03,77.58
2017,4,10,17,45,138.0,100.5,1.45,23.5,136.5,79.96,63.12
2017,4,10,18,0,100.0,77.0,1.3,23.0,96.0,62.37,47.79
2017,4,10,18,15,56.5,52.5,1.4,23.0,62.5,43.57,31.02
2017,4,10,18,30,13.0,28.0,1.5,23.0,29.0,24.98,12.84
2017,4,10,18,45,6.5,14.0,1.6,23.0,14.5,13.34,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,5.24,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,10.19,0.07
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,26.0,15.36
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,42.51,29.6
2017,4,11,7,15,0.0,66.0,1.15,20.0,66.0,63.56,47.45
2017,4,11,7,30,0.0,87.0,1.2,20.0,87.0,84.41,64.86
2017,4,11,7,45,1.0,109.0,1.25,20.5,109.5,106.8,83.06
2017,4,11,8,0,2.0,131.0,1.3,21.0,132.0,129.2,100.85
2017,4,11,8,15,1.0,70.0,1.25,21.0,70.5,65.84,48.89
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,8.35,1.29
2017,4,11,8,45,0.0,11.0,1.15,21.5,11.0,10.21,2.81
2017,4,11,9,0,0.0,13.0,1.1,22.0,13.0,12.08,4.3
2017,4,11,9,15,0.0,15.0,0.95,22.0,15.0,13.94,5.81
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,15.81,7.31
2017,4,11,9,45,0.0,52.0,0.7,22.5,52.0,48.45,33.71
2017,4,11,10,0,0.0,87.0,0.6,23.0,87.0,81.19,59.61
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,70.92,51.27
2017,4,11,10,30,0.0,65.0,0.5,23.0,65.0,60.66,43.05
2017,4,11,10,45,0.0,73.0,0.5,23.0,73.0,68.17,48.95
2017,4,11,11,0,0.0,81.0,0.5,23.0,81.0,75.69,54.8
2017,4,11,11,15,0.0,101.0,0.55,23.0,101.0,94.65,69.61
2017,4,11,11,30,0.0,121.0,0.6,23.0,121.0,113.67,84.33
2017,4,11,11,45,0.0,99.5,0.7,23.5,99.5,93.28,68.21
2017,4,11,12,0,0.0,78.0,0.8,24.0,78.0,73.0,52.24
2017,4,11,12,15,0.0,84.5,1.0,24.0,84.5,79.13,57.08
2017,4,11,12,30,0.0,91.0,1.2,24.0,91.0,85.24,61.86
2017,4,11,12,45,0.0,83.0,1.4,24.0,83.0,77.7,55.96
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,70.16,50.07
2017,4,11,13,15,0.0,74.0,1.8,24.0,74.0,69.21,49.35
2017,4,11,13,30,0.0,73.0,2.0,24.0,73.0,68.25,48.64
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,63.55,44.97
2017,4,11,14,0,0.0,63.0,2.4,24.0,63.0,58.85,41.3
2017,4,11,14,15,0.0,72.0,2.45,24.0,72.0,67.25,48.02
2017,4,11,14,30,0.0,81.0,2.5,24.0,81.0,75.64,54.74
2017,4,11,14,45,4.5,149.0,2.65,24.0,152.5,141.61,106.83
2017,4,11,15,0,9.0,217.0,2.8,24.0,224.0,206.04,156.98
2017,4,11,15,15,75.5,270.5,2.8,23.5,323.0,287.32,220.41
2017,4,11,15,30,142.0,324.0,2.8,23.0,422.0,357.1,273.51
2017,4,11,15,45,131.5,299.0,2.85,23.0,384.5,319.23,244.45
2017,4,11,16,0,121.0,274.0,2.9,23.0,347.0,282.72,216.48
2017,4,11,16,15,152.5,248.0,2.8,22.5,332.0,259.94,198.2
2017,4,11,16,30,184.0,222.0,2.7,22.0,317.0,233.5,176.17
2017,4,11,16,45,162.5,202.0,2.6,22.0,278.5,197.88,148.17
2017,4,11,17,0,141.0,182.0,2.5,22.0,240.0,164.9,122.99
2017,4,11,17,15,123.0,156.5,2.3,21.5,201.5,131.11,98.42
2017,4,11,17,30,105.0,131.0,2.1,21.0,163.0,101.28,82.22
2017,4,11,17,45,82.5,104.5,1.9,21.0,126.5,82.49,65.98
2017,4,11,18,0,60.0,78.0,1.7,21.0,90.0,65.29,50.73
2017,4,11,18,15,30.0,52.5,1.5,20.5,58.5,45.08,32.69
2017,4,11,18,30,0.0,27.0,1.3,20.0,27.0,24.59,13.07
2017,4,11,18,45,0.0,13.5,1.15,19.5,13.5,12.87,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.0,2.45,16.0,10.0,9.53,0.0
2017,4,12,6,30,0.0,20.0,2.5,16.0,20.0,18.6,6.06
2017,4,12,6,45,17.0,43.5,2.65,16.5,46.5,53.79,38.2
2017,4,12,7,0,34.0,67.0,2.8,17.0,73.0,87.6,67.43
2017,4,12,7,15,57.0,90.0,2.8,17.0,105.0,124.91,99.59
2017,4,12,7,30,80.0,113.0,2.8,17.0,137.0,164.4,133.2
2017,4,12,7,45,83.5,141.0,2.85,17.5,170.5,200.39,162.7
2017,4,12,8,0,87.0,169.0,2.9,18.0,204.0,236.27,191.3
2017,4,12,8,15,55.5,179.5,2.9,18.5,203.0,226.73,181.99
2017,4,12,8,30,24.0,190.0,2.9,19.0,202.0,204.92,162.73
2017,4,12,8,45,27.5,210.5,2.9,19.5,225.5,228.52,180.78
2017,4,12,9,0,31.0,231.0,2.9,20.0,249.0,263.7,207.5
2017,4,12,9,15,49.0,265.5,2.9,20.5,297.0,316.59,247.89
2017,4,12,9,30,67.0,300.0,2.9,21.0,345.0,370.33,288.05
2017,4,12,9,45,71.5,323.0,2.9,21.5,374.0,399.38,308.49
2017,4,12,10,0,76.0,346.0,2.9,22.0,403.0,428.27,328.64
2017,4,12,10,15,76.5,363.0,2.95,22.0,423.0,446.47,341.33
2017,4,12,10,30,77.0,380.0,3.0,22.0,443.0,464.29,353.76
2017,4,12,10,45,434.0,283.0,3.1,22.5,656.0,753.46,571.63
2017,4,12,11,0,791.0,186.0,3.2,23.0,869.0,1007.63,745.89
2017,4,12,11,15,797.5,187.5,3.2,23.0,891.0,1016.81,748.87
2017,4,12,11,30,804.0,189.0,3.2,23.0,913.0,1022.48,751.86
2017,4,12,11,45,812.0,187.0,3.25,23.5,927.5,1022.54,750.29
2017,4,12,12,0,820.0,185.0,3.3,24.0,942.0,1019.0,746.55
2017,4,12,12,15,608.5,300.5,3.25,24.0,864.0,919.78,678.06
2017,4,12,12,30,397.0,416.0,3.2,24.0,786.0,808.34,596.59
2017,4,12,12,45,613.5,297.0,3.2,24.5,866.0,889.79,657.89
2017,4,12,13,0,830.0,178.0,3.2,25.0,946.0,949.28,698.16
2017,4,12,13,15,826.5,177.0,3.2,25.0,933.0,918.95,677.82
2017,4,12,13,30,823.0,176.0,3.2,25.0,920.0,885.84,656.3
2017,4,12,13,45,823.0,170.5,3.25,25.5,900.5,848.7,631.03
2017,4,12,14,0,823.0,165.0,3.3,26.0,881.0,808.91,603.86
2017,4,12,14,15,651.5,242.0,3.3,25.5,797.0,716.99,538.41
2017,4,12,14,30,480.0,319.0,3.3,25.0,713.0,633.79,477.21
2017,4,12,14,45,378.0,338.0,3.3,25.0,639.5,556.29,420.15
2017,4,12,15,0,276.0,357.0,3.3,25.0,566.0,488.51,369.47
2017,4,12,15,15,322.0,323.5,3.3,25.0,554.5,465.1,352.64
2017,4,12,15,30,368.0,290.0,3.3,25.0,543.0,436.66,330.96
2017,4,12,15,45,322.5,277.0,3.35,25.0,487.0,380.77,288.09
2017,4,12,16,0,277.0,264.0,3.4,25.0,431.0,329.7,248.62
2017,4,12,16,15,291.0,236.0,3.25,24.5,397.5,290.17,216.89
2017,4,12,16,30,305.0,208.0,3.1,24.0,364.0,249.09,183.14
2017,4,12,16,45,286.5,188.0,3.0,24.0,321.5,206.58,148.98
2017,4,12,17,0,268.0,168.0,2.9,24.0,279.0,166.39,117.9
2017,4,12,17,15,249.5,144.0,2.65,23.5,235.0,125.76,89.33
2017,4,12,17,30,231.0,120.0,2.4,23.0,191.0,90.05,72.02
2017,4,12,17,45,195.5,98.0,2.15,22.5,149.0,75.07,59.26
2017,4,12,18,0,160.0,76.0,1.9,22.0,107.0,59.43,45.55
2017,4,12,18,15,108.0,53.5,1.9,21.5,71.5,42.76,30.64
2017,4,12,18,30,56.0,31.0,1.9,21.0,36.0,26.54,14.75
2017,4,12,18,45,28.0,15.5,1.9,20.5,18.0,14.77,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,44.5,13.0,2.2,18.5,16.5,24.16,0.0
2017,4,13,6,30,89.0,26.0,2.5,19.0,33.0,66.45,37.08
2017,4,13,6,45,166.5,45.5,2.85,19.5,71.5,125.12,93.55
2017,4,13,7,0,244.0,65.0,3.2,20.0,110.0,198.33,156.09
2017,4,13,7,15,299.5,81.0,3.35,20.5,155.5,257.58,206.88
2017,4,13,7,30,355.0,97.0,3.5,21.0,201.0,322.56,261.04
2017,4,13,7,45,198.5,126.5,3.65,21.5,187.0,269.97,217.85
2017,4,13,8,0,42.0,156.0,3.8,22.0,173.0,190.87,151.24
2017,4,13,8,15,98.5,187.5,3.9,22.0,235.0,266.07,212.3
2017,4,13,8,30,155.0,219.0,4.0,22.0,297.0,356.8,283.91
2017,4,13,8,45,283.0,223.5,4.1,22.5,385.0,478.65,378.93
2017,4,13,9,0,411.0,228.0,4.2,23.0,473.0,611.1,478.48
2017,4,13,9,15,256.0,271.0,4.25,23.5,428.0,526.41,409.31
2017,4,13,9,30,101.0,314.0,4.3,24.0,383.0,416.2,320.96
2017,4,13,9,45,202.5,330.0,4.35,24.5,479.0,540.95,415.46
2017,4,13,10,0,304.0,346.0,4.4,25.0,575.0,670.68,509.48
2017,4,13,10,15,350.0,349.5,4.4,25.0,626.0,722.82,546.07
2017,4,13,10,30,396.0,353.0,4.4,25.0,677.0,775.14,582.72
2017,4,13,10,45,295.0,395.0,4.45,25.5,641.0,722.17,540.26
2017,4,13,11,0,194.0,437.0,4.5,26.0,605.0,652.36,486.59
2017,4,13,11,15,201.0,448.0,4.5,26.0,626.5,668.76,498.04
2017,4,13,11,30,208.0,459.0,4.5,26.0,648.0,684.05,508.31
2017,4,13,11,45,248.0,458.5,4.5,26.5,686.5,730.26,540.03
2017,4,13,12,0,288.0,458.0,4.5,27.0,725.0,762.98,562.07
2017,4,13,12,15,276.0,464.0,4.5,27.0,720.5,749.0,551.63
2017,4,13,12,30,264.0,470.0,4.5,27.0,716.0,733.85,540.71
