Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,45,332.0,441.0,4.5,27.0,749.5,758.56,560.0
2017,4,13,13,0,400.0,412.0,4.5,27.0,783.0,779.37,576.23
2017,4,13,13,15,318.5,435.0,4.45,27.0,728.0,712.9,527.77
2017,4,13,13,30,237.0,458.0,4.4,27.0,673.0,645.06,478.35
2017,4,13,13,45,252.5,443.0,4.4,27.0,667.5,634.12,471.56
2017,4,13,14,0,268.0,428.0,4.4,27.0,662.0,617.1,460.17
2017,4,13,14,15,305.5,403.0,4.35,26.5,661.0,605.44,453.81
2017,4,13,14,30,343.0,378.0,4.3,26.0,660.0,590.13,444.48
2017,4,13,14,45,448.5,320.0,4.25,26.0,672.0,585.92,443.16
2017,4,13,15,0,554.0,262.0,4.2,26.0,684.0,570.33,432.57
2017,4,13,15,15,438.0,282.5,4.15,25.5,604.5,491.56,373.4
2017,4,13,15,30,322.0,303.0,4.1,25.0,525.0,424.95,323.04
2017,4,13,15,45,279.5,287.0,4.05,25.0,470.0,370.33,281.12
2017,4,13,16,0,237.0,271.0,4.0,25.0,415.0,323.08,244.53
2017,4,13,16,15,118.5,197.0,3.8,24.5,269.0,208.41,157.84
2017,4,13,16,30,0.0,123.0,3.6,24.0,123.0,112.99,85.94
2017,4,13,16,45,0.0,108.5,3.45,24.0,108.5,99.7,75.65
2017,4,13,17,0,0.0,94.0,3.3,24.0,94.0,86.47,65.22
2017,4,13,17,15,184.0,105.0,3.15,23.5,162.0,93.58,65.44
2017,4,13,17,30,368.0,116.0,3.0,23.0,230.0,83.18,66.21
2017,4,13,17,45,308.5,97.5,2.85,22.5,179.5,74.99,59.22
2017,4,13,18,0,249.0,79.0,2.7,22.0,129.0,61.74,47.55
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,44.69,32.3
2017,4,13,18,30,91.0,33.0,2.8,21.0,41.0,27.01,15.35
2017,4,13,18,45,45.5,16.5,2.85,21.0,20.5,15.73,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,30.14,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,82.7,50.38
2017,4,14,6,45,221.0,48.5,2.8,17.5,83.5,157.23,119.75
2017,4,14,7,0,323.0,67.0,3.1,18.0,128.0,235.83,187.44
2017,4,14,7,15,161.5,65.0,3.2,18.5,95.5,159.79,128.42
2017,4,14,7,30,0.0,63.0,3.3,19.0,63.0,58.74,43.72
2017,4,14,7,45,0.0,71.5,3.45,20.0,71.5,66.69,50.17
2017,4,14,8,0,0.0,80.0,3.6,21.0,80.0,74.71,56.42
2017,4,14,8,15,124.0,146.5,3.65,21.5,209.0,246.28,198.09
2017,4,14,8,30,248.0,213.0,3.7,22.0,338.0,430.47,342.73
2017,4,14,8,45,185.0,242.5,3.75,22.5,341.5,411.11,324.14
2017,4,14,9,0,122.0,272.0,3.8,23.0,345.0,397.09,310.07
2017,4,14,9,15,232.5,283.0,3.8,23.0,436.5,506.78,394.92
2017,4,14,9,30,343.0,294.0,3.8,23.0,528.0,636.16,490.97
2017,4,14,9,45,377.0,304.0,3.85,23.5,576.5,686.27,525.13
2017,4,14,10,0,411.0,314.0,3.9,24.0,625.0,748.49,567.41
2017,4,14,10,15,615.5,232.5,3.9,24.0,724.5,870.44,657.03
2017,4,14,10,30,820.0,151.0,3.9,24.0,824.0,986.99,734.89
2017,4,14,10,45,439.5,275.5,3.9,24.5,638.5,750.6,565.26
2017,4,14,11,0,59.0,400.0,3.9,25.0,453.0,463.95,347.78
2017,4,14,11,15,91.0,429.0,3.9,25.0,511.5,524.83,393.56
2017,4,14,11,30,123.0,458.0,3.9,25.0,570.0,597.0,445.21
2017,4,14,11,45,224.0,453.5,3.9,25.5,660.5,689.58,512.04
2017,4,14,12,0,325.0,449.0,3.9,26.0,751.0,790.05,582.12
2017,4,14,12,15,579.5,312.5,3.85,26.0,853.5,901.92,665.19
2017,4,14,12,30,834.0,176.0,3.8,26.0,956.0,993.49,728.07
2017,4,14,12,45,831.0,176.5,3.8,26.5,951.5,971.15,711.25
2017,4,14,13,0,828.0,177.0,3.8,27.0,947.0,945.7,693.36
2017,4,14,13,15,516.5,320.0,3.75,27.0,798.5,783.12,578.99
2017,4,14,13,30,205.0,463.0,3.7,27.0,650.0,621.93,459.08
2017,4,14,13,45,506.5,318.0,3.65,27.0,764.5,728.61,542.75
2017,4,14,14,0,808.0,173.0,3.6,27.0,879.0,803.83,600.16
2017,4,14,14,15,799.5,171.0,3.55,27.0,850.0,759.06,568.55
2017,4,14,14,30,791.0,169.0,3.5,27.0,821.0,712.68,535.42
2017,4,14,14,45,779.5,166.0,3.45,27.0,785.0,662.06,498.6
2017,4,14,15,0,768.0,163.0,3.4,27.0,749.0,609.14,459.33
2017,4,14,15,15,752.0,159.0,3.35,27.0,706.5,553.13,416.82
2017,4,14,15,30,736.0,155.0,3.3,27.0,664.0,497.3,373.3
2017,4,14,15,45,714.5,150.5,3.25,27.0,615.5,439.12,326.89
2017,4,14,16,0,693.0,146.0,3.2,27.0,567.0,382.31,280.35
2017,4,14,16,15,665.5,140.0,3.05,26.5,515.0,323.99,232.26
2017,4,14,16,30,638.0,134.0,2.9,26.0,463.0,268.35,185.76
2017,4,14,16,45,597.0,128.0,2.75,26.0,408.0,213.17,140.52
2017,4,14,17,0,556.0,122.0,2.6,26.0,353.0,162.29,101.53
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.0,112.33,69.77
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,72.09,56.44
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.0,63.71,49.33
2017,4,14,18,0,317.0,73.0,1.6,23.0,137.0,54.87,41.52
2017,4,14,18,15,223.0,54.0,1.7,22.5,91.5,41.48,29.5
2017,4,14,18,30,129.0,35.0,1.8,22.0,46.0,28.57,16.73
2017,4,14,18,45,64.5,17.5,1.9,21.5,23.0,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,16.0,3.1,18.5,20.5,29.85,0.0
2017,4,15,6,30,109.0,32.0,3.3,19.0,41.0,82.89,52.28
2017,4,15,6,45,213.0,50.5,3.55,19.5,85.5,156.63,118.87
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,235.79,186.47
2017,4,15,7,15,224.0,94.0,3.95,20.5,144.5,227.3,182.54
2017,4,15,7,30,131.0,119.0,4.1,21.0,159.0,207.07,166.52
2017,4,15,7,45,80.5,136.5,4.3,21.5,163.0,192.19,153.82
2017,4,15,8,0,30.0,154.0,4.5,22.0,167.0,180.01,142.44
2017,4,15,8,15,191.5,175.5,4.55,22.5,271.5,327.28,262.77
2017,4,15,8,30,353.0,197.0,4.6,23.0,376.0,490.7,390.8
2017,4,15,8,45,285.0,234.0,4.7,23.5,388.5,492.13,387.9
2017,4,15,9,0,217.0,271.0,4.8,24.0,401.0,474.54,371.15
2017,4,15,9,15,296.0,279.0,4.8,24.0,472.5,569.72,443.2
2017,4,15,9,30,375.0,287.0,4.8,24.0,544.0,656.91,507.57
2017,4,15,9,45,386.5,300.0,4.85,24.5,579.5,690.49,529.64
2017,4,15,10,0,398.0,313.0,4.9,25.0,615.0,723.03,550.95
2017,4,15,10,15,608.0,230.0,4.85,25.5,717.5,860.61,651.24
2017,4,15,10,30,818.0,147.0,4.8,26.0,820.0,980.83,730.58
2017,4,15,10,45,583.5,276.0,4.8,26.5,765.0,894.41,666.54
2017,4,15,11,0,349.0,405.0,4.8,27.0,710.0,785.76,582.57
2017,4,15,11,15,596.5,280.0,4.75,27.0,816.0,916.28,679.6
2017,4,15,11,30,844.0,155.0,4.7,27.0,922.0,1027.21,753.9
2017,4,15,11,45,600.0,296.0,4.7,27.0,845.5,926.42,683.18
2017,4,15,12,0,356.0,437.0,4.7,27.0,769.0,808.09,594.98
2017,4,15,12,15,209.0,440.0,4.65,27.0,635.0,648.74,480.97
2017,4,15,12,30,62.0,443.0,4.6,27.0,501.0,493.99,366.64
2017,4,15,12,45,255.0,420.5,4.6,27.5,658.5,664.63,493.73
2017,4,15,13,0,448.0,398.0,4.6,28.0,816.0,813.95,599.66
2017,4,15,13,15,353.5,426.5,4.55,28.0,754.0,734.79,541.79
2017,4,15,13,30,259.0,455.0,4.5,28.0,692.0,664.37,490.49
2017,4,15,13,45,289.5,436.0,4.45,28.0,695.0,656.91,486.54
2017,4,15,14,0,320.0,417.0,4.4,28.0,698.0,646.62,480.15
2017,4,15,14,15,440.0,357.5,4.35,27.5,729.5,663.94,496.12
2017,4,15,14,30,560.0,298.0,4.3,27.0,761.0,669.05,502.69
2017,4,15,14,45,292.0,294.0,4.25,27.0,535.0,460.11,348.34
2017,4,15,15,0,24.0,290.0,4.2,27.0,309.0,280.78,211.57
2017,4,15,15,15,116.0,308.0,4.1,26.5,389.5,340.37,258.41
2017,4,15,15,30,208.0,326.0,4.0,26.0,470.0,390.01,295.82
2017,4,15,15,45,429.0,240.5,3.95,26.0,510.5,393.21,296.5
2017,4,15,16,0,650.0,155.0,3.9,26.0,551.0,373.92,276.54
2017,4,15,16,15,650.0,140.5,3.75,25.5,507.0,319.38,230.53
2017,4,15,16,30,650.0,126.0,3.6,25.0,463.0,264.3,183.34
2017,4,15,16,45,452.5,146.0,3.5,25.0,368.0,200.37,136.99
2017,4,15,17,0,255.0,166.0,3.4,25.0,273.0,163.17,115.47
2017,4,15,17,15,229.5,145.0,3.35,24.5,230.5,125.29,89.23
2017,4,15,17,30,204.0,124.0,3.3,24.0,188.0,92.63,73.96
2017,4,15,17,45,276.0,96.5,3.25,24.0,164.0,74.22,58.21
2017,4,15,18,0,348.0,69.0,3.2,24.0,140.0,51.71,38.66
2017,4,15,18,15,249.5,52.0,3.3,23.5,94.5,39.84,28.02
2017,4,15,18,30,151.0,35.0,3.4,23.0,49.0,27.39,15.91
2017,4,15,18,45,75.5,17.5,3.5,22.5,24.5,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.5,7.0,6.67,0.0
2017,4,16,6,30,0.0,14.0,3.3,20.0,14.0,12.97,3.96
2017,4,16,6,45,0.0,28.5,3.5,20.5,28.5,26.46,15.95
2017,4,16,7,0,0.0,43.0,3.7,21.0,43.0,39.96,27.49
2017,4,16,7,15,0.0,60.5,3.8,21.5,60.5,56.98,41.79
2017,4,16,7,30,0.0,78.0,3.9,22.0,78.0,74.06,55.9
2017,4,16,7,45,0.5,106.5,4.0,22.5,107.0,102.98,79.4
2017,4,16,8,0,1.0,135.0,4.1,23.0,136.0,131.94,102.46
2017,4,16,8,15,14.0,164.5,4.0,23.0,172.0,170.79,133.59
2017,4,16,8,30,27.0,194.0,3.9,23.0,208.0,210.71,165.12
2017,4,16,8,45,90.5,235.5,3.85,23.5,289.0,316.32,248.37
2017,4,16,9,0,154.0,277.0,3.8,24.0,370.0,428.8,333.92
2017,4,16,9,15,214.5,295.0,3.75,24.0,436.0,504.36,390.51
2017,4,16,9,30,275.0,313.0,3.7,24.0,502.0,596.06,457.53
2017,4,16,9,45,146.5,291.5,3.65,24.5,393.0,445.79,342.16
2017,4,16,10,0,18.0,270.0,3.6,25.0,284.0,278.15,211.45
2017,4,16,10,15,91.5,340.0,3.55,25.0,415.0,434.77,330.91
2017,4,16,10,30,165.0,410.0,3.5,25.0,546.0,595.53,447.53
2017,4,16,10,45,97.5,382.0,3.5,25.5,463.5,484.27,363.76
2017,4,16,11,0,30.0,354.0,3.5,26.0,381.0,385.63,288.88
2017,4,16,11,15,58.5,400.0,3.5,26.0,453.5,460.85,344.56
2017,4,16,11,30,87.0,446.0,3.5,26.0,526.0,535.44,398.11
2017,4,16,11,45,93.5,456.5,3.5,26.0,543.5,549.81,407.84
2017,4,16,12,0,100.0,467.0,3.5,26.0,561.0,563.46,417.34
2017,4,16,12,15,133.0,476.5,3.5,26.0,601.5,610.76,451.33
2017,4,16,12,30,166.0,486.0,3.5,26.0,642.0,645.69,476.3
2017,4,16,12,45,245.5,469.0,3.55,26.0,698.5,703.06,518.41
2017,4,16,13,0,325.0,452.0,3.6,26.0,755.0,748.02,551.44
2017,4,16,13,15,312.0,449.0,3.65,26.0,737.0,718.98,531.12
2017,4,16,13,30,299.0,446.0,3.7,26.0,719.0,689.59,510.87
2017,4,16,13,45,284.0,438.5,3.75,26.0,693.0,654.2,486.3
2017,4,16,14,0,269.0,431.0,3.8,26.0,667.0,619.11,461.73
2017,4,16,14,15,307.0,405.5,3.8,26.0,666.5,607.38,454.66
2017,4,16,14,30,345.0,380.0,3.8,26.0,666.0,591.95,444.54
2017,4,16,14,45,352.5,359.0,3.8,26.0,640.5,556.81,419.42
2017,4,16,15,0,360.0,338.0,3.8,26.0,615.0,520.42,392.97
2017,4,16,15,15,371.0,314.0,3.75,25.5,585.0,482.1,365.19
2017,4,16,15,30,382.0,290.0,3.7,25.0,555.0,442.24,335.41
2017,4,16,15,45,387.5,265.5,3.65,25.0,518.5,398.05,300.84
2017,4,16,16,0,393.0,241.0,3.6,25.0,482.0,353.01,264.7
2017,4,16,16,15,202.0,209.5,3.45,25.0,333.0,244.21,183.13
2017,4,16,16,30,11.0,178.0,3.3,25.0,184.0,162.81,124.58
2017,4,16,16,45,205.0,161.0,3.2,25.0,248.0,170.2,123.15
2017,4,16,17,0,399.0,144.0,3.1,25.0,312.0,159.93,106.8
2017,4,16,17,15,358.5,129.5,2.9,24.5,264.0,117.13,78.47
2017,4,16,17,30,318.0,115.0,2.7,24.0,216.0,86.85,69.03
2017,4,16,17,45,277.5,95.0,2.55,23.5,170.0,73.17,57.44
2017,4,16,18,0,237.0,75.0,2.4,23.0,124.0,58.9,44.99
2017,4,16,18,15,167.5,55.0,2.35,22.5,84.0,44.01,31.7
2017,4,16,18,30,98.0,35.0,2.3,22.0,44.0,28.59,17.12
2017,4,16,18,45,49.0,17.5,2.25,22.0,22.0,14.62,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.5,18.5,9.5,9.05,0.0
2017,4,17,6,30,0.0,19.0,1.7,19.0,19.0,17.63,7.73
2017,4,17,6,45,0.0,38.5,1.9,19.5,38.5,36.48,24.3
2017,4,17,7,0,0.0,58.0,2.1,20.0,58.0,55.95,40.9
2017,4,17,7,15,0.0,81.0,2.1,20.0,81.0,79.04,60.37
2017,4,17,7,30,0.0,104.0,2.1,20.0,104.0,101.9,79.32
2017,4,17,7,45,136.5,133.0,2.1,20.5,190.0,230.34,185.72
2017,4,17,8,0,273.0,162.0,2.1,21.0,276.0,368.72,295.92
2017,4,17,8,15,181.5,192.0,2.15,21.0,272.5,339.18,270.2
2017,4,17,8,30,90.0,222.0,2.2,21.0,269.0,299.63,236.66
2017,4,17,8,45,115.0,250.0,2.25,21.5,316.5,363.5,285.28
2017,4,17,9,0,140.0,278.0,2.3,22.0,364.0,418.0,325.38
2017,4,17,9,15,197.0,298.0,2.3,22.0,429.0,492.34,380.94
2017,4,17,9,30,254.0,318.0,2.3,22.0,494.0,582.53,446.35
2017,4,17,9,45,221.0,345.0,2.35,22.5,505.0,573.68,436.7
2017,4,17,10,0,188.0,372.0,2.4,23.0,516.0,574.9,434.77
2017,4,17,10,15,164.0,391.0,2.45,23.5,521.5,573.58,431.42
2017,4,17,10,30,140.0,410.0,2.5,24.0,527.0,570.52,426.91
2017,4,17,10,45,198.0,421.5,2.6,24.5,592.5,639.62,476.12
2017,4,17,11,0,256.0,433.0,2.7,25.0,658.0,721.33,532.33
2017,4,17,11,15,198.5,449.0,2.75,25.0,626.0,665.71,491.49
2017,4,17,11,30,141.0,465.0,2.8,25.0,594.0,621.2,458.7
2017,4,17,11,45,196.5,468.5,2.85,25.0,651.0,676.32,498.8
2017,4,17,12,0,252.0,472.0,2.9,25.0,708.0,739.52,543.12
2017,4,17,12,15,137.0,410.0,2.9,25.0,539.0,547.02,406.51
2017,4,17,12,30,22.0,348.0,2.9,25.0,370.0,351.87,262.99
2017,4,17,12,45,19.0,322.5,2.95,25.0,341.0,323.14,242.5
2017,4,17,13,0,16.0,297.0,3.0,25.0,312.0,294.77,221.56
2017,4,17,13,15,38.5,362.5,2.95,25.0,398.5,381.19,286.16
2017,4,17,13,30,61.0,428.0,2.9,25.0,485.0,459.52,343.17
2017,4,17,13,45,32.5,293.5,2.9,25.0,323.5,304.0,228.86
2017,4,17,14,0,4.0,159.0,2.9,25.0,162.0,151.62,113.28
2017,4,17,14,15,2.0,135.0,2.85,24.5,136.5,127.47,95.08
2017,4,17,14,30,0.0,111.0,2.8,24.0,111.0,103.59,76.68
2017,4,17,14,45,0.0,126.0,2.8,24.0,126.0,117.41,87.7
2017,4,17,15,0,0.0,141.0,2.8,24.0,141.0,131.1,98.6
2017,4,17,15,15,2.0,162.5,2.75,23.5,164.0,151.61,115.1
2017,4,17,15,30,4.0,184.0,2.7,23.0,187.0,171.45,131.12
2017,4,17,15,45,2.0,149.0,2.65,23.0,150.5,138.44,105.46
2017,4,17,16,0,0.0,114.0,2.6,23.0,114.0,105.75,79.85
2017,4,17,16,15,0.0,134.5,2.5,22.5,134.5,123.71,94.71
2017,4,17,16,30,0.0,155.0,2.4,22.0,155.0,140.66,108.78
2017,4,17,16,45,10.0,154.5,2.35,22.0,159.0,140.59,108.69
2017,4,17,17,0,20.0,154.0,2.3,22.0,163.0,138.49,106.94
2017,4,17,17,15,12.5,132.0,2.1,21.5,137.5,116.69,90.23
2017,4,17,17,30,5.0,110.0,1.9,21.0,112.0,96.19,77.86
2017,4,17,17,45,2.5,87.0,1.7,21.0,88.0,76.92,61.24
2017,4,17,18,0,0.0,64.0,1.5,21.0,64.0,57.41,44.1
2017,4,17,18,15,0.0,43.0,1.4,20.5,43.0,39.21,27.95
2017,4,17,18,30,0.0,22.0,1.3,20.0,22.0,20.42,10.88
2017,4,17,18,45,0.0,11.0,1.25,19.5,11.0,10.2,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,60.5,18.0,1.65,16.5,24.0,33.67,0.0
2017,4,18,6,30,121.0,36.0,1.8,17.0,48.0,91.63,62.91
2017,4,18,6,45,220.5,55.0,1.95,17.5,94.0,165.04,127.12
2017,4,18,7,0,320.0,74.0,2.1,18.0,140.0,243.67,194.1
2017,4,18,7,15,267.5,96.5,2.1,18.5,163.5,252.19,203.62
2017,4,18,7,30,215.0,119.0,2.1,19.0,187.0,261.91,212.15
2017,4,18,7,45,168.0,147.0,2.1,19.5,206.5,266.19,214.96
2017,4,18,8,0,121.0,175.0,2.1,20.0,226.0,273.44,219.14
2017,4,18,8,15,120.5,204.0,2.1,20.5,260.5,309.77,246.55
2017,4,18,8,30,120.0,233.0,2.1,21.0,295.0,345.49,272.67
2017,4,18,8,45,237.5,241.5,2.1,21.5,381.0,462.59,362.78
2017,4,18,9,0,355.0,250.0,2.1,22.0,467.0,577.33,447.5
2017,4,18,9,15,319.5,282.0,2.1,22.5,489.5,593.0,454.75
2017,4,18,9,30,284.0,314.0,2.1,23.0,512.0,604.79,459.76
2017,4,18,9,45,290.0,332.5,2.1,23.5,545.0,636.56,480.14
2017,4,18,10,0,296.0,351.0,2.1,24.0,578.0,667.27,499.35
2017,4,18,10,15,192.5,371.0,2.1,24.0,521.5,579.03,433.62
2017,4,18,10,30,89.0,391.0,2.1,24.0,465.0,486.12,363.98
2017,4,18,10,45,86.5,408.0,2.15,24.5,482.5,500.56,373.51
2017,4,18,11,0,84.0,425.0,2.2,25.0,500.0,514.41,381.97
2017,4,18,11,15,88.5,431.0,2.2,25.0,511.5,523.12,387.78
2017,4,18,11,30,93.0,437.0,2.2,25.0,523.0,531.41,393.36
2017,4,18,11,45,295.5,416.0,2.25,25.5,693.0,731.64,536.9
2017,4,18,12,0,498.0,395.0,2.3,26.0,863.0,913.25,659.2
2017,4,18,12,15,270.0,405.5,2.3,26.0,659.5,681.46,498.31
2017,4,18,12,30,42.0,416.0,2.3,26.0,456.0,446.82,329.15
2017,4,18,12,45,453.0,282.0,2.35,26.5,707.5,720.35,533.99
2017,4,18,13,0,864.0,148.0,2.4,27.0,959.0,942.09,682.85
2017,4,18,13,15,531.0,308.0,2.45,27.0,804.5,782.41,571.96
2017,4,18,13,30,198.0,468.0,2.5,27.0,650.0,618.89,452.49
2017,4,18,13,45,524.5,304.5,2.55,27.0,770.0,728.68,538.48
2017,4,18,14,0,851.0,141.0,2.6,27.0,890.0,802.66,593.84
2017,4,18,14,15,513.0,278.0,2.6,26.5,725.5,644.33,480.12
2017,4,18,14,30,175.0,415.0,2.6,26.0,561.0,503.85,375.09
2017,4,18,14,45,184.0,395.0,2.65,26.0,542.5,479.08,358.53
2017,4,18,15,0,193.0,375.0,2.7,26.0,524.0,453.27,340.28
2017,4,18,15,15,275.5,336.5,2.7,26.0,536.0,448.92,337.86
2017,4,18,15,30,358.0,298.0,2.7,26.0,548.0,436.72,328.43
2017,4,18,15,45,331.0,281.0,2.75,26.0,499.5,386.15,289.87
2017,4,18,16,0,304.0,264.0,2.8,26.0,451.0,338.36,252.98
2017,4,18,16,15,163.0,229.0,2.75,25.5,328.0,247.46,185.74
2017,4,18,16,30,22.0,194.0,2.7,25.0,205.0,178.86,136.64
2017,4,18,16,45,305.5,152.0,2.7,24.5,282.0,181.88,128.45
2017,4,18,17,0,589.0,110.0,2.7,24.0,359.0,156.43,96.28
2017,4,18,17,15,541.0,101.0,2.45,23.5,304.5,106.37,64.08
2017,4,18,17,30,493.0,92.0,2.2,23.0,250.0,65.24,50.8
2017,4,18,17,45,413.5,82.0,1.95,22.5,196.0,59.66,46.09
2017,4,18,18,0,334.0,72.0,1.7,22.0,142.0,53.81,40.86
2017,4,18,18,15,242.0,54.5,1.6,21.5,97.0,41.64,29.92
2017,4,18,18,30,150.0,37.0,1.5,21.0,52.0,30.18,18.81
2017,4,18,18,45,75.0,18.5,1.45,20.5,26.0,15.45,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.0,17.5,1.8,18.5,26.5,52.06,0.0
2017,4,19,6,30,182.0,35.0,2.0,19.0,53.0,116.88,81.48
2017,4,19,6,45,279.5,50.5,2.25,19.5,99.0,182.66,139.95
2017,4,19,7,0,377.0,66.0,2.5,20.0,145.0,260.0,205.95
2017,4,19,7,15,188.5,61.0,2.55,20.0,100.5,168.58,135.19
2017,4,19,7,30,0.0,56.0,2.6,20.0,56.0,52.06,37.96
2017,4,19,7,45,0.0,69.0,2.65,20.5,69.0,64.2,47.95
2017,4,19,8,0,0.0,82.0,2.7,21.0,82.0,76.56,57.87
2017,4,19,8,15,0.0,107.0,2.7,21.5,107.0,101.0,77.45
2017,4,19,8,30,0.0,132.0,2.7,22.0,132.0,125.55,96.75
2017,4,19,8,45,73.5,206.5,2.75,23.0,252.0,269.53,211.71
2017,4,19,9,0,147.0,281.0,2.8,24.0,372.0,426.66,330.7
2017,4,19,9,15,231.0,295.0,2.8,24.5,450.0,517.98,398.07
2017,4,19,9,30,315.0,309.0,2.8,25.0,528.0,626.88,475.98
2017,4,19,9,45,573.0,216.5,2.85,25.5,646.0,789.57,594.54
2017,4,19,10,0,831.0,124.0,2.9,26.0,764.0,941.79,695.07
2017,4,19,10,15,841.5,126.0,2.95,26.0,800.5,960.91,705.4
2017,4,19,10,30,852.0,128.0,3.0,26.0,837.0,985.14,720.34
2017,4,19,10,45,597.0,272.5,3.05,26.5,777.5,906.25,664.37
2017,4,19,11,0,342.0,417.0,3.1,27.0,718.0,789.93,577.11
2017,4,19,11,15,314.0,434.5,3.15,27.0,716.5,778.01,568.56
2017,4,19,11,30,286.0,452.0,3.2,27.0,715.0,764.17,558.02
2017,4,19,11,45,202.5,464.5,3.25,27.5,652.0,677.36,495.42
2017,4,19,12,0,119.0,477.0,3.3,28.0,589.0,601.73,439.91
2017,4,19,12,15,205.0,473.5,3.35,28.0,667.0,677.03,495.04
2017,4,19,12,30,291.0,470.0,3.4,28.0,745.0,756.64,551.13
2017,4,19,12,45,211.0,475.5,3.5,28.5,675.0,668.49,487.77
2017,4,19,13,0,131.0,481.0,3.6,29.0,605.0,590.74,431.49
2017,4,19,13,15,488.5,317.0,3.6,29.0,767.5,752.74,554.74
2017,4,19,13,30,846.0,153.0,3.6,29.0,930.0,880.28,645.38
2017,4,19,13,45,577.5,288.0,3.65,29.0,813.5,755.88,557.05
2017,4,19,14,0,309.0,423.0,3.7,29.0,697.0,641.5,471.88
2017,4,19,14,15,567.5,283.0,3.7,29.0,764.0,688.71,511.67
2017,4,19,14,30,826.0,143.0,3.7,29.0,831.0,710.8,531.63
2017,4,19,14,45,475.0,258.5,3.75,29.0,650.5,545.73,408.75
2017,4,19,15,0,124.0,374.0,3.8,29.0,470.0,411.05,306.31
2017,4,19,15,15,452.0,251.5,3.8,28.5,572.5,469.98,353.59
2017,4,19,15,30,780.0,129.0,3.8,28.0,675.0,496.56,372.47
2017,4,19,15,45,763.5,124.5,3.8,28.0,627.5,438.94,325.84
2017,4,19,16,0,747.0,120.0,3.8,28.0,580.0,382.02,278.8
2017,4,19,16,15,722.5,115.5,3.7,27.5,528.5,319.76,227.25
2017,4,19,16,30,698.0,111.0,3.6,27.0,477.0,263.04,179.32
2017,4,19,16,45,666.0,104.5,3.55,27.0,422.5,205.69,131.59
2017,4,19,17,0,634.0,98.0,3.5,27.0,368.0,151.98,89.77
2017,4,19,17,15,588.5,90.5,3.25,26.0,312.5,100.51,57.18
2017,4,19,17,30,543.0,83.0,3.0,25.0,257.0,57.91,44.13
2017,4,19,17,45,480.5,72.5,2.75,24.5,204.0,52.55,39.63
2017,4,19,18,0,418.0,62.0,2.5,24.0,151.0,46.85,34.59
2017,4,19,18,15,319.0,48.0,2.45,23.5,104.0,36.53,25.35
2017,4,19,18,30,220.0,34.0,2.4,23.0,57.0,26.45,15.73
2017,4,19,18,45,110.0,17.0,2.4,22.5,28.5,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,3.0,20.0,28.5,57.77,0.0
2017,4,20,6,30,220.0,35.0,3.2,20.0,57.0,129.43,91.07
2017,4,20,6,45,322.5,48.5,3.45,20.5,105.0,197.19,151.12
2017,4,20,7,0,425.0,62.0,3.7,21.0,153.0,279.83,221.62
2017,4,20,7,15,212.5,57.5,3.8,21.5,103.0,185.68,148.74
2017,4,20,7,30,0.0,53.0,3.9,22.0,53.0,49.26,35.32
2017,4,20,7,45,0.0,77.5,4.05,22.5,77.5,72.48,54.36
2017,4,20,8,0,0.0,102.0,4.2,23.0,102.0,96.53,73.67
2017,4,20,8,15,0.0,94.5,4.2,23.5,94.5,88.55,66.76
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,81.04,60.32
2017,4,20,8,45,0.0,123.5,4.2,24.5,123.5,116.55,88.38
2017,4,20,9,0,0.0,160.0,4.2,25.0,160.0,152.46,116.22
2017,4,20,9,15,2.0,172.0,4.15,25.5,174.0,165.7,125.99
2017,4,20,9,30,4.0,184.0,4.1,26.0,188.0,179.06,135.82
2017,4,20,9,45,17.0,245.5,4.05,26.5,259.5,252.4,191.85
2017,4,20,10,0,30.0,307.0,4.0,27.0,331.0,339.86,256.89
2017,4,20,10,15,21.5,281.0,3.95,27.0,299.0,291.74,220.01
2017,4,20,10,30,13.0,255.0,3.9,27.0,267.0,257.03,193.38
2017,4,20,10,45,83.5,351.0,3.85,27.5,425.0,436.38,327.75
2017,4,20,11,0,154.0,447.0,3.8,28.0,583.0,620.06,458.01
2017,4,20,11,15,241.5,446.0,3.75,28.0,666.0,704.7,517.88
2017,4,20,11,30,329.0,445.0,3.7,28.0,749.0,799.73,583.66
2017,4,20,11,45,224.0,462.0,3.7,28.5,670.0,695.91,508.15
2017,4,20,12,0,119.0,479.0,3.7,29.0,591.0,603.34,440.18
2017,4,20,12,15,134.5,484.0,3.65,29.0,611.5,618.06,451.03
2017,4,20,12,30,150.0,489.0,3.6,29.0,632.0,631.46,460.41
2017,4,20,12,45,509.5,316.5,3.6,29.5,797.5,806.68,590.41
2017,4,20,13,0,869.0,144.0,3.6,30.0,963.0,942.02,682.37
2017,4,20,13,15,526.5,307.5,3.6,30.0,801.5,776.87,567.46
2017,4,20,13,30,184.0,471.0,3.6,30.0,640.0,608.84,443.47
2017,4,20,13,45,263.5,444.0,3.6,30.0,680.5,640.38,468.42
2017,4,20,14,0,343.0,417.0,3.6,30.0,721.0,662.05,485.2
2017,4,20,14,15,315.5,408.0,3.6,29.5,680.5,614.0,452.25
2017,4,20,14,30,288.0,399.0,3.6,29.0,640.0,567.57,420.28
2017,4,20,14,45,227.0,388.5,3.65,29.0,573.5,500.53,371.94
2017,4,20,15,0,166.0,378.0,3.7,29.0,507.0,439.2,327.25
2017,4,20,15,15,236.0,345.5,3.7,29.0,517.5,436.23,325.9
2017,4,20,15,30,306.0,313.0,3.7,29.0,528.0,423.45,316.23
2017,4,20,15,45,520.5,219.5,3.7,29.0,554.0,413.3,306.77
2017,4,20,16,0,735.0,126.0,3.7,29.0,580.0,379.17,275.68
2017,4,20,16,15,710.0,121.0,3.65,28.5,528.5,320.4,227.04
2017,4,20,16,30,685.0,116.0,3.6,28.0,477.0,263.9,179.65
2017,4,20,16,45,471.5,143.0,3.6,28.0,379.0,201.12,135.13
2017,4,20,17,0,258.0,170.0,3.6,28.0,281.0,166.39,116.42
2017,4,20,17,15,391.5,129.0,3.3,27.5,269.0,118.75,77.62
2017,4,20,17,30,525.0,88.0,3.0,27.0,257.0,61.92,47.13
2017,4,20,17,45,459.0,77.0,2.75,26.5,204.0,56.31,42.48
2017,4,20,18,0,393.0,66.0,2.5,26.0,151.0,49.13,36.23
2017,4,20,18,15,296.5,51.0,2.4,25.0,104.0,38.81,27.12
2017,4,20,18,30,200.0,36.0,2.3,24.0,57.0,28.0,17.01
2017,4,20,18,45,100.0,18.0,2.25,23.5,28.5,14.19,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,92.5,19.0,4.15,20.5,28.5,55.4,0.0
2017,4,21,6,30,185.0,38.0,4.3,21.0,57.0,121.45,85.99
2017,4,21,6,45,287.0,53.0,4.45,21.5,104.5,188.9,144.75
2017,4,21,7,0,389.0,68.0,4.6,22.0,152.0,268.36,212.38
2017,4,21,7,15,194.5,80.5,4.65,22.5,122.5,195.37,156.04
2017,4,21,7,30,0.0,93.0,4.7,23.0,93.0,89.33,68.09
2017,4,21,7,45,16.0,128.0,4.8,23.5,135.0,134.78,105.19
2017,4,21,8,0,32.0,163.0,4.9,24.0,177.0,190.09,149.4
2017,4,21,8,15,113.0,197.0,4.95,24.5,255.0,295.46,233.71
2017,4,21,8,30,194.0,231.0,5.0,25.0,333.0,398.28,313.74
2017,4,21,8,45,162.0,257.5,5.05,25.5,348.5,408.38,318.76
2017,4,21,9,0,130.0,284.0,5.1,26.0,364.0,415.27,321.39
2017,4,21,9,15,450.0,210.0,5.15,26.0,520.5,639.18,496.14
2017,4,21,9,30,770.0,136.0,5.2,26.0,677.0,860.23,656.38
2017,4,21,9,45,500.0,254.5,5.3,26.5,614.5,758.28,577.3
2017,4,21,10,0,230.0,373.0,5.4,27.0,552.0,614.59,464.76
2017,4,21,10,15,229.5,393.0,5.45,27.0,578.0,637.88,481.1
2017,4,21,10,30,229.0,413.0,5.5,27.0,604.0,659.99,495.91
2017,4,21,10,45,137.0,401.5,5.6,27.5,517.0,555.89,417.15
2017,4,21,11,0,45.0,390.0,5.7,28.0,430.0,437.27,326.96
2017,4,21,11,15,449.0,269.0,5.7,28.0,682.5,751.57,566.97
2017,4,21,11,30,853.0,148.0,5.7,28.0,935.0,1018.19,752.85
2017,4,21,11,45,582.0,304.5,5.75,28.5,845.0,914.18,676.55
2017,4,21,12,0,311.0,461.0,5.8,29.0,755.0,784.86,577.58
2017,4,21,12,15,368.0,438.0,5.75,29.0,787.0,808.87,596.18
2017,4,21,12,30,425.0,415.0,5.7,29.0,819.0,835.96,615.98
2017,4,21,12,45,219.0,334.0,5.7,29.5,542.0,542.36,405.3
2017,4,21,13,0,13.0,253.0,5.7,30.0,265.0,250.0,185.09
2017,4,21,13,15,168.5,348.5,5.65,30.0,504.0,487.81,365.15
2017,4,21,13,30,324.0,444.0,5.6,30.0,743.0,706.38,522.08
2017,4,21,13,45,307.0,437.5,5.55,30.5,716.0,669.5,493.96
2017,4,21,14,0,290.0,431.0,5.5,31.0,689.0,632.98,467.07
2017,4,21,14,15,562.0,285.0,5.45,30.5,763.0,685.48,511.81
2017,4,21,14,30,834.0,139.0,5.4,30.0,837.0,711.79,536.21
2017,4,21,14,45,824.0,136.5,5.35,30.0,801.0,660.94,498.34
2017,4,21,15,0,814.0,134.0,5.3,30.0,765.0,609.0,459.16
2017,4,21,15,15,800.0,131.0,5.2,30.0,722.5,553.6,416.37
2017,4,21,15,30,786.0,128.0,5.1,30.0,680.0,498.03,372.41
2017,4,21,15,45,768.0,124.0,5.05,30.0,632.5,439.98,325.57
2017,4,21,16,0,750.0,120.0,5.0,30.0,585.0,382.78,278.22
2017,4,21,16,15,725.5,115.5,4.85,29.5,533.0,320.42,226.58
2017,4,21,16,30,701.0,111.0,4.7,29.0,481.0,263.62,178.67
2017,4,21,16,45,668.0,105.0,4.55,29.0,426.5,206.41,131.22
2017,4,21,17,0,635.0,99.0,4.4,29.0,372.0,152.97,89.82
2017,4,21,17,15,589.5,91.5,3.95,28.0,316.5,101.52,57.38
2017,4,21,17,30,544.0,84.0,3.5,27.0,261.0,58.47,44.23
2017,4,21,17,45,477.5,74.5,3.05,26.5,207.5,54.01,40.53
2017,4,21,18,0,411.0,65.0,2.6,26.0,154.0,48.33,35.57
2017,4,21,18,15,313.5,50.5,2.4,25.5,106.5,38.39,26.73
2017,4,21,18,30,216.0,36.0,2.2,25.0,59.0,27.97,17.0
2017,4,21,18,45,108.0,18.0,2.05,24.5,29.5,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,21.5,5.35,15.0,27.5,44.33,4.57
2017,4,22,6,30,109.0,43.0,5.4,15.0,55.0,95.91,69.66
2017,4,22,6,45,190.0,64.5,5.45,15.0,100.5,157.96,124.3
2017,4,22,7,0,271.0,86.0,5.5,15.0,146.0,229.04,186.49
2017,4,22,7,15,135.5,57.0,5.45,15.0,87.0,136.81,111.63
2017,4,22,7,30,0.0,28.0,5.4,15.0,28.0,25.98,16.57
2017,4,22,7,45,0.0,53.0,5.4,15.0,53.0,49.26,36.36
2017,4,22,8,0,0.0,78.0,5.4,15.0,78.0,72.61,55.95
2017,4,22,8,15,0.0,88.5,5.4,15.5,88.5,82.62,63.99
2017,4,22,8,30,0.0,99.0,5.4,16.0,99.0,92.68,71.98
2017,4,22,8,45,0.0,115.5,5.4,16.5,115.5,108.63,84.72
2017,4,22,9,0,0.0,132.0,5.4,17.0,132.0,124.59,97.32
2017,4,22,9,15,1.5,155.0,5.4,17.0,156.5,148.29,116.33
2017,4,22,9,30,3.0,178.0,5.4,17.0,181.0,172.11,135.27
2017,4,22,9,45,5.0,188.5,5.45,17.5,192.5,184.08,144.35
2017,4,22,10,0,7.0,199.0,5.5,18.0,204.0,196.14,153.45
2017,4,22,10,15,46.5,300.0,5.5,18.0,339.0,347.02,273.14
2017,4,22,10,30,86.0,401.0,5.5,18.0,474.0,492.67,384.79
2017,4,22,10,45,71.0,403.5,5.5,18.5,465.5,479.02,372.19
2017,4,22,11,0,56.0,406.0,5.5,19.0,457.0,464.89,359.8
2017,4,22,11,15,36.5,357.5,5.45,19.0,391.0,392.9,304.41
2017,4,22,11,30,17.0,309.0,5.4,19.0,325.0,312.34,241.96
2017,4,22,11,45,53.0,388.5,5.4,19.5,438.5,437.47,337.95
2017,4,22,12,0,89.0,468.0,5.4,20.0,552.0,551.52,422.53
2017,4,22,12,15,102.0,476.0,5.35,20.0,572.5,568.25,434.61
2017,4,22,12,30,115.0,484.0,5.3,20.0,593.0,591.9,452.0
2017,4,22,12,45,78.5,449.0,5.3,20.5,523.5,509.2,389.3
2017,4,22,13,0,42.0,414.0,5.3,21.0,454.0,436.69,333.84
2017,4,22,13,15,29.0,355.5,5.2,21.0,383.0,365.03,279.93
2017,4,22,13,30,16.0,297.0,5.1,21.0,312.0,292.01,224.27
2017,4,22,13,45,15.0,286.0,5.1,21.0,300.5,279.56,214.99
2017,4,22,14,0,14.0,275.0,5.1,21.0,289.0,267.21,205.67
2017,4,22,14,15,11.0,239.0,5.05,21.0,249.5,230.43,177.38
2017,4,22,14,30,8.0,203.0,5.0,21.0,210.0,194.18,149.31
2017,4,22,14,45,8.5,210.5,4.95,21.0,218.0,200.54,154.55
2017,4,22,15,0,9.0,218.0,4.9,21.0,226.0,206.66,159.59
2017,4,22,15,15,10.0,222.5,4.9,20.5,230.5,210.06,162.87
2017,4,22,15,30,11.0,227.0,4.9,20.0,235.0,213.09,165.91
2017,4,22,15,45,33.0,245.5,4.9,20.0,266.5,233.39,182.2
2017,4,22,16,0,55.0,264.0,4.9,20.0,298.0,251.97,196.77
2017,4,22,16,15,43.5,234.5,4.85,19.5,260.5,217.94,170.48
2017,4,22,16,30,32.0,205.0,4.8,19.0,223.0,185.72,145.54
2017,4,22,16,45,21.0,177.5,4.8,19.0,188.5,161.55,126.76
2017,4,22,17,0,10.0,150.0,4.8,19.0,154.0,134.31,105.42
2017,4,22,17,15,5.0,129.0,4.6,18.5,131.0,114.24,89.69
2017,4,22,17,30,0.0,108.0,4.4,18.0,108.0,95.05,77.91
2017,4,22,17,45,187.5,90.0,4.25,18.0,131.0,69.38,55.49
2017,4,22,18,0,375.0,72.0,4.1,18.0,154.0,53.6,41.43
2017,4,22,18,15,281.5,55.5,3.85,17.5,107.0,42.24,31.07
2017,4,22,18,30,188.0,39.0,3.6,17.0,60.0,30.33,19.73
2017,4,22,18,45,94.0,19.5,3.4,16.5,30.0,15.36,0.0
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.5,19.0,3.65,9.5,36.0,73.2,20.26
2017,4,23,6,30,305.0,38.0,3.8,10.0,72.0,162.6,122.12
2017,4,23,6,45,410.0,49.5,4.0,11.0,124.0,236.14,188.89
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,321.31,263.94
2017,4,23,7,15,581.0,69.5,4.35,12.5,234.0,394.14,327.84
2017,4,23,7,30,647.0,78.0,4.5,13.0,292.0,472.92,394.51
2017,4,23,7,45,692.5,83.5,4.65,14.0,351.0,540.97,449.59
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,611.78,504.82
2017,4,23,8,15,769.0,94.0,4.85,15.5,468.0,671.24,549.7
2017,4,23,8,30,800.0,99.0,4.9,16.0,526.0,733.95,594.44
2017,4,23,8,45,824.0,102.0,5.0,17.0,580.5,788.81,631.34
2017,4,23,9,0,848.0,105.0,5.1,18.0,635.0,842.72,666.79
2017,4,23,9,15,865.0,108.0,5.0,18.5,685.0,889.24,696.31
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,926.42,718.66
2017,4,23,9,45,895.5,112.5,4.85,19.5,779.5,963.25,740.82
2017,4,23,10,0,909.0,114.0,4.8,20.0,824.0,997.3,760.77
2017,4,23,10,15,918.5,116.0,4.7,20.0,861.5,1024.98,777.25
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,1049.26,791.36
2017,4,23,10,45,935.5,118.5,4.55,20.5,929.0,1066.39,799.54
2017,4,23,11,0,943.0,119.0,4.5,21.0,959.0,1079.8,805.31
2017,4,23,11,15,947.5,120.0,4.4,21.5,980.5,1086.85,806.76
2017,4,23,11,30,952.0,121.0,4.3,22.0,1002.0,1089.96,805.89
2017,4,23,11,45,954.0,122.0,4.25,22.5,1015.0,1086.59,801.25
