Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,1079.27,794.23
2017,4,23,12,15,956.5,123.0,4.15,23.0,1032.0,1065.59,784.75
2017,4,23,12,30,957.0,123.0,4.1,23.0,1036.0,1048.14,772.95
2017,4,23,12,45,957.5,122.0,4.1,23.5,1031.5,1026.04,757.05
2017,4,23,13,0,958.0,121.0,4.1,24.0,1027.0,1000.35,738.9
2017,4,23,13,15,955.0,120.5,4.05,24.0,1013.5,968.53,717.87
2017,4,23,13,30,952.0,120.0,4.0,24.0,1000.0,933.53,694.72
2017,4,23,13,45,948.5,118.0,3.95,24.0,978.5,893.67,668.21
2017,4,23,14,0,945.0,116.0,3.9,24.0,957.0,850.98,639.64
2017,4,23,14,15,938.5,115.0,3.85,24.0,927.0,804.34,608.14
2017,4,23,14,30,932.0,114.0,3.8,24.0,897.0,755.49,574.6
2017,4,23,14,45,920.0,113.5,3.75,24.0,858.5,701.55,534.8
2017,4,23,15,0,908.0,113.0,3.7,24.0,820.0,646.38,493.14
2017,4,23,15,15,896.0,110.5,3.6,24.0,776.0,588.49,448.25
2017,4,23,15,30,884.0,108.0,3.5,24.0,732.0,529.94,401.59
2017,4,23,15,45,868.5,104.5,3.45,24.0,682.5,465.42,349.23
2017,4,23,16,0,853.0,101.0,3.4,24.0,633.0,403.94,297.6
2017,4,23,16,15,831.0,97.5,3.3,23.5,578.5,341.1,244.25
2017,4,23,16,30,809.0,94.0,3.2,23.0,524.0,280.0,191.5
2017,4,23,16,45,779.5,89.5,3.1,22.5,466.5,218.64,139.5
2017,4,23,17,0,750.0,85.0,3.0,22.0,409.0,160.52,93.38
2017,4,23,17,15,707.0,79.0,2.6,21.0,350.0,99.05,52.95
2017,4,23,17,30,664.0,73.0,2.2,20.0,291.0,49.69,37.91
2017,4,23,17,45,600.0,65.5,1.8,19.5,233.5,46.42,35.16
2017,4,23,18,0,536.0,58.0,1.4,19.0,176.0,42.97,32.05
2017,4,23,18,15,431.0,47.0,1.3,18.0,124.0,36.12,25.77
2017,4,23,18,30,326.0,36.0,1.2,17.0,72.0,28.89,18.65
2017,4,23,18,45,163.0,18.0,1.2,16.5,36.0,14.25,0.0
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,19.5,1.65,11.0,37.0,73.56,27.06
2017,4,24,6,30,299.0,39.0,1.9,12.0,74.0,161.91,121.09
2017,4,24,6,45,393.5,52.0,2.2,13.0,124.5,232.56,184.29
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,313.74,254.77
2017,4,24,7,15,552.5,74.0,2.6,15.0,232.0,385.02,315.32
2017,4,24,7,30,617.0,83.0,2.7,16.0,289.0,462.07,378.11
2017,4,24,7,45,654.0,91.5,2.8,17.0,346.0,526.82,428.73
2017,4,24,8,0,691.0,100.0,2.9,18.0,403.0,593.57,478.88
2017,4,24,8,15,722.5,105.5,3.0,18.5,459.5,654.52,523.88
2017,4,24,8,30,754.0,111.0,3.1,19.0,516.0,716.09,566.94
2017,4,24,8,45,772.0,118.0,3.25,20.0,568.5,768.82,601.35
2017,4,24,9,0,790.0,125.0,3.4,21.0,621.0,816.66,631.61
2017,4,24,9,15,807.5,128.5,3.4,21.5,669.5,862.19,660.16
2017,4,24,9,30,825.0,132.0,3.4,22.0,718.0,905.79,686.93
2017,4,24,9,45,692.0,201.0,3.4,22.5,713.0,883.49,668.32
2017,4,24,10,0,559.0,270.0,3.4,23.0,708.0,840.91,633.76
2017,4,24,10,15,712.0,207.5,3.45,23.5,791.5,936.88,700.16
2017,4,24,10,30,865.0,145.0,3.5,24.0,875.0,1024.6,755.62
2017,4,24,10,45,869.0,148.5,3.55,24.5,903.0,1040.54,763.16
2017,4,24,11,0,873.0,152.0,3.6,25.0,931.0,1052.82,769.01
2017,4,24,11,15,877.5,153.5,3.65,25.0,952.0,1050.09,766.74
2017,4,24,11,30,882.0,155.0,3.7,25.0,973.0,1053.32,768.64
2017,4,24,11,45,892.0,150.5,3.75,25.5,987.5,1052.48,766.45
2017,4,24,12,0,902.0,146.0,3.8,26.0,1002.0,1047.93,762.03
2017,4,24,12,15,902.0,146.0,3.85,26.0,1005.0,1034.19,753.28
2017,4,24,12,30,902.0,146.0,3.9,26.0,1008.0,1016.93,742.38
2017,4,24,12,45,897.0,148.0,4.0,26.5,1002.0,993.41,726.32
2017,4,24,13,0,892.0,150.0,4.1,27.0,996.0,966.76,708.25
2017,4,24,13,15,888.0,149.5,4.2,27.0,982.0,935.7,688.62
2017,4,24,13,30,884.0,149.0,4.3,27.0,968.0,901.76,666.95
2017,4,24,13,45,875.5,149.0,4.4,27.0,945.0,861.86,641.06
2017,4,24,14,0,867.0,149.0,4.5,27.0,922.0,819.72,613.39
2017,4,24,14,15,858.5,147.5,4.55,27.0,892.0,776.23,584.38
2017,4,24,14,30,850.0,146.0,4.6,27.0,862.0,728.08,550.32
2017,4,24,14,45,840.0,142.5,4.65,27.0,824.5,675.6,512.09
2017,4,24,15,0,830.0,139.0,4.7,27.0,787.0,622.02,472.06
2017,4,24,15,15,573.5,226.5,4.7,27.0,663.0,512.6,388.12
2017,4,24,15,30,317.0,314.0,4.7,27.0,539.0,428.54,323.36
2017,4,24,15,45,541.0,219.5,4.75,27.0,571.0,421.11,315.94
2017,4,24,16,0,765.0,125.0,4.8,27.0,603.0,388.77,285.57
2017,4,24,16,15,740.0,120.5,4.7,26.5,550.0,328.85,235.2
2017,4,24,16,30,715.0,116.0,4.6,26.0,497.0,271.17,186.11
2017,4,24,16,45,684.5,109.0,4.55,25.5,442.0,212.86,137.47
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,158.01,94.48
2017,4,24,17,15,608.5,94.5,4.2,24.0,330.0,105.5,60.74
2017,4,24,17,30,563.0,87.0,3.9,23.0,273.0,60.61,46.83
2017,4,24,17,45,502.0,76.5,3.65,22.5,219.0,55.39,42.44
2017,4,24,18,0,441.0,66.0,3.4,22.0,165.0,49.82,37.52
2017,4,24,18,15,343.0,52.5,3.2,21.0,116.0,39.85,28.61
2017,4,24,18,30,245.0,39.0,3.0,20.0,67.0,30.29,19.59
2017,4,24,18,45,122.5,19.5,2.85,19.5,33.5,15.31,0.05
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,23.0,4.15,16.5,33.5,56.92,23.48
2017,4,25,6,30,180.0,46.0,4.4,17.0,67.0,123.18,90.82
2017,4,25,6,45,273.0,62.5,4.7,18.0,115.0,195.09,152.82
2017,4,25,7,0,366.0,79.0,5.0,19.0,163.0,271.72,218.38
2017,4,25,7,15,430.5,91.0,5.25,19.5,216.5,338.49,275.44
2017,4,25,7,30,495.0,103.0,5.5,20.0,270.0,411.57,336.15
2017,4,25,7,45,247.5,105.5,5.8,21.0,189.0,275.06,224.34
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,102.33,78.57
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,117.29,90.35
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,132.26,101.87
2017,4,25,8,45,0.0,150.0,6.15,24.0,150.0,142.72,109.42
2017,4,25,9,0,0.0,161.0,6.2,25.0,161.0,153.2,116.9
2017,4,25,9,15,10.0,209.0,6.2,25.5,216.5,209.54,160.76
2017,4,25,9,30,20.0,257.0,6.2,26.0,272.0,266.78,204.46
2017,4,25,9,45,69.5,319.0,6.2,26.5,373.5,389.45,298.24
2017,4,25,10,0,119.0,381.0,6.2,27.0,475.0,516.28,392.11
2017,4,25,10,15,137.5,402.0,6.1,27.5,515.5,556.83,420.17
2017,4,25,10,30,156.0,423.0,6.0,28.0,556.0,597.19,447.9
2017,4,25,10,45,134.5,435.0,5.95,28.5,552.5,587.58,438.44
2017,4,25,11,0,113.0,447.0,5.9,29.0,549.0,564.55,419.76
2017,4,25,11,15,109.0,457.0,5.8,29.5,557.0,568.8,421.18
2017,4,25,11,30,105.0,467.0,5.7,30.0,565.0,572.44,422.11
2017,4,25,11,45,471.0,318.5,5.6,30.5,765.0,814.52,601.99
2017,4,25,12,0,837.0,170.0,5.5,31.0,965.0,1015.99,739.42
2017,4,25,12,15,838.0,170.0,5.45,31.0,969.0,1003.36,729.36
2017,4,25,12,30,839.0,170.0,5.4,31.0,973.0,987.32,718.43
2017,4,25,12,45,648.0,293.0,5.35,31.5,911.5,911.31,664.45
2017,4,25,13,0,457.0,416.0,5.3,32.0,850.0,833.13,604.41
2017,4,25,13,15,461.5,406.5,5.3,32.0,840.0,809.49,589.07
2017,4,25,13,30,466.0,397.0,5.3,32.0,830.0,784.07,572.14
2017,4,25,13,45,455.5,385.0,5.3,32.0,800.0,742.37,543.7
2017,4,25,14,0,445.0,373.0,5.3,32.0,770.0,700.21,514.69
2017,4,25,14,15,625.0,266.0,5.3,32.0,804.0,712.44,527.65
2017,4,25,14,30,805.0,159.0,5.3,32.0,838.0,708.44,528.09
2017,4,25,14,45,792.0,157.0,5.3,32.0,801.5,657.5,490.83
2017,4,25,15,0,779.0,155.0,5.3,32.0,765.0,605.86,452.42
2017,4,25,15,15,764.0,151.5,5.2,32.0,722.5,551.35,410.79
2017,4,25,15,30,749.0,148.0,5.1,32.0,680.0,494.07,366.19
2017,4,25,15,45,728.0,144.5,5.1,32.0,632.0,436.8,320.66
2017,4,25,16,0,707.0,141.0,5.1,32.0,584.0,380.82,275.0
2017,4,25,16,15,681.5,135.5,4.95,31.5,532.5,323.29,227.8
2017,4,25,16,30,656.0,130.0,4.8,31.0,481.0,268.15,182.03
2017,4,25,16,45,624.5,122.5,4.7,30.5,427.0,212.86,137.08
2017,4,25,17,0,593.0,115.0,4.6,30.0,373.0,161.24,97.61
2017,4,25,17,15,547.0,106.0,4.3,29.5,318.5,111.34,65.91
2017,4,25,17,30,501.0,97.0,4.0,29.0,264.0,68.36,52.15
2017,4,25,17,45,440.0,85.0,3.75,28.5,211.0,61.46,46.47
2017,4,25,18,0,379.0,73.0,3.5,28.0,158.0,54.17,40.21
2017,4,25,18,15,288.0,57.0,3.55,27.0,111.0,43.26,30.71
2017,4,25,18,30,197.0,41.0,3.6,26.0,64.0,31.81,20.33
2017,4,25,18,45,98.5,20.5,3.65,25.5,32.0,16.08,1.24
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,40.49,17.36
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,85.89,61.66
2017,4,26,6,45,150.0,74.0,3.3,22.5,105.0,153.33,117.74
2017,4,26,7,0,228.0,98.0,3.6,23.0,151.0,223.93,176.59
2017,4,26,7,15,290.0,116.0,3.9,23.5,202.5,287.27,229.04
2017,4,26,7,30,352.0,134.0,4.2,24.0,254.0,357.03,285.44
2017,4,26,7,45,429.0,138.5,4.55,25.0,310.5,436.16,347.45
2017,4,26,8,0,506.0,143.0,4.9,26.0,367.0,513.6,406.76
2017,4,26,8,15,543.5,151.5,5.2,26.5,421.0,573.13,451.39
2017,4,26,8,30,581.0,160.0,5.5,27.0,475.0,634.39,496.43
2017,4,26,8,45,640.0,153.5,5.85,27.5,532.5,703.26,546.94
2017,4,26,9,0,699.0,147.0,6.2,28.0,590.0,769.23,593.34
2017,4,26,9,15,721.0,151.5,6.35,28.0,639.0,816.59,625.96
2017,4,26,9,30,743.0,156.0,6.5,28.0,688.0,862.62,657.48
2017,4,26,9,45,782.5,147.5,6.65,28.5,737.5,904.35,684.43
2017,4,26,10,0,822.0,139.0,6.8,29.0,787.0,949.7,713.71
2017,4,26,10,15,835.0,141.5,6.85,29.5,825.0,979.52,731.54
2017,4,26,10,30,848.0,144.0,6.9,30.0,863.0,1006.3,747.31
2017,4,26,10,45,870.5,138.0,7.0,30.5,897.5,1021.26,755.29
2017,4,26,11,0,893.0,132.0,7.1,31.0,932.0,1042.23,767.48
2017,4,26,11,15,899.5,133.0,7.15,31.0,955.0,1050.85,772.71
2017,4,26,11,30,906.0,134.0,7.2,31.0,978.0,1055.73,775.61
2017,4,26,11,45,915.0,132.0,7.25,31.0,993.5,1056.33,775.79
2017,4,26,12,0,924.0,130.0,7.3,31.0,1009.0,1053.12,773.56
2017,4,26,12,15,926.5,130.0,7.3,31.0,1014.5,1041.66,765.66
2017,4,26,12,30,929.0,130.0,7.3,31.0,1020.0,1026.51,755.42
2017,4,26,12,45,929.5,129.5,7.35,31.0,1017.0,1005.38,741.47
2017,4,26,13,0,930.0,129.0,7.4,31.0,1014.0,980.8,725.23
2017,4,26,13,15,928.5,128.5,7.3,31.0,1002.0,951.06,704.85
2017,4,26,13,30,927.0,128.0,7.2,31.0,990.0,918.17,682.34
2017,4,26,13,45,921.0,128.5,7.15,31.0,968.5,879.47,656.0
2017,4,26,14,0,915.0,129.0,7.1,31.0,947.0,838.19,627.78
2017,4,26,14,15,908.0,127.5,7.05,30.5,917.5,791.98,597.17
2017,4,26,14,30,901.0,126.0,7.0,30.0,888.0,743.72,564.03
2017,4,26,14,45,894.0,123.0,7.0,30.0,851.5,692.27,525.61
2017,4,26,15,0,887.0,120.0,7.0,30.0,815.0,639.22,485.11
2017,4,26,15,15,873.0,117.0,6.9,29.5,770.0,581.02,440.48
2017,4,26,15,30,859.0,114.0,6.8,29.0,725.0,519.83,392.37
2017,4,26,15,45,838.0,112.0,6.75,28.5,674.5,458.48,342.73
2017,4,26,16,0,817.0,110.0,6.7,28.0,624.0,398.18,292.51
2017,4,26,16,15,793.0,106.0,6.55,27.5,569.5,336.57,240.17
2017,4,26,16,30,769.0,102.0,6.4,27.0,515.0,276.99,188.94
2017,4,26,16,45,732.0,98.5,6.3,26.5,457.5,213.3,135.8
2017,4,26,17,0,695.0,95.0,6.2,26.0,400.0,157.69,92.27
2017,4,26,17,15,649.5,88.5,5.9,25.0,342.0,103.53,57.45
2017,4,26,17,30,604.0,82.0,5.6,24.0,284.0,56.35,42.99
2017,4,26,17,45,538.0,73.5,5.3,23.5,228.0,52.62,39.89
2017,4,26,18,0,472.0,65.0,5.0,23.0,172.0,48.68,36.4
2017,4,26,18,15,370.0,52.5,4.5,22.0,122.0,40.74,29.28
2017,4,26,18,30,268.0,40.0,4.0,21.0,72.0,31.02,20.24
2017,4,26,18,45,134.0,20.0,3.55,20.5,36.0,15.67,2.12
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,76.43,41.08
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,163.4,123.89
2017,4,27,6,45,387.5,54.5,2.6,13.0,129.5,233.93,186.43
2017,4,27,7,0,481.0,67.0,2.8,14.0,180.0,313.99,255.76
2017,4,27,7,15,544.0,75.5,2.85,14.5,236.0,383.59,315.35
2017,4,27,7,30,607.0,84.0,2.9,15.0,292.0,458.77,377.34
2017,4,27,7,45,644.5,92.0,2.95,16.0,348.5,522.64,427.36
2017,4,27,8,0,682.0,100.0,3.0,17.0,405.0,588.57,476.98
2017,4,27,8,15,713.0,105.5,3.0,17.5,460.5,648.58,521.13
2017,4,27,8,30,744.0,111.0,3.0,18.0,516.0,709.2,563.27
2017,4,27,8,45,760.5,117.5,3.05,19.0,567.0,759.55,595.65
2017,4,27,9,0,777.0,124.0,3.1,20.0,618.0,805.13,623.96
2017,4,27,9,15,794.5,127.5,3.15,20.5,666.0,850.01,652.47
2017,4,27,9,30,812.0,131.0,3.2,21.0,714.0,893.01,679.28
2017,4,27,9,45,820.5,136.5,3.25,21.5,755.0,927.68,700.08
2017,4,27,10,0,829.0,142.0,3.3,22.0,796.0,959.48,718.85
2017,4,27,10,15,838.5,144.5,3.5,22.5,832.0,985.96,735.04
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,1009.27,749.16
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.0,1025.72,757.28
2017,4,27,11,0,861.0,151.0,4.1,25.0,924.0,1038.66,763.14
2017,4,27,11,15,866.0,152.5,4.25,25.5,945.0,1036.37,760.24
2017,4,27,11,30,871.0,154.0,4.4,26.0,966.0,1040.0,761.47
2017,4,27,11,45,879.5,150.5,4.55,26.5,980.5,1038.6,759.44
2017,4,27,12,0,888.0,147.0,4.7,27.0,995.0,1033.56,755.51
2017,4,27,12,15,889.0,147.5,4.85,27.0,999.0,1021.38,748.62
2017,4,27,12,30,890.0,148.0,5.0,27.0,1003.0,1005.71,739.46
2017,4,27,12,45,890.0,147.0,5.15,27.5,998.5,984.29,724.97
2017,4,27,13,0,890.0,146.0,5.3,28.0,994.0,959.61,708.3
2017,4,27,13,15,887.0,145.0,5.4,28.5,981.0,929.1,687.34
2017,4,27,13,30,884.0,144.0,5.5,29.0,968.0,895.68,664.39
2017,4,27,13,45,878.5,143.5,5.6,29.5,946.0,857.9,638.37
2017,4,27,14,0,873.0,143.0,5.7,30.0,924.0,817.67,610.54
2017,4,27,14,15,865.5,141.0,5.75,30.0,894.5,772.35,579.98
2017,4,27,14,30,858.0,139.0,5.8,30.0,865.0,725.14,546.52
2017,4,27,14,45,838.0,141.5,5.85,30.0,825.5,672.28,507.51
2017,4,27,15,0,818.0,144.0,5.9,30.0,786.0,618.44,466.92
2017,4,27,15,15,676.0,192.0,5.85,29.5,703.5,536.68,404.75
2017,4,27,15,30,534.0,240.0,5.8,29.0,621.0,468.78,352.46
2017,4,27,15,45,644.5,184.0,5.75,29.0,612.5,434.83,324.22
2017,4,27,16,0,755.0,128.0,5.7,29.0,604.0,387.26,283.11
2017,4,27,16,15,730.0,123.5,5.45,28.5,551.0,328.09,233.47
2017,4,27,16,30,705.0,119.0,5.2,28.0,498.0,271.16,185.21
2017,4,27,16,45,615.0,123.0,4.95,28.0,428.0,211.56,137.89
2017,4,27,17,0,525.0,127.0,4.7,28.0,358.0,162.68,102.37
2017,4,27,17,15,479.0,117.5,4.25,27.0,306.0,116.18,72.54
2017,4,27,17,30,433.0,108.0,3.8,26.0,254.0,76.0,59.29
2017,4,27,17,45,382.5,92.5,3.35,25.5,203.5,66.78,51.61
2017,4,27,18,0,332.0,77.0,2.9,25.0,153.0,57.01,43.19
2017,4,27,18,15,256.0,59.5,2.8,24.0,108.5,45.06,32.71
2017,4,27,18,30,180.0,42.0,2.7,23.0,64.0,32.49,21.33
2017,4,27,18,45,90.0,21.0,2.65,22.5,32.0,17.57,3.84
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.5,2.15,19.5,0.5,0.0,0.0
2017,4,28,6,0,0.0,1.0,2.3,20.0,1.0,0.95,0.0
2017,4,28,6,15,0.0,11.5,2.6,20.5,11.5,10.65,1.43
2017,4,28,6,30,0.0,22.0,2.9,21.0,22.0,20.4,10.86
2017,4,28,6,45,0.0,37.0,3.2,21.5,37.0,34.36,22.73
2017,4,28,7,0,0.0,52.0,3.5,22.0,52.0,48.39,34.56
2017,4,28,7,15,0.0,69.5,3.75,22.5,69.5,65.43,48.67
2017,4,28,7,30,0.0,87.0,4.0,23.0,87.0,82.43,62.47
2017,4,28,7,45,0.0,97.5,4.25,24.0,97.5,92.28,70.05
2017,4,28,8,0,0.0,108.0,4.5,25.0,108.0,102.18,77.5
2017,4,28,8,15,22.5,164.5,4.6,25.5,177.0,175.23,135.85
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,261.44,202.93
2017,4,28,8,45,136.0,255.5,4.85,27.0,340.5,383.44,297.08
2017,4,28,9,0,227.0,290.0,5.0,28.0,435.0,501.23,384.9
2017,4,28,9,15,431.0,247.5,5.0,28.5,549.0,662.53,505.31
2017,4,28,9,30,635.0,205.0,5.0,29.0,663.0,817.88,616.78
2017,4,28,9,45,665.5,202.0,5.0,29.5,707.0,859.3,642.16
2017,4,28,10,0,696.0,199.0,5.0,30.0,751.0,899.31,666.59
2017,4,28,10,15,708.5,202.5,4.95,30.0,785.5,927.07,683.56
2017,4,28,10,30,721.0,206.0,4.9,30.0,820.0,952.18,698.77
2017,4,28,10,45,739.5,202.5,4.9,30.5,850.5,972.98,710.02
2017,4,28,11,0,758.0,199.0,4.9,31.0,881.0,990.89,719.39
2017,4,28,11,15,764.0,200.5,4.9,31.0,901.5,991.96,719.28
2017,4,28,11,30,770.0,202.0,4.9,31.0,922.0,996.23,721.52
2017,4,28,11,45,769.0,206.0,4.9,31.5,932.5,992.57,717.17
2017,4,28,12,0,768.0,210.0,4.9,32.0,943.0,985.57,710.83
2017,4,28,12,15,769.0,210.0,4.85,32.0,947.0,973.42,702.39
2017,4,28,12,30,770.0,210.0,4.8,32.0,951.0,958.14,692.03
2017,4,28,12,45,766.5,211.0,4.8,32.5,945.5,936.54,676.59
2017,4,28,13,0,763.0,212.0,4.8,33.0,940.0,916.6,662.37
2017,4,28,13,15,759.5,211.0,4.7,33.0,927.0,887.12,642.63
2017,4,28,13,30,756.0,210.0,4.6,33.0,914.0,855.19,621.56
2017,4,28,13,45,746.0,210.0,4.6,33.5,892.0,816.57,595.03
2017,4,28,14,0,736.0,210.0,4.6,34.0,870.0,776.29,566.4
2017,4,28,14,15,470.0,316.0,4.5,34.0,733.0,642.28,468.84
2017,4,28,14,30,204.0,422.0,4.4,34.0,596.0,526.77,382.95
2017,4,28,14,45,438.5,314.5,4.35,34.0,666.0,567.96,416.45
2017,4,28,15,0,673.0,207.0,4.3,34.0,736.0,586.58,431.47
2017,4,28,15,15,656.0,202.0,4.2,34.0,694.5,534.36,392.32
2017,4,28,15,30,639.0,197.0,4.1,34.0,653.0,482.72,353.01
2017,4,28,15,45,612.0,192.5,4.1,34.0,605.5,428.06,310.8
2017,4,28,16,0,585.0,188.0,4.1,34.0,558.0,375.31,269.15
2017,4,28,16,15,557.5,179.5,3.95,33.5,507.5,321.52,226.53
2017,4,28,16,30,530.0,171.0,3.8,33.0,457.0,270.47,185.65
2017,4,28,16,45,488.5,162.0,3.7,32.5,404.0,219.3,145.78
2017,4,28,17,0,447.0,153.0,3.6,32.0,351.0,172.97,111.67
2017,4,28,17,15,402.0,139.0,3.3,31.0,298.5,127.59,82.65
2017,4,28,17,30,357.0,125.0,3.0,30.0,246.0,88.22,68.43
2017,4,28,17,45,296.0,107.5,2.75,29.5,195.5,81.82,63.28
2017,4,28,18,0,235.0,90.0,2.5,29.0,145.0,69.57,52.95
2017,4,28,18,15,168.5,67.0,2.75,28.5,100.5,52.89,38.59
2017,4,28,18,30,102.0,44.0,3.0,28.0,56.0,35.57,23.37
2017,4,28,18,45,51.0,22.0,3.3,27.5,28.0,18.34,4.79
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.95,0.0
2017,4,29,6,15,0.0,14.0,5.4,23.0,14.0,12.98,3.22
2017,4,29,6,30,0.0,27.0,5.5,23.0,27.0,25.06,14.49
2017,4,29,6,45,0.0,48.5,5.6,23.5,48.5,45.89,31.93
2017,4,29,7,0,0.0,70.0,5.7,24.0,70.0,67.27,49.74
2017,4,29,7,15,1.0,93.0,5.9,24.5,93.5,90.63,68.88
2017,4,29,7,30,2.0,116.0,6.1,25.0,117.0,113.96,87.63
2017,4,29,7,45,7.5,137.0,6.3,25.5,140.5,137.96,106.67
2017,4,29,8,0,13.0,158.0,6.5,26.0,164.0,162.46,125.8
2017,4,29,8,15,22.0,185.0,6.6,26.5,196.5,196.27,152.09
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,240.5,186.1
2017,4,29,8,45,30.0,234.5,6.8,27.5,252.5,263.68,202.98
2017,4,29,9,0,29.0,257.0,6.9,28.0,276.0,286.63,219.49
2017,4,29,9,15,202.0,281.5,6.8,28.5,426.5,475.3,366.39
2017,4,29,9,30,375.0,306.0,6.7,29.0,577.0,675.08,514.8
2017,4,29,9,45,469.0,291.5,6.65,29.5,650.0,767.13,580.09
2017,4,29,10,0,563.0,277.0,6.6,30.0,723.0,850.77,638.48
2017,4,29,10,15,363.0,352.5,6.45,30.0,645.0,733.75,548.82
2017,4,29,10,30,163.0,428.0,6.3,30.0,567.0,607.85,451.97
2017,4,29,10,45,387.0,361.5,6.2,30.5,706.5,772.17,573.78
2017,4,29,11,0,611.0,295.0,6.1,31.0,846.0,941.12,692.69
2017,4,29,11,15,331.0,360.5,5.95,31.0,660.0,713.34,527.17
2017,4,29,11,30,51.0,426.0,5.8,31.0,474.0,474.48,348.68
2017,4,29,11,45,82.5,456.5,5.65,31.5,535.0,534.6,391.91
2017,4,29,12,0,114.0,487.0,5.5,32.0,596.0,593.33,432.51
2017,4,29,12,15,135.0,493.0,5.35,32.0,623.0,623.67,453.47
2017,4,29,12,30,156.0,499.0,5.2,32.0,650.0,643.12,466.9
2017,4,29,12,45,185.0,495.5,5.1,32.5,673.0,659.07,477.41
2017,4,29,13,0,214.0,492.0,5.0,33.0,696.0,672.91,486.36
2017,4,29,13,15,222.0,483.5,4.85,33.0,693.0,661.04,478.01
2017,4,29,13,30,230.0,475.0,4.7,33.0,690.0,648.02,468.98
2017,4,29,13,45,273.0,452.5,4.6,33.0,702.5,651.41,472.37
2017,4,29,14,0,316.0,430.0,4.5,33.0,715.0,648.44,471.28
2017,4,29,14,15,323.0,412.5,4.3,33.0,695.5,619.46,451.15
2017,4,29,14,30,330.0,395.0,4.1,33.0,676.0,589.3,430.08
2017,4,29,14,45,280.5,388.0,3.9,33.0,619.5,530.69,387.98
2017,4,29,15,0,231.0,381.0,3.7,33.0,563.0,478.0,349.87
2017,4,29,15,15,151.0,352.0,3.55,32.5,468.5,393.7,289.54
2017,4,29,15,30,71.0,323.0,3.4,32.0,374.0,321.0,237.06
2017,4,29,15,45,37.0,248.5,3.25,32.0,275.0,237.21,175.6
2017,4,29,16,0,3.0,174.0,3.1,32.0,176.0,160.27,118.39
2017,4,29,16,15,57.5,206.0,3.35,31.5,237.5,199.25,147.68
2017,4,29,16,30,112.0,238.0,3.6,31.0,299.0,226.66,167.11
2017,4,29,16,45,56.0,132.0,3.85,30.5,162.5,127.75,93.14
2017,4,29,17,0,0.0,26.0,4.1,30.0,26.0,24.14,13.76
2017,4,29,17,15,0.0,22.0,4.95,29.0,22.0,20.41,10.9
2017,4,29,17,30,0.0,18.0,5.8,28.0,18.0,16.69,8.58
2017,4,29,17,45,0.0,14.0,6.7,27.5,14.0,12.97,5.43
2017,4,29,18,0,0.0,10.0,7.6,27.0,10.0,9.26,2.24
2017,4,29,18,15,0.0,6.5,7.65,25.5,6.5,6.01,0.0
2017,4,29,18,30,0.0,3.0,7.7,24.0,3.0,2.77,0.0
2017,4,29,18,45,0.0,1.5,7.8,23.0,1.5,1.39,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.53,0.0
2017,4,30,6,15,103.0,32.0,6.2,12.0,46.0,74.74,46.72
2017,4,30,6,30,206.0,54.0,6.3,12.0,82.0,141.75,108.99
2017,4,30,6,45,321.5,67.0,6.4,12.0,134.5,220.33,178.23
2017,4,30,7,0,437.0,80.0,6.5,12.0,187.0,306.52,254.38
2017,4,30,7,15,501.0,90.0,6.7,12.5,243.0,374.83,314.45
2017,4,30,7,30,565.0,100.0,6.9,13.0,299.0,453.11,381.11
2017,4,30,7,45,639.5,99.5,7.1,13.5,361.0,528.8,444.31
2017,4,30,8,0,714.0,99.0,7.3,14.0,423.0,609.66,510.12
2017,4,30,8,15,746.0,103.5,7.4,14.5,480.5,670.55,557.76
2017,4,30,8,30,778.0,108.0,7.5,15.0,538.0,729.1,600.86
2017,4,30,8,45,819.0,105.0,7.65,15.5,596.5,789.64,644.85
2017,4,30,9,0,860.0,102.0,7.8,16.0,655.0,850.38,688.29
2017,4,30,9,15,877.0,104.5,7.8,16.5,705.0,889.61,714.41
2017,4,30,9,30,894.0,107.0,7.8,17.0,755.0,933.07,743.48
2017,4,30,9,45,914.0,106.0,7.85,18.0,801.5,973.11,768.41
2017,4,30,10,0,934.0,105.0,7.9,19.0,848.0,1010.67,791.23
2017,4,30,10,15,943.0,106.5,7.8,19.5,885.5,1037.45,806.95
2017,4,30,10,30,952.0,108.0,7.7,20.0,923.0,1060.76,820.14
2017,4,30,10,45,959.5,108.5,7.65,20.5,953.0,1077.88,829.18
2017,4,30,11,0,967.0,109.0,7.6,21.0,983.0,1091.19,835.62
2017,4,30,11,15,971.0,110.0,7.5,21.5,1004.5,1097.6,837.05
2017,4,30,11,30,975.0,111.0,7.4,22.0,1026.0,1100.0,835.84
2017,4,30,11,45,970.0,116.5,7.3,22.5,1036.5,1093.9,828.89
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,1083.8,819.38
2017,4,30,12,15,965.5,122.0,7.1,23.0,1050.5,1069.85,809.01
2017,4,30,12,30,966.0,122.0,7.0,23.0,1054.0,1052.14,796.19
2017,4,30,12,45,964.5,122.0,6.95,23.5,1048.5,1028.9,778.38
2017,4,30,13,0,963.0,122.0,6.9,24.0,1043.0,1002.18,758.32
2017,4,30,13,15,960.0,121.5,6.8,24.0,1029.5,970.29,736.0
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,935.25,711.5
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,894.78,681.8
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,851.7,650.31
2017,4,30,14,15,937.0,119.5,6.35,25.0,939.5,804.49,616.9
2017,4,30,14,30,930.0,118.0,6.2,25.0,909.0,755.16,581.37
2017,4,30,14,45,918.5,117.0,6.1,25.0,870.5,701.46,540.5
2017,4,30,15,0,907.0,116.0,6.0,25.0,832.0,646.54,497.85
2017,4,30,15,15,894.5,114.0,5.8,25.0,788.0,589.22,452.2
2017,4,30,15,30,882.0,112.0,5.6,25.0,744.0,531.32,404.99
2017,4,30,15,45,865.0,109.0,5.45,25.0,694.0,466.97,351.91
2017,4,30,16,0,848.0,106.0,5.3,25.0,644.0,405.99,300.05
2017,4,30,16,15,826.0,102.0,5.05,24.5,589.5,343.43,246.48
2017,4,30,16,30,804.0,98.0,4.8,24.0,535.0,282.62,193.74
2017,4,30,16,45,773.5,94.0,4.55,24.0,477.5,222.23,142.14
2017,4,30,17,0,743.0,90.0,4.3,24.0,420.0,160.55,92.94
2017,4,30,17,15,701.0,84.0,3.65,23.0,361.5,104.25,56.29
2017,4,30,17,30,659.0,78.0,3.0,22.0,303.0,53.18,40.58
2017,4,30,17,45,593.5,70.5,2.4,21.5,245.0,49.76,37.76
2017,4,30,18,0,528.0,63.0,1.8,21.0,187.0,46.49,34.87
2017,4,30,18,15,430.0,52.0,1.65,20.0,135.0,39.82,28.87
2017,4,30,18,30,332.0,41.0,1.5,19.0,83.0,32.79,22.18
2017,4,30,18,45,166.0,20.5,1.35,18.5,41.5,15.99,4.86
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,39.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,78.0,13.0,4.4,12.0,15.0,30.52,0.0
2017,5,1,6,15,227.0,28.0,4.55,12.5,55.0,112.77,73.21
2017,5,1,6,30,376.0,43.0,4.7,13.0,95.0,195.04,149.48
2017,5,1,6,45,469.0,53.0,4.9,14.0,148.5,266.89,213.75
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,348.68,285.16
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,418.23,344.73
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,492.7,406.04
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,558.29,457.18
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,623.65,506.11
2017,5,1,8,15,784.5,92.0,5.65,21.0,490.5,682.68,548.72
2017,5,1,8,30,812.0,96.0,5.8,22.0,547.0,741.75,589.25
2017,5,1,8,45,832.5,99.5,5.95,23.0,600.0,794.32,624.07
2017,5,1,9,0,853.0,103.0,6.1,24.0,653.0,845.64,657.36
2017,5,1,9,15,868.5,106.0,6.05,24.5,702.0,883.8,681.08
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,926.13,707.48
2017,5,1,9,45,895.0,111.0,6.0,25.5,793.5,960.75,728.4
2017,5,1,10,0,906.0,113.0,6.0,26.0,836.0,992.47,747.19
2017,5,1,10,15,914.5,115.0,5.9,26.5,872.0,1018.64,761.43
2017,5,1,10,30,923.0,117.0,5.8,27.0,908.0,1041.42,773.28
2017,5,1,10,45,928.5,118.5,5.75,27.5,936.5,1057.14,780.71
2017,5,1,11,0,934.0,120.0,5.7,28.0,965.0,1069.12,785.75
2017,5,1,11,15,937.5,121.0,5.65,28.5,985.5,1074.75,786.67
2017,5,1,11,30,941.0,122.0,5.6,29.0,1006.0,1076.52,785.21
2017,5,1,11,45,946.5,120.5,5.55,29.5,1019.5,1073.89,781.01
2017,5,1,12,0,952.0,119.0,5.5,30.0,1033.0,1067.4,774.46
2017,5,1,12,15,952.5,119.0,5.4,30.0,1036.5,1053.64,764.53
2017,5,1,12,30,953.0,119.0,5.3,30.0,1040.0,1036.19,752.35
2017,5,1,12,45,951.0,119.0,5.25,30.5,1034.5,1012.79,735.24
2017,5,1,13,0,949.0,119.0,5.2,31.0,1029.0,986.0,716.06
2017,5,1,13,15,946.0,118.5,5.1,31.0,1015.0,954.56,695.04
2017,5,1,13,30,943.0,118.0,5.0,31.0,1001.0,920.01,671.99
2017,5,1,13,45,937.5,117.5,4.95,31.5,978.5,880.45,644.54
2017,5,1,14,0,932.0,117.0,4.9,32.0,956.0,838.27,615.34
2017,5,1,14,15,925.0,115.5,4.8,32.0,926.0,791.64,584.01
2017,5,1,14,30,918.0,114.0,4.7,32.0,896.0,742.92,550.71
2017,5,1,14,45,906.5,113.5,4.65,32.0,858.5,690.34,512.6
2017,5,1,15,0,895.0,113.0,4.6,32.0,821.0,636.54,472.73
2017,5,1,15,15,883.0,110.5,4.5,31.5,777.5,579.78,430.56
2017,5,1,15,30,871.0,108.0,4.4,31.0,734.0,522.41,386.56
2017,5,1,15,45,851.5,106.5,4.3,31.0,684.0,458.9,336.0
2017,5,1,16,0,832.0,105.0,4.2,31.0,634.0,399.16,286.88
2017,5,1,16,15,810.0,101.0,4.0,30.5,580.5,337.62,235.86
2017,5,1,16,30,788.0,97.0,3.8,30.0,527.0,277.85,185.56
2017,5,1,16,45,755.5,93.5,3.6,30.0,470.0,218.55,136.38
2017,5,1,17,0,723.0,90.0,3.4,30.0,413.0,158.22,89.57
2017,5,1,17,15,681.5,84.0,3.05,28.5,355.5,103.25,54.71
2017,5,1,17,30,640.0,78.0,2.7,27.0,298.0,53.43,39.93
2017,5,1,17,45,577.0,70.5,2.35,26.0,241.5,49.6,36.89
2017,5,1,18,0,514.0,63.0,2.0,25.0,185.0,46.33,34.14
2017,5,1,18,15,419.5,52.0,2.05,24.0,134.0,39.68,28.24
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,32.65,21.68
2017,5,1,18,45,184.0,25.0,2.2,22.5,46.5,19.61,7.53
2017,5,1,19,0,43.0,9.0,2.3,22.0,10.0,8.58,0.0
2017,5,1,19,15,21.5,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,14.0,2.5,15.0,16.0,30.38,0.0
2017,5,2,6,15,210.0,29.5,2.65,15.5,55.0,108.44,70.92
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,187.13,141.81
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,256.07,202.18
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,334.28,268.89
2017,5,2,7,15,578.5,75.0,3.3,19.0,253.5,402.55,325.89
2017,5,2,7,30,636.0,83.0,3.5,20.0,310.0,475.73,384.64
2017,5,2,7,45,675.0,89.0,3.75,21.0,366.5,539.5,434.06
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,605.37,483.35
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.5,663.6,525.63
2017,5,2,8,30,771.0,104.0,4.1,23.0,534.0,719.54,563.71
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.5,770.75,596.61
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,820.76,627.96
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,864.53,655.43
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,906.27,681.16
2017,5,2,9,45,851.0,123.0,4.5,27.0,773.5,940.29,700.23
2017,5,2,10,0,860.0,127.0,4.6,28.0,815.0,963.41,711.81
2017,5,2,10,15,869.0,129.0,4.6,28.5,850.5,989.02,726.03
2017,5,2,10,30,878.0,131.0,4.6,29.0,886.0,1011.42,738.06
2017,5,2,10,45,881.0,135.0,4.65,30.0,913.5,1026.53,744.1
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,1037.99,747.85
2017,5,2,11,15,888.5,140.0,4.7,31.0,961.5,1044.24,751.1
2017,5,2,11,30,893.0,141.0,4.7,31.0,982.0,1046.81,752.14
2017,5,2,11,45,898.0,140.0,4.75,31.5,994.5,1044.22,748.9
2017,5,2,12,0,903.0,139.0,4.8,32.0,1007.0,1037.96,743.46
2017,5,2,12,15,903.5,139.5,4.8,32.0,1010.5,1025.09,735.03
2017,5,2,12,30,904.0,140.0,4.8,32.0,1014.0,1008.74,724.49
2017,5,2,12,45,900.0,141.0,4.85,32.5,1008.0,985.23,708.31
2017,5,2,13,0,896.0,142.0,4.9,33.0,1002.0,958.62,690.19
2017,5,2,13,15,893.0,141.5,4.95,33.0,988.5,928.53,671.24
2017,5,2,13,30,890.0,141.0,5.0,33.0,975.0,895.54,650.29
2017,5,2,13,45,882.0,141.0,5.05,33.0,952.5,856.13,624.92
2017,5,2,14,0,874.0,141.0,5.1,33.0,930.0,814.46,597.82
2017,5,2,14,15,713.0,227.5,5.1,33.0,857.5,739.03,544.02
2017,5,2,14,30,552.0,314.0,5.1,33.0,785.0,669.78,492.22
2017,5,2,14,45,690.5,226.0,5.1,33.0,790.0,650.37,480.9
2017,5,2,15,0,829.0,138.0,5.1,33.0,795.0,618.13,458.9
2017,5,2,15,15,815.5,135.0,5.05,33.0,752.0,562.74,416.85
2017,5,2,15,30,802.0,132.0,5.0,33.0,709.0,507.14,373.62
2017,5,2,15,45,783.5,128.5,5.0,33.0,661.0,449.0,327.5
2017,5,2,16,0,765.0,125.0,5.0,33.0,613.0,391.77,280.86
2017,5,2,16,15,741.5,120.5,4.95,32.5,560.5,329.16,229.85
2017,5,2,16,30,718.0,116.0,4.9,32.0,508.0,272.24,182.5
2017,5,2,16,45,688.0,110.0,4.85,31.5,453.5,215.13,135.84
2017,5,2,17,0,658.0,104.0,4.8,31.0,399.0,161.38,94.51
2017,5,2,17,15,615.0,97.0,4.5,30.0,343.0,109.54,61.5
2017,5,2,17,30,572.0,90.0,4.2,29.0,287.0,63.12,47.73
2017,5,2,17,45,511.5,80.5,3.9,28.5,232.5,57.75,43.36
2017,5,2,18,0,451.0,71.0,3.6,28.0,178.0,53.21,39.48
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.0,43.74,31.27
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,34.75,23.13
2017,5,2,18,45,149.5,27.0,3.15,25.0,45.0,21.19,8.9
2017,5,2,19,0,30.0,9.0,3.0,24.0,10.0,8.58,0.0
2017,5,2,19,15,15.0,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.5,3.0,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,9.0,3.0,22.0,9.0,10.92,0.0
2017,5,3,6,15,62.5,33.5,3.1,22.0,42.0,59.43,37.31
2017,5,3,6,30,115.0,58.0,3.2,22.0,75.0,108.94,80.51
2017,5,3,6,45,57.5,42.5,3.3,22.5,51.0,69.34,51.07
2017,5,3,7,0,0.0,27.0,3.4,23.0,27.0,25.04,15.14
2017,5,3,7,15,0.0,35.5,3.5,23.5,35.5,32.95,21.7
2017,5,3,7,30,0.0,44.0,3.6,24.0,44.0,40.87,28.14
2017,5,3,7,45,70.0,120.0,3.75,24.5,152.5,164.15,129.33
2017,5,3,8,0,140.0,196.0,3.9,25.0,261.0,306.9,242.14
2017,5,3,8,15,91.0,210.5,3.9,25.5,255.0,282.26,220.55
2017,5,3,8,30,42.0,225.0,3.9,26.0,249.0,262.46,202.84
2017,5,3,8,45,147.0,258.0,3.95,26.5,352.0,393.74,304.58
2017,5,3,9,0,252.0,291.0,4.0,27.0,455.0,533.63,408.52
2017,5,3,9,15,224.5,319.0,3.95,27.5,473.0,535.14,406.31
2017,5,3,9,30,197.0,347.0,3.9,28.0,491.0,545.57,410.93
2017,5,3,9,45,103.5,288.5,3.85,28.5,365.0,398.55,300.55
2017,5,3,10,0,10.0,230.0,3.8,29.0,239.0,229.11,170.91
2017,5,3,10,15,124.5,327.0,3.7,29.5,434.0,461.22,345.09
2017,5,3,10,30,239.0,424.0,3.6,30.0,629.0,676.89,496.41
2017,5,3,10,45,125.5,332.0,3.55,30.5,440.0,467.33,345.19
