Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,0,12.0,240.0,3.5,31.0,251.0,240.12,176.5
2017,5,3,11,15,11.0,225.5,3.45,31.0,236.0,224.85,165.47
2017,5,3,11,30,10.0,211.0,3.4,31.0,221.0,209.66,154.06
2017,5,3,11,45,219.0,316.0,3.4,31.5,527.0,546.07,402.98
2017,5,3,12,0,428.0,421.0,3.4,32.0,833.0,860.69,615.65
2017,5,3,12,15,573.5,331.0,3.4,32.0,885.5,904.47,646.57
2017,5,3,12,30,719.0,241.0,3.4,32.0,938.0,942.22,674.15
2017,5,3,12,45,471.5,366.0,3.4,32.0,822.5,811.46,582.27
2017,5,3,13,0,224.0,491.0,3.4,32.0,707.0,679.33,487.24
2017,5,3,13,15,242.0,480.5,3.55,32.0,710.5,674.2,485.64
2017,5,3,13,30,260.0,470.0,3.7,32.0,714.0,669.71,483.66
2017,5,3,13,45,266.5,456.5,3.85,32.0,702.0,647.86,469.59
2017,5,3,14,0,273.0,443.0,4.0,32.0,690.0,624.95,454.68
2017,5,3,14,15,476.0,334.5,4.35,32.0,748.0,660.98,485.52
2017,5,3,14,30,679.0,226.0,4.7,32.0,806.0,678.31,502.14
2017,5,3,14,45,668.0,221.5,5.05,32.0,772.0,631.54,469.35
2017,5,3,15,0,657.0,217.0,5.4,32.0,738.0,584.3,435.37
2017,5,3,15,15,641.0,211.5,5.7,31.5,697.5,533.22,398.19
2017,5,3,15,30,625.0,206.0,6.0,31.0,657.0,482.67,360.12
2017,5,3,15,45,607.0,198.5,6.35,31.0,612.0,430.29,318.86
2017,5,3,16,0,589.0,191.0,6.7,31.0,567.0,379.18,277.5
2017,5,3,16,15,305.5,196.5,6.8,30.0,390.5,260.61,190.72
2017,5,3,16,30,22.0,202.0,6.9,29.0,214.0,185.74,140.4
2017,5,3,16,45,50.0,194.0,7.0,28.5,217.5,175.28,131.81
2017,5,3,17,0,78.0,186.0,7.1,28.0,221.0,165.58,123.63
2017,5,3,17,15,243.5,154.0,6.9,27.0,242.5,133.91,94.37
2017,5,3,17,30,409.0,122.0,6.7,26.0,264.0,86.83,68.5
2017,5,3,17,45,377.5,103.0,6.55,25.5,215.5,74.16,57.93
2017,5,3,18,0,346.0,84.0,6.4,25.0,167.0,61.98,47.5
2017,5,3,18,15,266.5,67.0,6.05,24.5,120.5,50.6,37.47
2017,5,3,18,30,187.0,50.0,5.7,24.0,74.0,40.21,27.93
2017,5,3,18,45,106.0,29.5,5.35,23.5,42.0,24.26,11.55
2017,5,3,19,0,25.0,9.0,5.0,23.0,10.0,8.58,0.0
2017,5,3,19,15,12.5,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,43.25,0.0
2017,5,4,6,15,227.0,30.5,4.7,13.5,59.5,114.39,77.84
2017,5,4,6,30,363.0,46.0,5.0,14.0,100.0,194.31,149.45
2017,5,4,6,45,449.5,57.0,5.35,14.5,152.5,264.02,211.9
2017,5,4,7,0,536.0,68.0,5.7,15.0,205.0,342.92,281.27
2017,5,4,7,15,593.5,75.5,5.7,15.5,261.5,411.42,340.45
2017,5,4,7,30,651.0,83.0,5.7,16.0,318.0,484.77,401.63
2017,5,4,7,45,688.5,89.5,5.7,17.0,375.5,548.85,452.51
2017,5,4,8,0,726.0,96.0,5.7,18.0,433.0,614.84,502.99
2017,5,4,8,15,566.0,152.0,5.65,18.5,434.5,590.04,479.26
2017,5,4,8,30,406.0,208.0,5.6,19.0,436.0,553.34,445.64
2017,5,4,8,45,612.5,162.0,5.55,19.5,542.5,690.13,552.63
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,831.47,654.85
2017,5,4,9,15,590.5,214.0,5.45,20.5,613.5,764.17,600.05
2017,5,4,9,30,362.0,312.0,5.4,21.0,578.0,668.27,520.85
2017,5,4,9,45,295.5,349.5,5.35,21.5,574.5,654.87,506.9
2017,5,4,10,0,229.0,387.0,5.3,22.0,571.0,624.2,480.22
2017,5,4,10,15,559.0,260.5,5.25,22.0,735.5,836.5,642.96
2017,5,4,10,30,889.0,134.0,5.2,22.0,900.0,1024.58,773.94
2017,5,4,10,45,897.5,134.0,5.2,22.5,929.0,1041.06,781.35
2017,5,4,11,0,906.0,134.0,5.2,23.0,958.0,1054.01,787.55
2017,5,4,11,15,910.5,135.0,5.2,23.5,978.5,1060.31,789.38
2017,5,4,11,30,915.0,136.0,5.2,24.0,999.0,1062.86,788.87
2017,5,4,11,45,920.0,135.0,5.25,24.5,1012.5,1060.16,785.42
2017,5,4,12,0,925.0,134.0,5.3,25.0,1026.0,1053.71,779.64
2017,5,4,12,15,925.5,134.0,5.35,25.0,1029.5,1040.1,770.79
2017,5,4,12,30,926.0,134.0,5.4,25.0,1033.0,1022.95,759.68
2017,5,4,12,45,927.5,132.0,5.5,25.0,1028.5,1001.4,746.0
2017,5,4,13,0,929.0,130.0,5.6,25.0,1024.0,976.44,730.01
2017,5,4,13,15,926.0,129.5,5.6,25.0,1010.0,945.56,709.3
2017,5,4,13,30,923.0,129.0,5.6,25.0,996.0,911.67,686.49
2017,5,4,13,45,919.5,126.5,5.7,25.5,974.5,872.66,659.24
2017,5,4,14,0,916.0,124.0,5.8,26.0,953.0,830.97,629.98
2017,5,4,14,15,909.0,122.5,5.85,26.0,923.5,785.1,598.58
2017,5,4,14,30,902.0,121.0,5.9,26.0,894.0,737.2,564.75
2017,5,4,14,45,886.0,123.0,5.95,26.0,855.0,684.79,525.39
2017,5,4,15,0,870.0,125.0,6.0,26.0,816.0,631.62,484.54
2017,5,4,15,15,857.5,122.5,5.95,25.5,773.0,573.92,440.09
2017,5,4,15,30,845.0,120.0,5.9,25.0,730.0,517.18,394.94
2017,5,4,15,45,830.5,115.5,5.9,25.0,682.0,457.67,345.68
2017,5,4,16,0,816.0,111.0,5.9,25.0,634.0,398.52,295.41
2017,5,4,16,15,794.0,107.5,5.8,24.5,581.0,338.53,244.0
2017,5,4,16,30,772.0,104.0,5.7,24.0,528.0,280.33,193.45
2017,5,4,16,45,744.0,98.5,5.6,24.0,472.5,216.89,139.41
2017,5,4,17,0,716.0,93.0,5.5,24.0,417.0,160.54,94.15
2017,5,4,17,15,675.5,87.0,5.2,23.5,360.0,106.2,58.21
2017,5,4,17,30,635.0,81.0,4.9,23.0,303.0,56.88,43.6
2017,5,4,17,45,575.5,73.0,4.65,22.5,246.5,51.32,38.94
2017,5,4,18,0,516.0,65.0,4.4,22.0,190.0,47.71,35.8
2017,5,4,18,15,424.5,54.0,3.95,21.0,139.0,41.13,29.92
2017,5,4,18,30,333.0,43.0,3.5,20.0,88.0,34.17,23.39
2017,5,4,18,45,195.0,27.0,3.05,19.0,50.5,21.14,9.96
2017,5,4,19,0,57.0,11.0,2.6,18.0,13.0,10.48,0.0
2017,5,4,19,15,28.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,12.5,10.0,7.63,0.0
2017,5,5,6,0,85.0,16.0,1.7,13.0,20.0,43.36,0.0
2017,5,5,6,15,219.5,32.5,2.05,14.0,61.0,114.66,78.8
2017,5,5,6,30,354.0,49.0,2.4,15.0,102.0,194.28,148.64
2017,5,5,6,45,441.5,60.0,2.75,16.0,155.0,264.09,209.71
2017,5,5,7,0,529.0,71.0,3.1,17.0,208.0,343.1,277.16
2017,5,5,7,15,587.0,79.0,3.1,18.0,265.0,412.1,334.41
2017,5,5,7,30,645.0,87.0,3.1,19.0,322.0,486.0,393.2
2017,5,5,7,45,683.5,94.0,3.15,20.0,380.0,550.97,442.83
2017,5,5,8,0,722.0,101.0,3.2,21.0,438.0,617.95,492.05
2017,5,5,8,15,751.0,106.0,3.3,21.5,494.0,677.36,535.09
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,734.15,573.6
2017,5,5,8,45,800.0,115.5,3.5,22.5,603.0,785.97,607.78
2017,5,5,9,0,820.0,120.0,3.6,23.0,656.0,836.57,640.54
2017,5,5,9,15,836.5,123.0,3.6,23.5,704.5,880.94,667.95
2017,5,5,9,30,853.0,126.0,3.6,24.0,753.0,923.26,693.58
2017,5,5,9,45,864.5,129.5,3.6,24.5,795.5,959.15,714.55
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,992.2,733.46
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,1010.22,743.8
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,1033.16,757.57
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,1048.7,765.01
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,1060.61,770.22
2017,5,5,11,15,910.5,142.0,3.55,26.0,987.5,1066.8,773.01
2017,5,5,11,30,915.0,143.0,3.5,26.0,1008.0,1069.23,773.55
2017,5,5,11,45,919.5,142.5,3.45,26.5,1021.0,1066.43,769.36
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,1059.88,762.96
2017,5,5,12,15,924.5,142.0,3.35,27.0,1037.5,1046.19,753.68
2017,5,5,12,30,925.0,142.0,3.3,27.0,1041.0,1028.97,742.29
2017,5,5,12,45,924.0,142.0,3.3,27.5,1036.0,1006.91,726.85
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,981.56,709.41
2017,5,5,13,15,920.0,141.0,3.25,28.0,1017.0,950.33,689.25
2017,5,5,13,30,917.0,140.0,3.2,28.0,1003.0,916.12,667.15
2017,5,5,13,45,912.0,138.5,3.15,28.5,981.0,876.98,640.46
2017,5,5,14,0,907.0,137.0,3.1,29.0,959.0,835.29,612.06
2017,5,5,14,15,900.0,135.5,3.05,29.0,929.0,789.75,582.16
2017,5,5,14,30,893.0,134.0,3.0,29.0,899.0,742.21,549.58
2017,5,5,14,45,880.5,133.0,3.0,29.0,861.0,689.78,512.22
2017,5,5,15,0,868.0,132.0,3.0,29.0,823.0,635.16,472.39
2017,5,5,15,15,855.0,129.5,2.95,28.5,779.5,578.67,430.82
2017,5,5,15,30,842.0,127.0,2.9,28.0,736.0,521.83,387.58
2017,5,5,15,45,828.5,122.0,2.85,28.0,688.0,462.5,340.36
2017,5,5,16,0,815.0,117.0,2.8,28.0,640.0,403.44,291.96
2017,5,5,16,15,792.5,113.0,2.7,27.5,586.5,342.96,241.93
2017,5,5,16,30,770.0,109.0,2.6,27.0,533.0,284.34,192.63
2017,5,5,16,45,746.5,102.0,2.55,27.0,478.0,220.44,139.52
2017,5,5,17,0,723.0,95.0,2.5,27.0,423.0,163.35,94.5
2017,5,5,17,15,681.0,89.0,2.15,26.0,365.0,108.51,59.0
2017,5,5,17,30,639.0,83.0,1.8,25.0,307.0,58.88,44.9
2017,5,5,17,45,586.5,73.5,1.45,24.0,251.0,51.64,38.98
2017,5,5,18,0,534.0,64.0,1.1,23.0,195.0,46.76,34.85
2017,5,5,18,15,441.0,53.5,1.1,22.0,143.0,40.57,29.36
2017,5,5,18,30,348.0,43.0,1.1,21.0,91.0,34.05,23.26
2017,5,5,18,45,209.5,27.5,1.15,20.0,52.5,21.52,10.51
2017,5,5,19,0,71.0,12.0,1.2,19.0,14.0,11.44,0.0
2017,5,5,19,15,35.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.75,13.5,10.5,17.89,0.0
2017,5,6,6,0,108.0,17.0,1.9,14.0,21.0,50.35,0.0
2017,5,6,6,15,236.0,32.0,2.1,14.5,61.5,118.72,82.11
2017,5,6,6,30,364.0,47.0,2.3,15.0,102.0,196.13,150.17
2017,5,6,6,45,448.0,57.5,2.55,16.0,154.5,264.38,209.92
2017,5,6,7,0,532.0,68.0,2.8,17.0,207.0,341.47,275.68
2017,5,6,7,15,587.5,75.5,2.85,18.0,263.0,408.63,331.41
2017,5,6,7,30,643.0,83.0,2.9,19.0,319.0,480.45,388.58
2017,5,6,7,45,682.5,88.5,3.0,20.5,376.0,544.12,436.54
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,609.9,484.07
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,666.05,524.14
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,724.88,563.84
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,776.61,596.67
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,827.27,628.07
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,870.72,653.76
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,912.09,677.48
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,939.39,691.73
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,971.07,708.77
2017,5,6,10,15,884.0,123.5,2.75,27.5,862.5,996.29,720.89
2017,5,6,10,30,893.0,125.0,2.6,28.0,898.0,1018.27,730.76
2017,5,6,10,45,899.0,126.5,2.5,28.5,926.0,1033.86,736.98
2017,5,6,11,0,905.0,128.0,2.4,29.0,954.0,1045.87,740.98
2017,5,6,11,15,909.5,129.5,2.25,29.5,974.5,1052.68,741.23
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,1055.75,739.2
2017,5,6,11,45,924.5,126.0,2.0,30.5,1009.5,1054.6,735.3
2017,5,6,12,0,935.0,121.0,1.9,31.0,1024.0,1049.69,729.25
2017,5,6,12,15,935.5,121.0,1.8,31.0,1027.5,1036.1,719.53
2017,5,6,12,30,936.0,121.0,1.7,31.0,1031.0,1018.93,707.82
2017,5,6,12,45,934.5,121.0,1.65,31.0,1026.0,996.39,693.65
2017,5,6,13,0,933.0,121.0,1.6,31.0,1021.0,970.54,677.56
2017,5,6,13,15,930.5,120.5,1.6,31.0,1007.5,940.13,659.34
2017,5,6,13,30,928.0,120.0,1.6,31.0,994.0,906.66,639.17
2017,5,6,13,45,923.0,119.0,1.6,31.5,972.0,867.76,614.24
2017,5,6,14,0,918.0,118.0,1.6,32.0,950.0,826.28,587.58
2017,5,6,14,15,912.0,116.5,1.65,32.0,921.0,781.21,560.04
2017,5,6,14,30,906.0,115.0,1.7,32.0,892.0,734.02,530.23
2017,5,6,14,45,889.0,117.5,1.75,32.0,853.5,681.4,494.31
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,628.1,456.85
2017,5,6,15,15,860.0,117.5,1.85,31.5,772.5,572.8,417.72
2017,5,6,15,30,848.0,115.0,1.9,31.0,730.0,514.07,374.66
2017,5,6,15,45,832.5,111.5,2.0,31.0,682.0,455.01,329.1
2017,5,6,16,0,817.0,108.0,2.1,31.0,634.0,396.41,282.26
2017,5,6,16,15,796.0,104.5,2.15,30.5,581.5,336.82,233.85
2017,5,6,16,30,775.0,101.0,2.2,30.0,529.0,278.89,185.81
2017,5,6,16,45,746.5,96.0,2.25,30.0,473.5,220.15,137.51
2017,5,6,17,0,718.0,91.0,2.3,30.0,418.0,159.84,90.74
2017,5,6,17,15,678.5,85.5,2.05,29.0,361.5,105.95,56.17
2017,5,6,17,30,639.0,80.0,1.8,28.0,305.0,56.92,42.66
2017,5,6,17,45,582.0,72.0,1.55,27.0,249.5,50.28,37.31
2017,5,6,18,0,525.0,64.0,1.3,26.0,194.0,46.62,34.27
2017,5,6,18,15,437.0,53.5,1.3,25.0,142.5,40.44,28.86
2017,5,6,18,30,349.0,43.0,1.3,24.0,91.0,33.91,22.85
2017,5,6,18,45,214.5,27.5,1.35,23.0,53.0,21.49,10.55
2017,5,6,19,0,80.0,12.0,1.4,22.0,15.0,11.44,0.0
2017,5,6,19,15,40.0,6.0,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,9.0,2.2,14.5,11.5,19.4,0.0
2017,5,7,6,0,119.0,18.0,2.4,15.0,23.0,54.51,0.0
2017,5,7,6,15,246.5,33.0,2.4,15.5,64.5,123.0,85.5
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,200.88,153.49
2017,5,7,6,45,460.5,58.0,2.45,17.0,159.0,270.26,213.8
2017,5,7,7,0,547.0,68.0,2.5,18.0,212.0,348.69,280.05
2017,5,7,7,15,601.5,75.5,2.8,19.0,268.0,416.11,335.95
2017,5,7,7,30,656.0,83.0,3.1,20.0,324.0,488.04,393.39
2017,5,7,7,45,696.5,87.5,3.4,21.5,381.5,551.8,441.72
2017,5,7,8,0,737.0,92.0,3.7,23.0,439.0,617.7,489.84
2017,5,7,8,15,764.0,96.5,3.8,23.5,494.5,673.35,529.58
2017,5,7,8,30,791.0,101.0,3.9,24.0,550.0,731.38,568.96
2017,5,7,8,45,811.0,105.0,4.0,25.0,602.0,782.91,601.71
2017,5,7,9,0,831.0,109.0,4.1,26.0,654.0,833.23,632.92
2017,5,7,9,15,846.0,112.0,4.1,26.5,701.5,876.52,659.53
2017,5,7,9,30,861.0,115.0,4.1,27.0,749.0,910.62,679.53
2017,5,7,9,45,872.0,117.5,4.1,27.5,791.0,944.8,699.46
2017,5,7,10,0,883.0,120.0,4.1,28.0,833.0,976.16,717.32
2017,5,7,10,15,891.0,122.0,4.05,28.0,868.0,1001.07,731.97
2017,5,7,10,30,899.0,124.0,4.0,28.0,903.0,1022.67,744.5
2017,5,7,10,45,904.5,125.5,4.0,28.5,931.0,1037.8,751.7
2017,5,7,11,0,910.0,127.0,4.0,29.0,959.0,1049.33,756.68
2017,5,7,11,15,914.0,128.0,4.0,29.5,978.5,1055.13,758.11
2017,5,7,11,30,918.0,129.0,4.0,30.0,998.0,1057.19,757.29
2017,5,7,11,45,908.5,137.0,4.05,30.5,1006.5,1048.89,750.35
2017,5,7,12,0,899.0,145.0,4.1,31.0,1015.0,1036.85,741.22
2017,5,7,12,15,899.5,145.0,4.1,31.0,1018.0,1023.46,732.56
2017,5,7,12,30,900.0,145.0,4.1,31.0,1021.0,1006.65,721.8
2017,5,7,12,45,897.0,145.5,4.1,31.0,1015.0,983.72,707.16
2017,5,7,13,0,894.0,146.0,4.1,31.0,1009.0,957.7,690.59
2017,5,7,13,15,890.5,145.5,4.1,31.0,995.5,927.35,671.19
2017,5,7,13,30,887.0,145.0,4.1,31.0,982.0,894.16,649.89
2017,5,7,13,45,881.0,144.0,4.2,31.5,959.5,855.77,624.21
2017,5,7,14,0,875.0,143.0,4.3,32.0,937.0,815.0,596.82
2017,5,7,14,15,867.5,141.0,4.3,31.5,907.5,770.06,568.36
2017,5,7,14,30,860.0,139.0,4.3,31.0,878.0,723.26,536.9
2017,5,7,14,45,847.5,138.5,4.3,31.0,841.0,672.61,500.32
2017,5,7,15,0,835.0,138.0,4.3,31.0,804.0,620.61,461.91
2017,5,7,15,15,673.5,194.5,4.3,31.0,713.5,535.09,397.5
2017,5,7,15,30,512.0,251.0,4.3,31.0,623.0,465.46,344.45
2017,5,7,15,45,602.0,200.5,4.35,31.0,609.5,429.46,315.73
2017,5,7,16,0,692.0,150.0,4.4,31.0,596.0,382.25,276.37
2017,5,7,16,15,717.5,125.5,4.4,30.5,554.5,326.27,229.68
2017,5,7,16,30,743.0,101.0,4.4,30.0,513.0,270.99,182.1
2017,5,7,16,45,584.0,127.5,4.4,29.5,430.5,210.58,137.36
2017,5,7,17,0,425.0,154.0,4.4,29.0,348.0,172.08,113.22
2017,5,7,17,15,501.5,123.0,4.1,28.0,322.5,124.08,76.9
2017,5,7,17,30,578.0,92.0,3.8,27.0,297.0,66.48,50.95
2017,5,7,17,45,519.0,83.0,3.55,26.5,242.5,59.22,44.99
2017,5,7,18,0,460.0,74.0,3.3,26.0,188.0,55.2,41.57
2017,5,7,18,15,376.0,61.0,3.15,25.0,138.5,45.81,33.41
2017,5,7,18,30,292.0,48.0,3.0,24.0,89.0,36.91,25.37
2017,5,7,18,45,146.0,31.5,2.85,23.5,52.0,24.66,13.14
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,8.58,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,17.14,0.0
2017,5,8,6,15,97.5,40.0,3.15,18.5,55.5,81.93,56.59
2017,5,8,6,30,195.0,62.0,3.3,19.0,93.0,146.47,111.25
2017,5,8,6,45,269.0,80.0,3.5,19.5,141.0,207.19,163.23
2017,5,8,7,0,343.0,98.0,3.7,20.0,189.0,283.45,227.28
2017,5,8,7,15,297.0,119.5,3.9,20.5,211.5,293.9,237.2
2017,5,8,7,30,251.0,141.0,4.1,21.0,234.0,306.06,247.04
2017,5,8,7,45,203.0,171.0,4.3,21.5,254.0,312.39,251.11
2017,5,8,8,0,155.0,201.0,4.5,22.0,274.0,321.54,256.6
2017,5,8,8,15,151.0,227.0,4.55,22.5,305.5,352.79,279.71
2017,5,8,8,30,147.0,253.0,4.6,23.0,337.0,383.13,301.56
2017,5,8,8,45,127.5,276.5,4.7,23.5,354.0,397.31,310.36
2017,5,8,9,0,108.0,300.0,4.8,24.0,371.0,398.15,309.03
2017,5,8,9,15,108.5,323.5,4.8,24.5,399.0,425.54,328.13
2017,5,8,9,30,109.0,347.0,4.8,25.0,427.0,452.48,346.57
2017,5,8,9,45,94.0,362.0,4.85,25.5,434.0,455.34,346.67
2017,5,8,10,0,79.0,377.0,4.9,26.0,441.0,457.11,346.06
2017,5,8,10,15,76.5,393.0,4.9,26.0,457.0,471.09,355.52
2017,5,8,10,30,74.0,409.0,4.9,26.0,473.0,484.58,364.58
2017,5,8,10,45,100.0,434.0,4.95,26.5,524.0,535.36,400.95
2017,5,8,11,0,126.0,459.0,5.0,27.0,575.0,597.28,444.46
2017,5,8,11,15,84.5,437.5,5.0,27.0,516.0,519.9,387.38
2017,5,8,11,30,43.0,416.0,5.0,27.0,457.0,454.06,338.33
2017,5,8,11,45,174.5,445.0,5.05,27.5,614.0,621.82,462.3
2017,5,8,12,0,306.0,474.0,5.1,28.0,771.0,783.82,576.57
2017,5,8,12,15,233.5,488.5,5.1,28.0,716.0,711.55,523.63
2017,5,8,12,30,161.0,503.0,5.1,28.0,661.0,648.09,477.23
2017,5,8,12,45,233.5,488.0,5.1,28.5,715.0,693.45,510.45
2017,5,8,13,0,306.0,473.0,5.1,29.0,769.0,738.79,542.56
2017,5,8,13,15,270.5,475.0,5.05,29.0,734.0,695.13,511.07
2017,5,8,13,30,235.0,477.0,5.0,29.0,699.0,650.6,479.22
2017,5,8,13,45,231.5,466.0,5.0,29.0,680.5,624.69,461.35
2017,5,8,14,0,228.0,455.0,5.0,29.0,662.0,598.48,443.06
2017,5,8,14,15,145.0,425.0,4.95,29.0,555.5,496.83,369.11
2017,5,8,14,30,62.0,395.0,4.9,29.0,449.0,403.27,300.08
2017,5,8,14,45,65.5,380.0,4.9,29.0,435.0,386.23,288.25
2017,5,8,15,0,69.0,365.0,4.9,29.0,421.0,368.81,275.83
2017,5,8,15,15,86.0,352.5,4.85,28.5,418.0,360.37,270.53
2017,5,8,15,30,103.0,340.0,4.8,28.0,415.0,349.9,263.43
2017,5,8,15,45,166.0,316.0,4.8,28.0,427.5,343.98,258.75
2017,5,8,16,0,229.0,292.0,4.8,28.0,440.0,334.37,250.15
2017,5,8,16,15,139.5,259.5,4.7,27.5,347.5,263.01,197.15
2017,5,8,16,30,50.0,227.0,4.6,27.0,255.0,207.38,156.91
2017,5,8,16,45,175.0,202.5,4.55,27.0,285.5,201.16,147.46
2017,5,8,17,0,300.0,178.0,4.5,27.0,316.0,179.04,124.9
2017,5,8,17,15,255.0,165.0,4.3,26.5,271.5,143.26,101.1
2017,5,8,17,30,210.0,152.0,4.1,26.0,227.0,118.07,94.7
2017,5,8,17,45,176.5,128.5,3.9,26.0,184.0,99.89,79.52
2017,5,8,18,0,143.0,105.0,3.7,26.0,141.0,82.94,65.07
2017,5,8,18,15,103.5,79.5,3.5,25.5,102.0,64.16,48.85
2017,5,8,18,30,64.0,54.0,3.3,25.0,63.0,44.79,31.84
2017,5,8,18,45,32.0,31.0,3.1,24.5,35.5,26.58,14.76
2017,5,8,19,0,0.0,8.0,2.9,24.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,2.95,23.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,18.5,7.0,6.67,0.0
2017,5,9,6,0,0.0,14.0,3.2,19.0,14.0,12.99,0.0
2017,5,9,6,15,66.0,37.5,3.3,19.5,48.0,63.93,43.29
2017,5,9,6,30,132.0,61.0,3.4,20.0,82.0,122.48,92.55
2017,5,9,6,45,178.5,86.0,3.5,20.5,126.5,176.9,138.81
2017,5,9,7,0,225.0,111.0,3.6,21.0,171.0,236.02,188.38
2017,5,9,7,15,112.5,91.5,3.75,21.5,121.5,157.07,125.06
2017,5,9,7,30,0.0,72.0,3.9,22.0,72.0,67.01,49.9
2017,5,9,7,45,0.0,62.0,4.05,22.5,62.0,57.66,42.02
2017,5,9,8,0,0.0,52.0,4.2,23.0,52.0,48.35,34.14
2017,5,9,8,15,0.0,78.5,4.25,23.5,78.5,73.1,54.04
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,98.33,74.0
2017,5,9,8,45,0.0,85.0,4.4,24.5,85.0,79.22,58.29
2017,5,9,9,0,0.0,65.0,4.5,25.0,65.0,60.55,43.09
2017,5,9,9,15,0.0,103.0,4.5,25.5,103.0,96.28,71.22
2017,5,9,9,30,0.0,141.0,4.5,26.0,141.0,132.8,99.48
2017,5,9,9,45,1.0,147.5,4.55,26.5,148.5,139.94,104.61
2017,5,9,10,0,2.0,154.0,4.6,27.0,156.0,147.12,109.78
2017,5,9,10,15,6.5,196.5,4.6,27.0,202.5,192.57,144.66
2017,5,9,10,30,11.0,239.0,4.6,27.0,249.0,238.29,179.28
2017,5,9,10,45,12.0,246.0,4.65,27.5,256.5,245.94,184.42
2017,5,9,11,0,13.0,253.0,4.7,28.0,264.0,253.53,189.58
2017,5,9,11,15,14.0,257.5,4.75,28.0,270.0,258.63,193.26
2017,5,9,11,30,15.0,262.0,4.8,28.0,276.0,263.64,196.92
2017,5,9,11,45,23.5,331.0,4.85,28.5,354.0,346.93,258.25
2017,5,9,12,0,32.0,400.0,4.9,29.0,432.0,422.19,312.3
2017,5,9,12,15,24.0,349.0,5.0,29.0,373.0,361.61,268.0
2017,5,9,12,30,16.0,298.0,5.1,29.0,314.0,296.62,220.23
2017,5,9,12,45,9.0,222.0,5.2,29.0,231.5,217.13,160.99
2017,5,9,13,0,2.0,146.0,5.3,29.0,149.0,138.69,101.53
2017,5,9,13,15,8.5,217.5,5.35,29.0,226.5,211.22,156.88
2017,5,9,13,30,15.0,289.0,5.4,29.0,304.0,282.83,210.65
2017,5,9,13,45,7.5,203.0,5.5,29.0,210.5,195.57,145.09
2017,5,9,14,0,0.0,117.0,5.6,29.0,117.0,109.28,79.24
2017,5,9,14,15,6.0,179.0,5.6,28.5,184.5,171.02,127.14
2017,5,9,14,30,12.0,241.0,5.6,28.0,252.0,231.4,173.61
2017,5,9,14,45,6.0,139.0,5.7,28.0,144.5,133.18,98.54
2017,5,9,15,0,0.0,37.0,5.8,28.0,37.0,34.5,21.6
2017,5,9,15,15,1.5,102.0,5.8,28.0,103.5,95.91,69.96
2017,5,9,15,30,3.0,167.0,5.8,28.0,170.0,155.54,116.52
2017,5,9,15,45,1.5,126.0,5.85,28.0,127.5,117.47,87.12
2017,5,9,16,0,0.0,85.0,5.9,28.0,85.0,79.24,57.34
2017,5,9,16,15,0.0,98.5,5.85,27.5,98.5,91.65,67.51
2017,5,9,16,30,0.0,112.0,5.8,27.0,112.0,103.49,77.31
2017,5,9,16,45,5.0,134.5,5.8,27.0,137.0,123.37,93.2
2017,5,9,17,0,10.0,157.0,5.8,27.0,162.0,140.69,107.09
2017,5,9,17,15,5.0,136.5,5.65,26.5,139.0,121.09,92.24
2017,5,9,17,30,0.0,116.0,5.5,26.0,116.0,102.28,81.51
2017,5,9,17,45,87.5,112.5,5.35,26.0,134.5,89.41,70.73
2017,5,9,18,0,175.0,109.0,5.2,26.0,153.0,85.63,67.4
2017,5,9,18,15,128.5,81.0,5.0,25.5,109.0,65.28,49.83
2017,5,9,18,30,82.0,53.0,4.8,25.0,65.0,44.17,31.37
2017,5,9,18,45,41.0,29.5,4.6,24.5,35.5,25.5,14.13
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.5,20.5,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.6,21.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,7.5,3.7,21.0,7.5,6.94,0.0
2017,5,10,6,30,0.0,13.0,3.8,21.0,13.0,12.04,4.25
2017,5,10,6,45,0.0,20.0,3.95,21.5,20.0,18.54,9.78
2017,5,10,7,0,0.0,27.0,4.1,22.0,27.0,25.04,15.25
2017,5,10,7,15,0.0,34.5,4.35,22.5,34.5,32.02,21.02
2017,5,10,7,30,0.0,42.0,4.6,23.0,42.0,39.01,26.69
2017,5,10,7,45,0.0,50.0,4.9,23.5,50.0,46.47,32.66
2017,5,10,8,0,0.0,58.0,5.2,24.0,58.0,53.94,38.55
2017,5,10,8,15,0.0,66.0,5.35,24.5,66.0,61.42,44.37
2017,5,10,8,30,0.0,74.0,5.5,25.0,74.0,68.91,50.13
2017,5,10,8,45,0.0,81.0,5.65,25.5,81.0,75.48,55.09
2017,5,10,9,0,0.0,88.0,5.8,26.0,88.0,82.05,60.02
2017,5,10,9,15,0.0,95.0,5.8,26.5,95.0,88.65,64.92
2017,5,10,9,30,0.0,102.0,5.8,27.0,102.0,95.35,69.88
2017,5,10,9,45,0.0,108.0,5.85,27.5,108.0,101.11,74.06
2017,5,10,10,0,0.0,114.0,5.9,28.0,114.0,106.87,78.23
2017,5,10,10,15,0.0,119.0,5.85,28.0,119.0,111.67,81.8
2017,5,10,10,30,0.0,124.0,5.8,28.0,124.0,116.46,85.37
2017,5,10,10,45,8.0,199.0,5.8,28.5,206.5,196.33,146.58
2017,5,10,11,0,16.0,274.0,5.8,29.0,289.0,276.94,206.97
2017,5,10,11,15,15.5,281.0,5.75,29.0,295.5,282.9,211.03
2017,5,10,11,30,15.0,288.0,5.7,29.0,302.0,288.75,215.16
2017,5,10,11,45,33.5,366.0,5.7,29.5,398.0,391.71,290.91
2017,5,10,12,0,52.0,444.0,5.7,30.0,494.0,485.64,358.13
2017,5,10,12,15,35.0,386.0,5.65,30.0,420.5,408.58,301.84
2017,5,10,12,30,18.0,328.0,5.6,30.0,347.0,327.1,242.0
2017,5,10,12,45,15.0,286.0,5.6,30.0,301.5,283.27,209.82
2017,5,10,13,0,12.0,244.0,5.6,30.0,256.0,239.95,177.67
2017,5,10,13,15,94.0,364.0,5.55,30.0,454.0,431.5,321.27
2017,5,10,13,30,176.0,484.0,5.5,30.0,652.0,606.25,446.97
2017,5,10,13,45,136.0,466.0,5.5,30.5,594.0,546.32,402.32
2017,5,10,14,0,96.0,448.0,5.5,31.0,536.0,488.77,359.95
2017,5,10,14,15,57.5,375.5,5.5,30.5,428.0,387.94,287.57
2017,5,10,14,30,19.0,303.0,5.5,30.0,320.0,292.57,217.6
2017,5,10,14,45,92.5,347.5,5.55,30.0,422.5,374.93,280.36
2017,5,10,15,0,166.0,392.0,5.6,30.0,525.0,446.6,333.58
2017,5,10,15,15,84.5,280.5,5.6,29.5,348.5,298.17,223.86
2017,5,10,15,30,3.0,169.0,5.6,29.0,172.0,157.34,117.21
2017,5,10,15,45,34.0,225.0,5.65,29.0,247.5,215.75,162.4
2017,5,10,16,0,65.0,281.0,5.7,29.0,323.0,268.67,202.47
2017,5,10,16,15,32.5,211.0,5.7,28.5,232.0,195.45,147.36
2017,5,10,16,30,0.0,141.0,5.7,28.0,141.0,128.88,96.93
2017,5,10,16,45,10.5,154.5,5.75,28.0,159.5,141.29,106.72
2017,5,10,17,0,21.0,168.0,5.8,28.0,178.0,150.91,114.24
2017,5,10,17,15,14.0,146.5,5.7,27.5,153.0,129.53,98.27
2017,5,10,17,30,7.0,125.0,5.6,27.0,128.0,109.2,86.98
2017,5,10,17,45,3.5,102.5,5.5,26.5,104.0,90.23,71.28
2017,5,10,18,0,0.0,80.0,5.4,26.0,80.0,71.27,55.24
2017,5,10,18,15,0.0,58.0,5.2,25.5,58.0,52.46,39.02
2017,5,10,18,30,0.0,36.0,5.0,25.0,36.0,33.33,22.34
2017,5,10,18,45,0.0,20.0,4.8,24.5,20.0,18.56,8.87
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,9.83,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,23.36,2.26
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,72.86,49.89
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,130.7,98.12
2017,5,11,6,45,183.0,92.0,0.75,22.5,134.5,185.69,143.73
2017,5,11,7,0,231.0,117.0,0.8,23.0,180.0,245.6,192.42
2017,5,11,7,15,279.0,136.5,0.75,23.0,230.0,303.85,238.79
2017,5,11,7,30,327.0,156.0,0.7,23.0,280.0,366.74,287.29
2017,5,11,7,45,261.5,178.5,0.7,23.5,287.5,365.95,285.02
2017,5,11,8,0,196.0,201.0,0.7,24.0,295.0,348.55,270.12
2017,5,11,8,15,106.0,201.0,0.75,24.0,253.0,290.49,224.5
2017,5,11,8,30,16.0,201.0,0.8,24.0,211.0,206.46,157.93
2017,5,11,8,45,15.0,212.0,0.85,24.5,221.5,216.43,165.11
2017,5,11,9,0,14.0,223.0,0.9,25.0,232.0,226.34,171.79
2017,5,11,9,15,8.0,190.5,1.05,25.0,195.5,188.38,142.43
2017,5,11,9,30,2.0,158.0,1.2,25.0,159.0,151.06,113.44
2017,5,11,9,45,1.5,151.5,1.35,25.5,153.0,144.24,107.84
2017,5,11,10,0,1.0,145.0,1.5,26.0,147.0,137.49,102.24
2017,5,11,10,15,0.5,99.5,1.6,26.5,100.5,93.62,68.0
2017,5,11,10,30,0.0,54.0,1.7,27.0,54.0,50.43,34.13
2017,5,11,10,45,0.0,88.0,1.85,27.5,88.0,82.37,58.91
2017,5,11,11,0,0.0,122.0,2.0,28.0,122.0,114.62,83.5
2017,5,11,11,15,5.0,167.0,2.1,28.0,172.5,162.48,120.06
2017,5,11,11,30,10.0,212.0,2.2,28.0,223.0,210.45,156.16
2017,5,11,11,45,8.0,188.0,2.3,28.5,196.5,185.31,136.8
2017,5,11,12,0,6.0,164.0,2.4,29.0,170.0,160.31,117.7
2017,5,11,12,15,7.0,174.0,2.4,29.0,181.5,170.56,125.47
2017,5,11,12,30,8.0,184.0,2.4,29.0,193.0,180.68,133.07
2017,5,11,12,45,8.0,183.5,2.4,29.5,192.0,179.81,132.13
2017,5,11,13,0,8.0,183.0,2.4,30.0,191.0,178.9,131.2
2017,5,11,13,15,12.5,247.5,2.3,30.0,259.5,242.83,178.74
2017,5,11,13,30,17.0,312.0,2.2,30.0,328.0,305.89,224.65
2017,5,11,13,45,19.0,319.5,2.15,30.5,337.0,312.99,229.24
2017,5,11,14,0,21.0,327.0,2.1,31.0,346.0,319.73,233.76
2017,5,11,14,15,182.5,361.5,2.0,30.5,519.5,467.18,342.98
2017,5,11,14,30,344.0,396.0,1.9,30.0,693.0,595.82,433.81
2017,5,11,14,45,246.0,394.0,1.85,30.0,602.0,510.2,372.09
2017,5,11,15,0,148.0,392.0,1.8,30.0,511.0,435.79,318.9
2017,5,11,15,15,264.5,350.5,1.75,29.5,549.5,448.95,330.15
2017,5,11,15,30,381.0,309.0,1.7,29.0,588.0,452.51,332.65
2017,5,11,15,45,190.5,162.5,1.65,29.0,302.0,223.48,165.44
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,14.88,6.17
2017,5,11,16,15,36.0,127.0,1.5,28.5,147.5,126.35,93.46
2017,5,11,16,30,72.0,238.0,1.4,28.0,279.0,221.47,165.4
2017,5,11,16,45,246.0,197.5,1.35,28.0,315.5,206.12,146.72
2017,5,11,17,0,420.0,157.0,1.3,28.0,352.0,174.56,114.98
2017,5,11,17,15,351.0,154.5,1.15,27.5,303.0,143.51,96.82
2017,5,11,17,30,282.0,152.0,1.0,27.0,254.0,114.19,90.65
2017,5,11,17,45,241.0,132.0,0.9,27.0,208.5,98.1,77.43
2017,5,11,18,0,200.0,112.0,0.8,27.0,163.0,84.67,66.11
2017,5,11,18,15,143.0,86.5,0.7,26.5,118.5,69.06,52.75
2017,5,11,18,30,86.0,61.0,0.6,26.0,74.0,49.85,36.03
2017,5,11,18,45,45.5,35.0,0.55,25.5,41.5,29.71,17.72
2017,5,11,19,0,5.0,9.0,0.5,25.0,9.0,8.45,0.0
2017,5,11,19,15,2.5,4.5,0.5,25.0,4.5,4.29,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.5,3.5,16.5,14.5,22.92,0.0
2017,5,12,6,0,140.0,21.0,3.7,17.0,29.0,64.69,19.6
2017,5,12,6,15,258.0,35.5,4.05,17.5,71.0,129.01,91.45
2017,5,12,6,30,376.0,50.0,4.4,18.0,113.0,204.33,156.43
2017,5,12,6,45,454.5,60.0,4.75,18.5,164.5,270.49,214.59
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,344.77,278.58
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,410.49,334.02
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,480.56,391.16
2017,5,12,7,45,678.0,90.5,5.3,20.5,383.5,543.45,441.0
2017,5,12,8,0,717.0,96.0,5.4,21.0,440.0,608.39,490.95
2017,5,12,8,15,744.0,100.5,5.35,21.5,494.5,662.8,530.81
2017,5,12,8,30,771.0,105.0,5.3,22.0,549.0,719.72,570.14
2017,5,12,8,45,792.5,108.0,5.3,23.0,600.5,770.28,602.94
2017,5,12,9,0,814.0,111.0,5.3,24.0,652.0,819.79,634.25
2017,5,12,9,15,829.0,114.0,5.25,24.5,699.0,862.27,660.94
2017,5,12,9,30,844.0,117.0,5.2,25.0,746.0,902.66,685.78
2017,5,12,9,45,855.5,119.5,5.2,25.5,787.0,929.63,701.34
2017,5,12,10,0,867.0,122.0,5.2,26.0,828.0,960.88,719.82
2017,5,12,10,15,875.5,124.0,5.2,26.5,862.5,985.77,733.82
2017,5,12,10,30,884.0,126.0,5.2,27.0,897.0,1007.45,745.66
2017,5,12,10,45,889.5,127.5,5.2,27.5,924.5,1022.27,752.94
2017,5,12,11,0,895.0,129.0,5.2,28.0,952.0,1033.56,757.98
2017,5,12,11,15,899.0,130.0,5.2,28.0,971.5,1039.22,760.96
2017,5,12,11,30,903.0,131.0,5.2,28.0,991.0,1041.21,761.68
2017,5,12,11,45,910.5,128.0,5.2,28.5,1004.5,1039.06,758.27
2017,5,12,12,0,918.0,125.0,5.2,29.0,1018.0,1033.25,752.61
2017,5,12,12,15,918.5,125.5,5.2,29.0,1021.5,1020.35,743.98
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,1003.97,733.19
2017,5,12,12,45,917.0,126.0,5.2,29.5,1019.5,981.42,716.91
2017,5,12,13,0,915.0,126.0,5.2,30.0,1014.0,955.7,698.67
2017,5,12,13,15,912.5,125.5,5.2,30.0,1001.0,925.98,679.24
2017,5,12,13,30,910.0,125.0,5.2,30.0,988.0,893.31,657.8
2017,5,12,13,45,905.0,124.5,5.25,30.5,966.5,855.77,631.94
2017,5,12,14,0,900.0,124.0,5.3,31.0,945.0,815.71,604.29
2017,5,12,14,15,894.0,122.5,5.25,31.0,916.5,771.68,574.52
2017,5,12,14,30,888.0,121.0,5.2,31.0,888.0,725.61,542.38
2017,5,12,14,45,881.0,118.0,5.2,31.0,853.0,675.72,505.93
2017,5,12,15,0,874.0,115.0,5.2,31.0,818.0,624.32,467.5
2017,5,12,15,15,862.5,113.0,5.15,30.5,776.0,570.06,426.68
2017,5,12,15,30,851.0,111.0,5.1,30.0,734.0,515.19,384.12
2017,5,12,15,45,835.5,108.0,5.05,30.0,687.0,453.72,334.7
2017,5,12,16,0,820.0,105.0,5.0,30.0,640.0,395.82,286.64
2017,5,12,16,15,799.5,101.5,4.85,29.5,588.0,336.62,237.07
2017,5,12,16,30,779.0,98.0,4.7,29.0,536.0,279.01,188.12
2017,5,12,16,45,751.0,94.0,4.6,29.0,481.5,221.33,139.69
2017,5,12,17,0,723.0,90.0,4.5,29.0,427.0,162.09,92.87
2017,5,12,17,15,685.0,84.5,4.05,28.0,370.5,108.28,57.36
2017,5,12,17,30,647.0,79.0,3.6,27.0,314.0,59.1,37.78
2017,5,12,17,45,590.5,72.0,3.2,26.5,258.5,49.66,36.86
2017,5,12,18,0,534.0,65.0,2.8,26.0,203.0,46.8,34.46
2017,5,12,18,15,450.0,55.0,2.5,25.0,152.0,41.09,29.49
2017,5,12,18,30,366.0,45.0,2.2,24.0,101.0,35.05,23.97
2017,5,12,18,45,236.0,30.5,1.9,23.0,61.0,23.71,13.31
2017,5,12,19,0,106.0,16.0,1.6,22.0,21.0,12.61,0.0
2017,5,12,19,15,53.0,8.0,1.6,21.5,10.5,7.63,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,11.5,1.1,15.5,15.5,24.0,0.0
2017,5,13,6,0,141.0,23.0,1.2,16.0,31.0,67.73,24.42
2017,5,13,6,15,261.0,37.5,1.3,16.5,73.5,132.31,94.38
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,208.23,159.19
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.5,274.75,216.28
2017,5,13,7,0,538.0,72.0,1.6,19.0,221.0,349.33,278.35
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.5,415.33,331.43
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,485.64,385.55
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,548.13,431.51
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,612.55,476.96
2017,5,13,8,15,747.0,103.0,1.6,23.5,499.5,669.98,516.43
2017,5,13,8,30,774.0,108.0,1.6,24.0,554.0,725.07,551.75
2017,5,13,8,45,795.0,111.5,1.65,24.5,606.0,775.86,583.71
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,825.56,614.36
2017,5,13,9,15,831.0,118.0,1.75,25.5,705.0,868.05,639.72
2017,5,13,9,30,846.0,121.0,1.8,26.0,752.0,908.45,663.43
2017,5,13,9,45,858.5,123.0,1.9,26.5,793.5,935.68,678.97
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,967.35,697.44
2017,5,13,10,15,879.5,127.0,2.0,27.5,870.0,992.26,710.34
2017,5,13,10,30,888.0,129.0,2.0,28.0,905.0,1013.94,721.22
2017,5,13,10,45,895.5,130.0,2.05,28.5,933.5,1030.22,729.38
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,1043.0,735.48
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.0,1049.14,738.47
2017,5,13,11,30,912.0,133.0,2.1,29.0,1002.0,1051.59,739.37
2017,5,13,11,45,918.0,130.5,2.1,29.5,1015.0,1048.37,735.48
