Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,0,924.0,128.0,2.1,30.0,1028.0,1041.48,729.52
2017,5,13,12,15,925.0,128.5,2.05,30.0,1032.0,1028.96,721.11
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,1012.93,710.71
2017,5,13,12,45,926.0,128.0,2.0,30.5,1031.0,991.16,696.06
2017,5,13,13,0,926.0,127.0,2.0,31.0,1026.0,966.13,679.51
2017,5,13,13,15,923.5,126.0,2.0,31.0,1013.0,935.68,660.99
2017,5,13,13,30,921.0,125.0,2.0,31.0,1000.0,902.25,640.55
2017,5,13,13,45,917.5,123.5,2.0,31.5,978.5,864.68,616.11
2017,5,13,14,0,914.0,122.0,2.0,32.0,957.0,824.47,589.91
2017,5,13,14,15,907.5,120.5,2.0,32.0,928.0,779.57,561.66
2017,5,13,14,30,901.0,119.0,2.0,32.0,899.0,732.63,531.12
2017,5,13,14,45,883.5,122.0,2.05,32.0,860.5,680.74,495.38
2017,5,13,15,0,866.0,125.0,2.1,32.0,822.0,628.23,458.18
2017,5,13,15,15,854.0,122.5,2.1,31.5,780.0,571.39,417.6
2017,5,13,15,30,842.0,120.0,2.1,31.0,738.0,515.68,376.32
2017,5,13,15,45,827.5,116.0,2.15,31.0,690.5,457.39,331.12
2017,5,13,16,0,813.0,112.0,2.2,31.0,643.0,399.47,284.71
2017,5,13,16,15,792.5,108.5,2.25,30.5,591.0,340.71,237.02
2017,5,13,16,30,772.0,105.0,2.3,30.0,539.0,283.55,189.65
2017,5,13,16,45,745.5,99.5,2.4,30.0,484.5,225.35,141.71
2017,5,13,17,0,719.0,94.0,2.5,30.0,430.0,165.16,94.73
2017,5,13,17,15,680.5,88.5,2.3,29.0,373.5,111.56,59.64
2017,5,13,17,30,642.0,83.0,2.1,28.0,317.0,62.68,40.11
2017,5,13,17,45,588.5,75.0,1.9,27.5,261.5,51.98,38.66
2017,5,13,18,0,535.0,67.0,1.7,27.0,206.0,48.4,35.66
2017,5,13,18,15,452.5,57.0,1.65,25.5,154.5,42.76,30.86
2017,5,13,18,30,370.0,47.0,1.6,24.0,103.0,36.81,25.49
2017,5,13,18,45,243.5,32.0,1.6,23.0,62.5,24.89,14.37
2017,5,13,19,0,117.0,17.0,1.6,22.0,22.0,13.41,0.0
2017,5,13,19,15,58.5,8.5,1.7,21.5,11.0,8.1,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,64.5,11.5,1.75,16.5,15.5,22.92,0.0
2017,5,14,6,0,129.0,23.0,1.9,17.0,31.0,65.05,25.94
2017,5,14,6,15,239.5,39.0,1.9,17.5,72.5,127.57,91.11
2017,5,14,6,30,350.0,55.0,1.9,18.0,114.0,198.85,151.96
2017,5,14,6,45,428.0,66.0,1.9,19.0,165.5,265.82,209.12
2017,5,14,7,0,506.0,77.0,1.9,20.0,217.0,339.57,270.25
2017,5,14,7,15,558.5,85.0,2.35,21.0,272.0,404.22,323.2
2017,5,14,7,30,611.0,93.0,2.8,22.0,327.0,473.15,377.79
2017,5,14,7,45,651.0,98.5,3.25,23.5,383.0,535.29,424.7
2017,5,14,8,0,691.0,104.0,3.7,25.0,439.0,599.59,471.6
2017,5,14,8,15,719.0,109.0,3.75,25.5,492.5,656.41,512.28
2017,5,14,8,30,747.0,114.0,3.8,26.0,546.0,713.52,550.98
2017,5,14,8,45,768.5,118.0,3.85,26.5,597.5,761.39,582.03
2017,5,14,9,0,790.0,122.0,3.9,27.0,649.0,811.06,613.85
2017,5,14,9,15,805.5,125.0,3.85,27.5,695.5,853.1,639.41
2017,5,14,9,30,821.0,128.0,3.8,28.0,742.0,893.16,663.26
2017,5,14,9,45,833.5,130.5,3.75,29.0,783.0,927.63,681.67
2017,5,14,10,0,846.0,133.0,3.7,30.0,824.0,959.47,698.05
2017,5,14,10,15,855.0,135.0,3.65,30.5,858.5,976.35,705.9
2017,5,14,10,30,864.0,137.0,3.6,31.0,893.0,998.06,717.0
2017,5,14,10,45,870.5,138.5,3.55,31.5,920.5,1013.51,724.0
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,1025.52,728.9
2017,5,14,11,15,881.5,141.0,3.45,32.0,968.0,1031.48,731.55
2017,5,14,11,30,886.0,142.0,3.4,32.0,988.0,1033.85,732.09
2017,5,14,11,45,887.0,143.5,3.4,32.5,999.0,1029.59,727.5
2017,5,14,12,0,888.0,145.0,3.4,33.0,1010.0,1021.77,720.85
2017,5,14,12,15,888.5,145.0,3.35,33.0,1013.5,1008.58,712.07
2017,5,14,12,30,889.0,145.0,3.3,33.0,1017.0,992.07,701.34
2017,5,14,12,45,887.5,145.0,3.3,33.5,1011.5,970.49,686.45
2017,5,14,13,0,886.0,145.0,3.3,34.0,1006.0,945.86,669.74
2017,5,14,13,15,883.0,144.0,3.3,34.0,993.0,916.03,651.11
2017,5,14,13,30,880.0,143.0,3.3,34.0,980.0,883.39,630.66
2017,5,14,13,45,875.0,142.0,3.3,34.0,958.5,846.43,607.3
2017,5,14,14,0,870.0,141.0,3.3,34.0,937.0,807.07,582.21
2017,5,14,14,15,863.0,139.5,3.3,34.0,908.5,763.56,554.17
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,718.17,523.27
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.0,669.48,489.01
2017,5,14,15,0,845.0,129.0,3.3,34.0,810.0,617.73,451.78
2017,5,14,15,15,832.5,126.5,3.3,33.5,768.5,563.33,412.41
2017,5,14,15,30,820.0,124.0,3.3,33.0,727.0,508.57,371.43
2017,5,14,15,45,804.5,120.5,3.35,33.0,680.0,451.55,326.83
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,395.04,281.31
2017,5,14,16,15,768.0,113.0,3.35,32.5,581.5,337.14,234.17
2017,5,14,16,30,747.0,109.0,3.3,32.0,530.0,280.92,187.62
2017,5,14,16,45,720.0,103.5,3.3,32.0,476.5,219.49,137.44
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,165.26,95.22
2017,5,14,17,15,654.5,92.0,3.05,31.0,367.5,112.87,60.99
2017,5,14,17,30,616.0,86.0,2.8,30.0,312.0,65.21,41.6
2017,5,14,17,45,563.5,78.0,2.55,29.5,257.5,54.25,40.22
2017,5,14,18,0,511.0,70.0,2.3,29.0,203.0,50.81,37.37
2017,5,14,18,15,430.5,59.0,2.15,28.0,153.0,44.4,31.89
2017,5,14,18,30,350.0,48.0,2.0,27.0,103.0,37.6,25.81
2017,5,14,18,45,231.0,33.0,1.9,26.0,63.0,25.65,14.85
2017,5,14,19,0,112.0,18.0,1.8,25.0,23.0,14.2,0.0
2017,5,14,19,15,56.0,9.0,1.9,24.5,11.5,8.58,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.5,2.4,18.5,17.0,25.47,0.0
2017,5,15,6,0,146.0,25.0,2.7,19.0,34.0,71.93,31.34
2017,5,15,6,15,260.5,39.5,2.95,19.5,76.5,134.39,95.58
2017,5,15,6,30,375.0,54.0,3.2,20.0,119.0,208.17,158.37
2017,5,15,6,45,457.5,63.5,3.45,20.5,171.5,275.54,216.5
2017,5,15,7,0,540.0,73.0,3.7,21.0,224.0,351.33,280.44
2017,5,15,7,15,590.5,80.0,3.8,21.5,278.5,415.49,333.57
2017,5,15,7,30,641.0,87.0,3.9,22.0,333.0,483.68,388.08
2017,5,15,7,45,680.0,91.5,4.0,23.0,389.0,545.41,435.07
2017,5,15,8,0,719.0,96.0,4.1,24.0,445.0,609.15,481.9
2017,5,15,8,15,466.5,175.5,4.1,24.5,412.0,542.18,425.86
2017,5,15,8,30,214.0,255.0,4.1,25.0,379.0,434.62,338.33
2017,5,15,8,45,510.0,184.0,4.15,26.0,515.5,623.62,483.62
2017,5,15,9,0,806.0,113.0,4.2,27.0,652.0,814.18,618.08
2017,5,15,9,15,820.0,116.0,4.2,27.5,697.5,855.39,642.51
2017,5,15,9,30,834.0,119.0,4.2,28.0,743.0,894.49,666.09
2017,5,15,9,45,843.0,122.5,4.25,28.5,782.5,919.82,680.38
2017,5,15,10,0,852.0,126.0,4.3,29.0,822.0,949.36,697.53
2017,5,15,10,15,860.0,127.5,4.25,29.5,855.5,972.85,710.02
2017,5,15,10,30,868.0,129.0,4.2,30.0,889.0,993.2,720.43
2017,5,15,10,45,872.5,131.0,4.2,30.5,915.5,1007.29,727.08
2017,5,15,11,0,877.0,133.0,4.2,31.0,942.0,1017.89,731.57
2017,5,15,11,15,880.5,134.0,4.2,31.5,961.0,1022.93,732.6
2017,5,15,11,30,884.0,135.0,4.2,32.0,980.0,1024.38,731.48
2017,5,15,11,45,894.0,129.5,4.2,32.5,993.0,1022.35,728.28
2017,5,15,12,0,904.0,124.0,4.2,33.0,1006.0,1016.74,722.95
2017,5,15,12,15,904.0,124.0,4.2,33.0,1009.0,1003.11,714.11
2017,5,15,12,30,904.0,124.0,4.2,33.0,1012.0,986.12,703.25
2017,5,15,12,45,903.0,123.5,4.2,33.5,1006.5,964.46,688.06
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,939.67,670.97
2017,5,15,13,15,899.0,122.5,4.25,34.0,987.5,910.05,652.4
2017,5,15,13,30,896.0,122.0,4.3,34.0,974.0,877.56,631.89
2017,5,15,13,45,674.0,251.5,4.35,34.0,884.5,788.02,571.2
2017,5,15,14,0,452.0,381.0,4.4,34.0,795.0,703.68,508.8
2017,5,15,14,15,411.5,383.0,4.4,34.0,751.0,651.94,473.02
2017,5,15,14,30,371.0,385.0,4.4,34.0,707.0,603.87,439.16
2017,5,15,14,45,244.5,387.5,4.45,34.0,596.5,502.85,366.82
2017,5,15,15,0,118.0,390.0,4.5,34.0,486.0,415.83,303.65
2017,5,15,15,15,433.0,269.5,4.55,34.0,593.0,469.04,345.02
2017,5,15,15,30,748.0,149.0,4.6,34.0,700.0,495.54,362.97
2017,5,15,15,45,729.0,145.5,4.65,34.0,654.0,437.29,317.33
2017,5,15,16,0,710.0,142.0,4.7,34.0,608.0,383.17,273.81
2017,5,15,16,15,687.0,137.0,4.7,33.5,558.0,327.82,229.02
2017,5,15,16,30,664.0,132.0,4.7,33.0,508.0,274.5,185.22
2017,5,15,16,45,632.5,126.0,4.75,32.5,455.0,220.96,141.99
2017,5,15,17,0,601.0,120.0,4.8,32.0,402.0,170.98,103.63
2017,5,15,17,15,561.0,112.0,4.65,31.5,349.0,122.48,71.66
2017,5,15,17,30,521.0,104.0,4.5,31.0,296.0,79.02,52.89
2017,5,15,17,45,465.0,93.5,4.4,30.5,243.5,66.36,50.17
2017,5,15,18,0,409.0,83.0,4.3,30.0,191.0,60.45,45.29
2017,5,15,18,15,334.0,68.5,4.15,29.0,143.0,51.07,37.34
2017,5,15,18,30,259.0,54.0,4.0,28.0,95.0,41.21,28.7
2017,5,15,18,45,129.5,37.5,3.85,27.5,58.0,30.58,18.73
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,18.9,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,21.0,11.0,12.23,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,29.46,10.97
2017,5,16,6,15,83.0,46.5,4.25,21.5,59.5,79.26,55.7
2017,5,16,6,30,137.0,73.0,4.5,22.0,97.0,132.61,100.49
2017,5,16,6,45,68.5,69.5,4.75,22.5,81.5,103.98,79.7
2017,5,16,7,0,0.0,66.0,5.0,23.0,66.0,61.95,45.67
2017,5,16,7,15,0.0,62.5,5.15,23.5,62.5,58.13,42.44
2017,5,16,7,30,0.0,59.0,5.3,24.0,59.0,54.86,39.56
2017,5,16,7,45,47.5,132.0,5.45,24.5,155.0,161.82,126.92
2017,5,16,8,0,95.0,205.0,5.6,25.0,251.0,274.63,216.44
2017,5,16,8,15,47.5,172.5,5.65,25.0,195.5,207.09,161.65
2017,5,16,8,30,0.0,140.0,5.7,25.0,140.0,132.5,100.81
2017,5,16,8,45,1.5,158.0,5.8,25.5,159.5,151.1,115.07
2017,5,16,9,0,3.0,176.0,5.9,26.0,179.0,169.82,129.19
2017,5,16,9,15,5.5,193.5,5.9,26.5,198.5,188.99,143.55
2017,5,16,9,30,8.0,211.0,5.9,27.0,218.0,208.3,157.85
2017,5,16,9,45,6.5,192.0,5.9,27.5,197.5,188.14,141.65
2017,5,16,10,0,5.0,173.0,5.9,28.0,177.0,168.23,125.78
2017,5,16,10,15,4.5,165.5,5.9,28.0,169.0,160.52,119.63
2017,5,16,10,30,4.0,158.0,5.9,28.0,161.0,152.85,113.55
2017,5,16,10,45,6.0,176.0,5.95,28.5,181.5,172.1,127.98
2017,5,16,11,0,8.0,194.0,6.0,29.0,202.0,191.33,142.27
2017,5,16,11,15,9.0,202.5,6.0,29.0,211.5,200.4,149.02
2017,5,16,11,30,10.0,211.0,6.0,29.0,221.0,209.39,155.73
2017,5,16,11,45,8.0,189.5,6.0,29.5,198.0,186.67,138.1
2017,5,16,12,0,6.0,168.0,6.0,30.0,175.0,164.07,120.62
2017,5,16,12,15,7.0,167.5,6.05,30.0,175.5,164.36,120.88
2017,5,16,12,30,8.0,167.0,6.1,30.0,176.0,164.57,121.08
2017,5,16,12,45,11.0,215.0,6.15,30.5,226.0,212.26,156.83
2017,5,16,13,0,14.0,263.0,6.2,31.0,276.0,259.5,191.78
2017,5,16,13,15,15.0,258.0,6.25,31.0,272.5,254.74,188.31
2017,5,16,13,30,16.0,253.0,6.3,31.0,269.0,249.9,184.86
2017,5,16,13,45,18.5,291.0,6.35,31.0,308.5,286.02,211.85
2017,5,16,14,0,21.0,329.0,6.4,31.0,348.0,321.36,238.11
2017,5,16,14,15,28.0,343.5,6.5,31.0,368.5,336.85,249.91
2017,5,16,14,30,35.0,358.0,6.6,31.0,389.0,351.01,260.76
2017,5,16,14,45,158.0,368.5,6.7,31.0,498.0,433.09,323.67
2017,5,16,15,0,281.0,379.0,6.8,31.0,607.0,500.33,373.98
2017,5,16,15,15,149.0,316.5,6.8,31.0,437.0,360.84,270.08
2017,5,16,15,30,17.0,254.0,6.8,31.0,267.0,239.43,178.71
2017,5,16,15,45,11.0,221.0,6.85,31.0,229.5,205.91,153.79
2017,5,16,16,0,5.0,188.0,6.9,31.0,192.0,173.29,129.28
2017,5,16,16,15,2.5,147.0,6.85,30.5,149.0,135.64,100.84
2017,5,16,16,30,0.0,106.0,6.8,30.0,106.0,98.21,72.16
2017,5,16,16,45,0.0,104.0,6.8,29.5,104.0,96.12,70.94
2017,5,16,17,0,0.0,102.0,6.8,29.0,102.0,93.89,69.6
2017,5,16,17,15,0.0,88.5,6.65,28.5,88.5,81.67,60.22
2017,5,16,17,30,0.0,75.0,6.5,28.0,75.0,69.51,50.75
2017,5,16,17,45,148.0,88.5,6.4,27.5,127.5,67.82,52.09
2017,5,16,18,0,296.0,102.0,6.3,27.0,180.0,78.07,60.83
2017,5,16,18,15,229.0,82.5,6.1,26.5,134.5,64.23,48.9
2017,5,16,18,30,162.0,63.0,5.9,26.0,89.0,49.88,36.24
2017,5,16,18,45,81.0,40.5,5.75,25.5,53.5,34.04,21.79
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,16.56,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.58,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2017,5,17,6,30,0.0,4.0,0.9,21.0,4.0,3.7,0.0
2017,5,17,6,45,0.0,6.0,0.95,21.5,6.0,5.55,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,7.41,0.55
2017,5,17,7,15,0.0,21.5,1.0,22.5,21.5,19.94,11.01
2017,5,17,7,30,0.0,35.0,1.0,23.0,35.0,32.49,21.35
2017,5,17,7,45,0.0,46.5,1.05,23.5,46.5,43.21,30.0
2017,5,17,8,0,0.0,58.0,1.1,24.0,58.0,53.95,38.54
2017,5,17,8,15,0.0,96.5,1.25,24.5,96.5,90.17,67.42
2017,5,17,8,30,0.0,135.0,1.4,25.0,135.0,127.55,96.55
2017,5,17,8,45,6.0,177.0,1.55,26.0,181.0,173.55,131.74
2017,5,17,9,0,12.0,219.0,1.7,27.0,227.0,220.24,166.56
2017,5,17,9,15,9.5,211.0,1.65,27.5,218.0,209.8,157.63
2017,5,17,9,30,7.0,203.0,1.6,28.0,209.0,199.47,149.05
2017,5,17,9,45,9.5,224.0,1.6,28.5,232.0,222.28,165.63
2017,5,17,10,0,12.0,245.0,1.6,29.0,255.0,245.15,181.94
2017,5,17,10,15,21.5,299.0,1.45,29.5,317.5,307.44,226.79
2017,5,17,10,30,31.0,353.0,1.3,30.0,380.0,381.92,278.71
2017,5,17,10,45,61.0,402.0,1.2,30.5,457.5,461.06,333.0
2017,5,17,11,0,91.0,451.0,1.1,31.0,535.0,540.05,385.19
2017,5,17,11,15,79.0,452.5,0.95,31.0,527.0,527.58,374.48
2017,5,17,11,30,67.0,454.0,0.8,31.0,519.0,514.74,364.29
2017,5,17,11,45,181.5,467.5,0.65,31.5,644.5,648.31,453.06
2017,5,17,12,0,296.0,481.0,0.5,32.0,770.0,776.54,531.69
2017,5,17,12,15,303.5,480.5,0.5,32.5,778.0,774.56,527.8
2017,5,17,12,30,311.0,480.0,0.5,33.0,786.0,770.88,524.58
2017,5,17,12,45,587.0,315.5,0.55,33.5,889.0,861.84,587.99
2017,5,17,13,0,863.0,151.0,0.6,34.0,992.0,929.06,629.69
2017,5,17,13,15,860.0,150.5,0.7,34.0,979.0,900.43,613.86
2017,5,17,13,30,857.0,150.0,0.8,34.0,966.0,869.08,597.37
2017,5,17,13,45,853.5,147.5,0.95,34.0,945.5,832.94,578.31
2017,5,17,14,0,850.0,145.0,1.1,34.0,925.0,794.38,557.14
2017,5,17,14,15,842.5,143.5,1.25,34.0,896.5,751.49,532.53
2017,5,17,14,30,835.0,142.0,1.4,34.0,868.0,707.18,504.81
2017,5,17,14,45,822.5,141.0,1.55,34.0,832.0,657.38,472.1
2017,5,17,15,0,810.0,140.0,1.7,34.0,796.0,606.78,437.59
2017,5,17,15,15,796.5,137.0,1.85,33.5,754.5,553.32,400.6
2017,5,17,15,30,783.0,134.0,2.0,33.0,713.0,499.69,361.87
2017,5,17,15,45,758.5,134.0,2.15,33.0,665.0,444.01,319.43
2017,5,17,16,0,734.0,134.0,2.3,33.0,617.0,385.93,273.97
2017,5,17,16,15,710.5,129.5,2.4,32.5,566.5,329.61,229.05
2017,5,17,16,30,687.0,125.0,2.5,32.0,516.0,275.34,184.86
2017,5,17,16,45,469.0,158.5,2.7,32.0,413.5,215.92,144.0
2017,5,17,17,0,251.0,192.0,2.9,32.0,311.0,184.3,127.92
2017,5,17,17,15,233.5,170.0,2.95,31.0,270.0,147.13,102.34
2017,5,17,17,30,216.0,148.0,3.0,30.0,229.0,112.35,81.93
2017,5,17,17,45,307.5,117.5,3.15,29.5,211.0,88.48,68.84
2017,5,17,18,0,399.0,87.0,3.3,29.0,193.0,63.31,47.88
2017,5,17,18,15,321.5,73.0,3.35,28.0,145.5,54.42,40.35
2017,5,17,18,30,244.0,59.0,3.4,27.0,98.0,45.07,32.1
2017,5,17,18,45,143.0,39.5,3.45,26.5,60.0,32.13,20.27
2017,5,17,19,0,42.0,20.0,3.5,26.0,22.0,17.47,0.0
2017,5,17,19,15,21.0,10.0,3.65,25.5,11.0,9.53,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.5,23.0,16.0,19.49,0.0
2017,5,18,6,0,71.0,27.0,3.5,23.0,32.0,52.39,25.5
2017,5,18,6,15,157.5,47.0,3.7,23.5,71.5,106.6,75.25
2017,5,18,6,30,244.0,67.0,3.9,24.0,111.0,174.08,131.27
2017,5,18,6,45,122.0,37.5,4.15,24.5,59.5,94.28,70.98
2017,5,18,7,0,0.0,8.0,4.4,25.0,8.0,7.41,0.46
2017,5,18,7,15,0.0,35.0,4.6,25.5,35.0,32.49,21.1
2017,5,18,7,30,0.0,62.0,4.8,26.0,62.0,57.66,41.5
2017,5,18,7,45,3.5,111.0,5.0,26.5,113.0,107.29,81.31
2017,5,18,8,0,7.0,160.0,5.2,27.0,164.0,158.71,121.7
2017,5,18,8,15,3.5,126.0,5.3,27.5,128.0,121.53,91.6
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,85.76,62.78
2017,5,18,8,45,11.5,170.5,5.5,28.5,178.5,171.45,129.87
2017,5,18,9,0,23.0,249.0,5.6,29.0,265.0,259.78,197.17
2017,5,18,9,15,21.0,257.0,5.6,29.5,272.0,265.9,200.66
2017,5,18,9,30,19.0,265.0,5.6,30.0,279.0,271.91,204.2
2017,5,18,9,45,12.5,222.5,5.7,30.5,232.0,223.54,166.84
2017,5,18,10,0,6.0,180.0,5.8,31.0,185.0,175.92,130.06
2017,5,18,10,15,14.5,253.0,5.85,31.0,266.0,255.21,189.83
2017,5,18,10,30,23.0,326.0,5.9,31.0,347.0,335.25,248.96
2017,5,18,10,45,152.5,388.5,5.95,31.5,529.5,548.72,406.89
2017,5,18,11,0,282.0,451.0,6.0,32.0,712.0,751.41,549.75
2017,5,18,11,15,237.5,470.5,6.0,32.0,693.5,714.43,521.59
2017,5,18,11,30,193.0,490.0,6.0,32.0,675.0,686.41,500.35
2017,5,18,11,45,266.5,476.5,6.05,32.5,735.0,749.6,545.03
2017,5,18,12,0,340.0,463.0,6.1,33.0,795.0,801.53,581.14
2017,5,18,12,15,246.5,485.0,6.1,33.0,726.5,723.28,524.51
2017,5,18,12,30,153.0,507.0,6.1,33.0,658.0,640.87,464.86
2017,5,18,12,45,91.0,450.0,6.15,33.0,540.0,515.53,376.02
2017,5,18,13,0,29.0,393.0,6.2,33.0,422.0,399.8,292.01
2017,5,18,13,15,122.5,438.5,6.2,33.0,556.0,524.76,384.43
2017,5,18,13,30,216.0,484.0,6.2,33.0,690.0,637.85,465.72
2017,5,18,13,45,440.5,369.5,6.2,33.5,778.0,705.48,517.91
2017,5,18,14,0,665.0,255.0,6.2,34.0,866.0,753.84,555.43
2017,5,18,14,15,361.5,325.0,6.2,33.5,655.5,563.72,416.95
2017,5,18,14,30,58.0,395.0,6.2,33.0,445.0,399.38,293.46
2017,5,18,14,45,335.5,320.5,6.2,33.0,594.0,503.01,374.04
2017,5,18,15,0,613.0,246.0,6.2,33.0,743.0,580.92,432.17
2017,5,18,15,15,339.0,287.5,6.25,33.0,560.0,435.74,323.62
2017,5,18,15,30,65.0,329.0,6.3,33.0,377.0,321.97,238.36
2017,5,18,15,45,305.0,273.5,6.35,33.0,477.5,365.34,269.96
2017,5,18,16,0,545.0,218.0,6.4,33.0,578.0,385.64,280.37
2017,5,18,16,15,435.0,224.5,6.4,32.5,497.0,320.6,230.9
2017,5,18,16,30,325.0,231.0,6.4,32.0,416.0,271.95,194.92
2017,5,18,16,45,376.0,205.0,6.4,31.5,399.0,238.73,166.34
2017,5,18,17,0,427.0,179.0,6.4,31.0,382.0,194.37,129.63
2017,5,18,17,15,385.5,164.5,6.3,30.5,330.5,155.5,104.01
2017,5,18,17,30,344.0,150.0,6.2,30.0,279.0,116.27,83.68
2017,5,18,17,45,294.0,132.0,6.15,30.0,229.5,98.18,76.89
2017,5,18,18,0,244.0,114.0,6.1,30.0,180.0,86.14,66.8
2017,5,18,18,15,183.0,91.0,5.95,29.5,134.0,70.1,53.2
2017,5,18,18,30,122.0,68.0,5.8,29.0,88.0,55.18,40.21
2017,5,18,18,45,67.5,42.0,5.65,28.5,52.5,35.23,22.62
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,14.88,0.0
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,17.0,12.0,4.6,23.0,13.0,14.61,0.0
2017,5,19,6,0,34.0,24.0,4.6,23.0,26.0,35.75,16.61
2017,5,19,6,15,94.5,49.5,4.75,23.0,64.0,85.97,60.71
2017,5,19,6,30,155.0,75.0,4.9,23.0,102.0,145.98,110.77
2017,5,19,6,45,77.5,60.0,5.1,23.5,73.5,96.46,73.29
2017,5,19,7,0,0.0,45.0,5.3,24.0,45.0,41.8,28.91
2017,5,19,7,15,0.0,76.0,5.45,24.5,76.0,71.26,53.01
2017,5,19,7,30,0.0,107.0,5.6,25.0,107.0,101.8,77.56
2017,5,19,7,45,18.5,148.5,5.8,26.0,157.5,154.96,119.96
2017,5,19,8,0,37.0,190.0,6.0,27.0,208.0,218.2,169.35
2017,5,19,8,15,150.5,220.0,6.05,27.5,306.5,341.96,267.15
2017,5,19,8,30,264.0,250.0,6.1,28.0,405.0,476.44,370.12
2017,5,19,8,45,271.0,274.0,6.15,28.5,445.0,517.32,398.7
2017,5,19,9,0,278.0,298.0,6.2,29.0,485.0,557.66,426.62
2017,5,19,9,15,284.0,320.0,6.25,29.5,522.5,594.27,451.42
2017,5,19,9,30,290.0,342.0,6.3,30.0,560.0,630.01,475.27
2017,5,19,9,45,505.0,266.5,6.35,30.5,671.0,765.92,576.5
2017,5,19,10,0,720.0,191.0,6.4,31.0,782.0,904.03,673.86
2017,5,19,10,15,730.0,194.5,6.4,31.5,815.5,929.09,687.87
2017,5,19,10,30,740.0,198.0,6.4,32.0,849.0,951.42,700.49
2017,5,19,10,45,535.5,318.5,6.45,32.5,797.5,876.37,643.3
2017,5,19,11,0,331.0,439.0,6.5,33.0,746.0,787.41,574.07
2017,5,19,11,15,253.5,465.0,6.5,33.0,703.0,734.2,534.82
2017,5,19,11,30,176.0,491.0,6.5,33.0,660.0,670.13,487.72
2017,5,19,11,45,100.5,432.0,6.5,33.5,528.5,522.78,381.73
2017,5,19,12,0,25.0,373.0,6.5,34.0,397.0,387.05,281.88
2017,5,19,12,15,29.0,390.5,6.45,34.0,419.0,405.89,295.64
2017,5,19,12,30,33.0,408.0,6.4,34.0,441.0,424.06,308.61
2017,5,19,12,45,89.0,454.5,6.4,34.5,542.0,517.83,376.14
2017,5,19,13,0,145.0,501.0,6.4,35.0,643.0,611.35,441.73
2017,5,19,13,15,178.0,493.0,6.35,35.0,665.0,624.04,451.22
2017,5,19,13,30,211.0,485.0,6.3,35.0,687.0,634.29,459.17
2017,5,19,13,45,152.5,467.5,6.25,35.0,612.0,558.9,405.33
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,487.61,354.06
2017,5,19,14,15,54.5,363.0,6.15,34.5,413.0,373.57,273.03
2017,5,19,14,30,15.0,276.0,6.1,34.0,289.0,265.12,194.12
2017,5,19,14,45,341.5,243.5,6.1,34.0,521.5,438.48,327.23
2017,5,19,15,0,668.0,211.0,6.1,34.0,754.0,583.02,432.79
2017,5,19,15,15,339.5,220.0,6.05,33.5,496.0,376.14,279.91
2017,5,19,15,30,11.0,229.0,6.0,33.0,238.0,214.58,158.36
2017,5,19,15,45,14.5,231.0,6.0,33.0,242.0,216.14,160.04
2017,5,19,16,0,18.0,233.0,6.0,33.0,246.0,216.94,160.93
2017,5,19,16,15,23.5,225.0,5.9,32.5,240.0,209.13,155.54
2017,5,19,16,30,29.0,217.0,5.8,32.0,234.0,194.74,145.0
2017,5,19,16,45,114.5,208.0,5.7,31.5,264.5,194.49,142.17
2017,5,19,17,0,200.0,199.0,5.6,31.0,295.0,188.3,134.23
2017,5,19,17,15,176.0,179.0,5.45,30.5,255.5,155.05,111.03
2017,5,19,17,30,152.0,159.0,5.3,30.0,216.0,124.74,92.33
2017,5,19,17,45,133.5,134.5,5.15,29.5,178.5,104.19,82.0
2017,5,19,18,0,115.0,110.0,5.0,29.0,141.0,86.84,67.64
2017,5,19,18,15,85.5,85.5,4.8,28.5,106.0,68.9,52.42
2017,5,19,18,30,56.0,61.0,4.6,28.0,71.0,50.39,36.43
2017,5,19,18,45,28.0,38.5,4.45,27.5,43.5,33.87,21.72
2017,5,19,19,0,0.0,16.0,4.3,27.0,16.0,14.85,0.26
2017,5,19,19,15,0.0,8.0,4.15,26.5,8.0,7.63,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.38,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.62,0.0
2017,5,20,6,15,0.0,11.5,1.75,23.0,11.5,10.65,2.9
2017,5,20,6,30,0.0,18.0,1.8,23.0,18.0,16.68,8.07
2017,5,20,6,45,0.0,26.5,1.9,23.5,26.5,24.58,14.71
2017,5,20,7,0,0.0,35.0,2.0,24.0,35.0,32.48,21.27
2017,5,20,7,15,0.0,34.5,2.1,24.0,34.5,32.02,20.88
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,31.57,20.44
2017,5,20,7,45,0.0,24.5,2.3,24.5,24.5,22.74,13.06
2017,5,20,8,0,0.0,15.0,2.4,25.0,15.0,13.92,5.75
2017,5,20,8,15,0.0,46.0,2.6,25.0,46.0,42.78,29.17
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,71.72,52.32
2017,5,20,8,45,0.0,50.0,3.0,25.5,50.0,46.54,31.87
2017,5,20,9,0,0.0,23.0,3.2,26.0,23.0,21.4,11.56
2017,5,20,9,15,0.0,28.0,3.3,26.0,28.0,26.07,15.26
2017,5,20,9,30,0.0,33.0,3.4,26.0,33.0,30.74,18.94
2017,5,20,9,45,2.5,105.0,3.5,26.5,107.5,100.56,73.98
2017,5,20,10,0,5.0,177.0,3.6,27.0,182.0,172.04,128.93
2017,5,20,10,15,4.0,165.0,3.1,27.0,169.5,159.51,118.88
2017,5,20,10,30,3.0,153.0,2.6,27.0,157.0,147.05,109.05
2017,5,20,10,45,2.5,149.0,2.1,27.5,152.0,142.75,105.31
2017,5,20,11,0,2.0,145.0,1.6,28.0,147.0,138.46,101.58
2017,5,20,11,15,4.5,161.5,1.55,28.0,166.5,156.65,115.37
2017,5,20,11,30,7.0,178.0,1.5,28.0,186.0,174.81,128.99
2017,5,20,11,45,13.5,261.0,1.45,28.5,275.0,260.41,192.13
2017,5,20,12,0,20.0,344.0,1.4,29.0,364.0,345.93,252.97
2017,5,20,12,15,26.5,376.5,1.4,29.0,403.0,389.64,283.54
2017,5,20,12,30,33.0,409.0,1.4,29.0,442.0,424.91,308.07
2017,5,20,12,45,96.0,455.5,1.4,29.0,549.5,525.14,378.91
2017,5,20,13,0,159.0,502.0,1.4,29.0,657.0,624.72,446.65
2017,5,20,13,15,178.0,494.5,1.4,28.5,666.0,625.19,447.67
2017,5,20,13,30,197.0,487.0,1.4,28.0,675.0,624.03,448.42
2017,5,20,13,45,122.5,448.0,1.4,28.0,564.0,516.72,374.28
2017,5,20,14,0,48.0,409.0,1.4,28.0,453.0,414.84,302.58
2017,5,20,14,15,33.0,354.0,1.7,28.0,384.0,349.66,257.57
2017,5,20,14,30,18.0,299.0,2.0,28.0,315.0,288.0,213.49
2017,5,20,14,45,127.5,344.5,2.4,28.0,448.5,392.45,292.66
2017,5,20,15,0,237.0,390.0,2.8,28.0,582.0,486.02,361.17
2017,5,20,15,15,240.0,367.5,3.35,27.5,553.5,452.41,337.99
2017,5,20,15,30,243.0,345.0,3.9,27.0,525.0,418.31,314.07
2017,5,20,15,45,208.5,325.0,4.5,26.5,472.5,369.44,278.48
2017,5,20,16,0,174.0,305.0,5.1,26.0,420.0,324.27,245.22
2017,5,20,16,15,309.5,253.5,5.2,25.5,439.0,308.13,229.96
2017,5,20,16,30,445.0,202.0,5.3,25.0,458.0,276.31,199.81
2017,5,20,16,45,387.5,205.5,5.45,24.5,412.5,241.98,172.91
2017,5,20,17,0,330.0,209.0,5.6,24.0,367.0,208.34,148.37
2017,5,20,17,15,293.0,190.0,5.35,23.5,317.5,166.53,118.99
2017,5,20,17,30,256.0,171.0,5.1,23.0,268.0,129.16,97.09
2017,5,20,17,45,215.0,147.0,4.85,22.5,219.5,112.14,91.15
2017,5,20,18,0,174.0,123.0,4.6,22.0,171.0,95.21,76.8
2017,5,20,18,15,129.0,95.0,4.2,21.5,126.0,75.25,59.46
2017,5,20,18,30,84.0,67.0,3.8,21.0,81.0,54.61,41.2
2017,5,20,18,45,51.0,41.5,3.45,20.5,49.0,34.98,23.47
2017,5,20,19,0,18.0,16.0,3.1,20.0,17.0,14.36,1.09
2017,5,20,19,15,9.0,8.0,2.9,19.5,8.5,7.63,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.5,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.6,19.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.0,3.7,19.0,10.0,9.26,1.89
2017,5,21,6,30,0.0,17.0,3.8,19.0,17.0,15.75,7.49
2017,5,21,6,45,0.0,26.0,3.9,19.0,26.0,24.11,14.65
2017,5,21,7,0,0.0,35.0,4.0,19.0,35.0,32.48,21.76
2017,5,21,7,15,0.0,68.0,4.2,19.0,68.0,63.3,47.58
2017,5,21,7,30,0.0,101.0,4.4,19.0,101.0,95.65,74.32
2017,5,21,7,45,0.0,119.5,4.6,19.5,119.5,113.56,88.62
2017,5,21,8,0,0.0,138.0,4.8,20.0,138.0,131.45,102.71
2017,5,21,8,15,0.0,147.0,4.9,20.0,147.0,139.81,109.09
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,148.24,115.49
2017,5,21,8,45,0.0,135.0,5.15,20.5,135.0,127.23,98.01
2017,5,21,9,0,0.0,114.0,5.3,21.0,114.0,106.8,81.14
2017,5,21,9,15,3.0,154.5,5.25,21.0,157.0,148.47,114.35
2017,5,21,9,30,6.0,195.0,5.2,21.0,200.0,190.59,147.46
2017,5,21,9,45,24.0,271.0,5.2,21.5,290.5,291.84,226.26
2017,5,21,10,0,42.0,347.0,5.2,22.0,381.0,387.45,298.53
2017,5,21,10,15,41.0,363.5,5.1,22.0,398.0,402.93,309.22
2017,5,21,10,30,40.0,380.0,5.0,22.0,415.0,418.08,319.84
2017,5,21,10,45,44.0,395.5,4.95,22.5,435.5,436.8,332.72
2017,5,21,11,0,48.0,411.0,4.9,23.0,456.0,455.22,345.28
2017,5,21,11,15,56.5,431.5,4.8,23.0,485.5,482.85,365.25
2017,5,21,11,30,65.0,452.0,4.7,23.0,515.0,509.92,384.65
2017,5,21,11,45,68.5,461.0,4.65,23.0,528.0,519.77,391.45
2017,5,21,12,0,72.0,470.0,4.6,23.0,541.0,529.03,397.89
2017,5,21,12,15,150.0,485.5,4.6,23.0,633.5,623.07,467.88
2017,5,21,12,30,228.0,501.0,4.6,23.0,726.0,705.55,527.95
2017,5,21,12,45,170.5,497.0,4.7,23.0,665.0,638.98,479.11
2017,5,21,13,0,113.0,493.0,4.8,23.0,604.0,570.65,429.04
2017,5,21,13,15,91.0,473.0,4.85,22.5,561.5,525.83,397.28
2017,5,21,13,30,69.0,453.0,4.9,22.0,519.0,482.39,366.03
2017,5,21,13,45,122.0,459.0,4.95,22.0,572.5,526.09,400.06
2017,5,21,14,0,175.0,465.0,5.0,22.0,626.0,563.33,428.69
2017,5,21,14,15,120.5,434.0,4.9,21.5,543.0,484.37,370.12
2017,5,21,14,30,66.0,403.0,4.8,21.0,460.0,411.69,315.77
2017,5,21,14,45,63.5,384.0,4.75,21.0,438.0,387.27,297.79
2017,5,21,15,0,61.0,365.0,4.7,21.0,416.0,363.16,279.81
2017,5,21,15,15,67.0,349.5,4.65,20.5,402.5,346.92,268.32
2017,5,21,15,30,73.0,334.0,4.6,20.0,389.0,329.99,256.07
2017,5,21,15,45,36.5,210.0,4.6,20.0,237.5,204.05,158.35
2017,5,21,16,0,0.0,86.0,4.6,20.0,86.0,80.18,59.89
2017,5,21,16,15,0.5,125.0,4.6,19.5,125.5,115.6,89.08
2017,5,21,16,30,1.0,164.0,4.6,19.0,165.0,149.02,116.62
2017,5,21,16,45,0.5,96.5,4.6,19.0,97.0,89.64,68.57
2017,5,21,17,0,0.0,29.0,4.6,19.0,29.0,26.93,16.88
2017,5,21,17,15,0.0,25.0,4.3,18.5,25.0,23.2,13.88
2017,5,21,17,30,0.0,21.0,4.0,18.0,21.0,19.48,10.83
2017,5,21,17,45,0.0,16.5,3.75,18.0,16.5,15.29,7.91
2017,5,21,18,0,0.0,12.0,3.5,18.0,12.0,11.12,4.2
2017,5,21,18,15,0.0,8.5,3.5,17.5,8.5,7.87,1.3
2017,5,21,18,30,0.0,5.0,3.5,17.0,5.0,4.62,0.0
2017,5,21,18,45,0.0,2.5,3.5,17.0,2.5,2.31,0.0
2017,5,21,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,15.47,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,37.93,20.04
2017,5,22,6,15,93.0,50.5,3.1,16.0,65.5,86.14,62.84
2017,5,22,6,30,148.0,76.0,3.1,16.0,103.0,144.01,112.28
2017,5,22,6,45,74.0,51.5,3.1,16.0,65.0,85.23,66.09
2017,5,22,7,0,0.0,27.0,3.1,16.0,27.0,25.04,15.72
2017,5,22,7,15,0.0,34.5,3.1,16.5,34.5,32.02,21.62
2017,5,22,7,30,0.0,42.0,3.1,17.0,42.0,39.01,27.41
2017,5,22,7,45,0.0,68.0,3.15,17.5,68.0,63.27,47.55
2017,5,22,8,0,0.0,94.0,3.2,18.0,94.0,87.88,67.63
2017,5,22,8,15,5.0,143.0,3.35,18.0,146.0,139.39,109.65
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,191.96,151.75
2017,5,22,8,45,6.5,182.5,3.65,18.5,186.5,179.26,140.66
2017,5,22,9,0,3.0,173.0,3.8,19.0,175.0,166.7,129.87
2017,5,22,9,15,29.5,251.0,3.95,19.5,273.5,276.4,216.6
2017,5,22,9,30,56.0,329.0,4.1,20.0,372.0,382.19,297.43
2017,5,22,9,45,59.5,350.5,4.35,20.5,398.5,407.91,315.68
2017,5,22,10,0,63.0,372.0,4.6,21.0,425.0,433.45,333.97
2017,5,22,10,15,44.0,354.0,4.6,21.0,392.0,395.76,304.44
2017,5,22,10,30,25.0,336.0,4.6,21.0,359.0,357.83,274.79
2017,5,22,10,45,18.0,279.0,4.7,21.5,295.5,283.53,217.58
2017,5,22,11,0,11.0,222.0,4.8,22.0,232.0,221.14,169.03
2017,5,22,11,15,20.5,304.0,4.9,22.0,323.5,309.68,237.08
2017,5,22,11,30,30.0,386.0,5.0,22.0,415.0,408.39,311.16
2017,5,22,11,45,23.5,349.5,5.1,22.5,372.5,363.82,276.81
2017,5,22,12,0,17.0,313.0,5.2,23.0,330.0,313.11,238.05
2017,5,22,12,15,11.5,238.5,5.0,23.0,250.5,235.99,179.27
2017,5,22,12,30,6.0,164.0,4.8,23.0,171.0,159.79,120.44
2017,5,22,12,45,9.5,210.0,4.6,23.5,220.5,206.06,156.05
2017,5,22,13,0,13.0,256.0,4.4,24.0,270.0,251.88,190.62
2017,5,22,13,15,14.0,267.5,4.05,24.0,282.0,262.62,198.59
2017,5,22,13,30,15.0,279.0,3.7,24.0,294.0,273.12,206.46
2017,5,22,13,45,16.0,289.5,3.4,24.5,305.0,282.45,213.02
2017,5,22,14,0,17.0,300.0,3.1,25.0,316.0,291.49,219.33
2017,5,22,14,15,18.5,305.0,3.0,25.0,322.0,295.55,222.5
2017,5,22,14,30,20.0,310.0,2.9,25.0,328.0,299.28,225.46
2017,5,22,14,45,18.0,289.5,2.85,25.0,305.0,277.55,209.41
2017,5,22,15,0,16.0,269.0,2.8,25.0,282.0,256.12,193.58
2017,5,22,15,15,15.5,259.0,2.8,25.0,271.5,245.1,185.61
2017,5,22,15,30,15.0,249.0,2.8,25.0,261.0,234.1,177.59
2017,5,22,15,45,47.5,272.0,2.8,25.0,304.5,260.77,198.15
2017,5,22,16,0,80.0,295.0,2.8,25.0,348.0,285.68,216.73
2017,5,22,16,15,87.5,273.0,2.8,25.0,327.0,262.29,198.66
2017,5,22,16,30,95.0,251.0,2.8,25.0,306.0,238.1,179.8
2017,5,22,16,45,47.5,198.0,2.8,25.0,225.5,179.02,135.63
2017,5,22,17,0,0.0,145.0,2.8,25.0,145.0,130.18,99.47
2017,5,22,17,15,0.0,126.5,2.65,24.5,126.5,113.44,86.68
2017,5,22,17,30,0.0,108.0,2.5,24.0,108.0,96.84,73.73
2017,5,22,17,45,235.0,93.0,2.4,23.5,158.0,71.17,55.77
2017,5,22,18,0,470.0,78.0,2.3,23.0,208.0,56.67,43.44
2017,5,22,18,15,396.5,66.5,2.0,22.0,159.0,49.23,37.03
2017,5,22,18,30,323.0,55.0,1.7,21.0,110.0,41.71,30.25
2017,5,22,18,45,218.5,39.0,1.45,20.5,70.5,30.14,19.6
2017,5,22,19,0,114.0,23.0,1.2,20.0,31.0,18.06,4.47
2017,5,22,19,15,57.0,11.5,1.2,19.5,15.5,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,14.0,0.5,17.5,19.0,24.39,0.0
2017,5,23,6,0,118.0,28.0,0.5,18.0,38.0,70.23,40.77
2017,5,23,6,15,208.0,45.5,0.65,18.5,78.5,124.52,90.12
2017,5,23,6,30,298.0,63.0,0.8,19.0,119.0,188.27,143.71
2017,5,23,6,45,363.0,77.0,1.0,19.5,167.0,247.66,194.12
2017,5,23,7,0,428.0,91.0,1.2,20.0,215.0,313.88,249.03
2017,5,23,7,15,478.0,101.0,1.3,20.5,267.0,374.09,297.69
2017,5,23,7,30,528.0,111.0,1.4,21.0,319.0,438.63,348.17
2017,5,23,7,45,288.0,153.5,1.55,21.5,269.5,351.6,279.04
2017,5,23,8,0,48.0,196.0,1.7,22.0,220.0,231.68,181.32
2017,5,23,8,15,24.0,174.0,1.7,22.5,186.0,191.1,148.57
2017,5,23,8,30,0.0,152.0,1.7,23.0,152.0,144.22,110.33
2017,5,23,8,45,3.0,173.0,1.75,23.5,175.5,166.98,127.8
2017,5,23,9,0,6.0,194.0,1.8,24.0,199.0,189.96,145.05
2017,5,23,9,15,39.0,267.5,1.8,24.5,297.5,301.91,230.5
2017,5,23,9,30,72.0,341.0,1.8,25.0,396.0,409.18,308.91
2017,5,23,9,45,40.0,275.0,1.8,25.5,306.5,310.53,234.13
2017,5,23,10,0,8.0,209.0,1.8,26.0,217.0,205.89,154.32
2017,5,23,10,15,22.0,287.5,1.85,26.0,307.5,305.79,229.48
2017,5,23,10,30,36.0,366.0,1.9,26.0,398.0,399.37,297.24
2017,5,23,10,45,411.0,273.0,1.95,26.5,654.0,704.48,521.95
2017,5,23,11,0,786.0,180.0,2.0,27.0,910.0,979.46,703.43
