Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,15,791.0,181.5,2.1,27.0,929.0,985.89,705.07
2017,5,23,11,30,796.0,183.0,2.2,27.0,948.0,988.98,707.55
2017,5,23,11,45,804.0,180.0,2.3,27.5,960.5,987.25,705.69
2017,5,23,12,0,812.0,177.0,2.4,28.0,973.0,982.15,701.81
2017,5,23,12,15,486.0,342.5,2.45,28.0,819.5,820.21,592.13
2017,5,23,12,30,160.0,508.0,2.5,28.0,666.0,647.13,467.16
2017,5,23,12,45,193.0,503.0,2.65,28.0,692.5,665.12,482.13
2017,5,23,13,0,226.0,498.0,2.8,28.0,719.0,680.9,494.3
2017,5,23,13,15,270.5,482.0,3.0,28.0,743.5,696.02,506.61
2017,5,23,13,30,315.0,466.0,3.2,28.0,768.0,705.11,514.75
2017,5,23,13,45,205.5,459.0,3.4,28.0,655.0,593.52,436.08
2017,5,23,14,0,96.0,452.0,3.6,28.0,542.0,490.52,361.91
2017,5,23,14,15,50.0,304.0,4.05,27.5,350.5,316.88,237.15
2017,5,23,14,30,4.0,156.0,4.5,27.0,159.0,147.86,109.74
2017,5,23,14,45,103.0,276.0,5.0,26.5,360.0,316.88,241.1
2017,5,23,15,0,202.0,396.0,5.5,26.0,561.0,470.16,356.59
2017,5,23,15,15,135.0,364.5,5.95,25.5,472.5,392.93,299.17
2017,5,23,15,30,68.0,333.0,6.4,25.0,384.0,326.73,249.8
2017,5,23,15,45,34.0,226.5,6.85,24.5,252.0,216.96,166.21
2017,5,23,16,0,0.0,120.0,7.3,24.0,120.0,111.23,83.78
2017,5,23,16,15,0.0,104.5,7.2,23.0,104.5,97.1,73.08
2017,5,23,16,30,0.0,89.0,7.1,22.0,89.0,82.94,62.15
2017,5,23,16,45,0.0,80.5,7.05,21.0,80.5,74.97,56.12
2017,5,23,17,0,0.0,72.0,7.0,20.0,72.0,67.01,50.0
2017,5,23,17,15,0.0,62.5,6.6,19.5,62.5,58.13,42.92
2017,5,23,17,30,0.0,53.0,6.2,19.0,53.0,49.26,35.74
2017,5,23,17,45,217.5,68.0,5.8,18.5,128.5,46.8,35.63
2017,5,23,18,0,435.0,83.0,5.4,18.0,204.0,59.98,47.29
2017,5,23,18,15,364.0,70.5,5.15,17.5,156.0,52.18,40.32
2017,5,23,18,30,293.0,58.0,4.9,17.0,108.0,43.97,32.75
2017,5,23,18,45,201.5,41.0,4.7,17.0,69.5,31.69,21.26
2017,5,23,19,0,110.0,24.0,4.5,17.0,31.0,18.84,5.69
2017,5,23,19,15,55.0,12.0,4.3,17.0,15.5,11.44,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.5,3.7,13.5,21.5,29.74,0.0
2017,5,24,6,0,170.0,29.0,3.9,14.0,43.0,84.35,50.69
2017,5,24,6,15,280.5,43.5,3.85,14.5,87.0,143.95,106.06
2017,5,24,6,30,391.0,58.0,3.8,15.0,131.0,215.88,168.28
2017,5,24,6,45,461.5,68.5,3.75,15.5,183.0,281.63,226.0
2017,5,24,7,0,532.0,79.0,3.7,16.0,235.0,352.74,286.9
2017,5,24,7,15,583.0,87.0,3.8,17.0,290.0,417.54,340.6
2017,5,24,7,30,634.0,95.0,3.9,18.0,345.0,486.4,395.58
2017,5,24,7,45,672.5,100.0,4.05,19.5,401.0,547.72,442.08
2017,5,24,8,0,711.0,105.0,4.2,21.0,457.0,610.97,488.28
2017,5,24,8,15,738.0,110.0,4.25,21.5,511.5,667.52,529.49
2017,5,24,8,30,765.0,115.0,4.3,22.0,566.0,721.6,566.69
2017,5,24,8,45,787.5,118.0,4.4,23.0,617.0,772.26,599.37
2017,5,24,9,0,810.0,121.0,4.5,24.0,668.0,821.96,630.86
2017,5,24,9,15,825.0,124.0,4.45,24.5,714.5,863.88,656.75
2017,5,24,9,30,840.0,127.0,4.4,25.0,761.0,903.75,680.96
2017,5,24,9,45,853.0,128.5,4.4,25.5,802.5,937.84,701.16
2017,5,24,10,0,866.0,130.0,4.4,26.0,844.0,961.7,714.32
2017,5,24,10,15,874.5,132.0,4.35,26.0,878.5,986.3,729.17
2017,5,24,10,30,883.0,134.0,4.3,26.0,913.0,1007.74,741.89
2017,5,24,10,45,893.0,133.0,4.3,26.5,941.5,1024.3,750.26
2017,5,24,11,0,903.0,132.0,4.3,27.0,970.0,1037.48,756.48
2017,5,24,11,15,906.5,133.0,4.25,27.0,989.5,1042.66,758.79
2017,5,24,11,30,910.0,134.0,4.2,27.0,1009.0,1044.19,758.88
2017,5,24,11,45,921.5,128.0,4.2,27.5,1023.5,1043.16,756.29
2017,5,24,12,0,933.0,122.0,4.2,28.0,1038.0,1038.48,751.47
2017,5,24,12,15,933.5,122.5,4.15,28.0,1041.0,1025.68,742.71
2017,5,24,12,30,934.0,123.0,4.1,28.0,1044.0,1009.44,731.88
2017,5,24,12,45,935.5,120.5,4.05,28.5,1040.0,988.01,716.34
2017,5,24,13,0,937.0,118.0,4.0,29.0,1036.0,963.31,698.81
2017,5,24,13,15,934.5,117.5,3.9,29.0,1022.5,933.67,679.23
2017,5,24,13,30,932.0,117.0,3.8,29.0,1009.0,901.04,657.69
2017,5,24,13,45,929.5,114.5,3.75,29.5,988.5,863.71,631.99
2017,5,24,14,0,927.0,112.0,3.7,30.0,968.0,823.67,604.46
2017,5,24,14,15,921.0,111.0,3.6,30.0,939.5,779.83,575.25
2017,5,24,14,30,915.0,110.0,3.5,30.0,911.0,733.89,544.09
2017,5,24,14,45,906.5,108.0,3.45,30.0,875.0,683.55,507.82
2017,5,24,15,0,898.0,106.0,3.4,30.0,839.0,631.79,469.67
2017,5,24,15,15,887.0,104.0,3.2,29.5,797.5,577.47,429.11
2017,5,24,15,30,876.0,102.0,3.0,29.0,756.0,522.46,386.82
2017,5,24,15,45,863.5,98.5,2.9,29.0,709.5,465.07,341.01
2017,5,24,16,0,851.0,95.0,2.8,29.0,663.0,407.66,293.89
2017,5,24,16,15,832.5,92.0,2.6,29.0,611.5,344.0,241.01
2017,5,24,16,30,814.0,89.0,2.4,29.0,560.0,286.15,191.81
2017,5,24,16,45,790.5,85.0,2.2,29.0,506.0,227.95,142.94
2017,5,24,17,0,767.0,81.0,2.0,29.0,452.0,172.11,98.28
2017,5,24,17,15,733.5,76.5,1.7,28.5,396.5,117.61,60.97
2017,5,24,17,30,700.0,72.0,1.4,28.0,341.0,67.13,38.04
2017,5,24,17,45,652.0,66.5,1.1,27.5,285.5,44.46,32.28
2017,5,24,18,0,604.0,61.0,0.8,27.0,230.0,42.51,30.72
2017,5,24,18,15,531.0,53.5,0.7,26.0,178.0,38.73,27.5
2017,5,24,18,30,458.0,46.0,0.6,25.0,126.0,34.77,23.92
2017,5,24,18,45,337.5,34.5,0.55,24.5,82.0,26.86,16.63
2017,5,24,19,0,217.0,23.0,0.5,24.0,38.0,18.47,5.75
2017,5,24,19,15,108.5,11.5,0.65,23.0,19.0,10.96,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.5,13.5,4.9,16.5,23.5,35.8,0.0
2017,5,25,6,0,245.0,27.0,5.0,17.0,47.0,101.51,60.82
2017,5,25,6,15,356.0,38.0,5.1,17.5,92.0,162.24,117.98
2017,5,25,6,30,467.0,49.0,5.2,18.0,137.0,235.49,181.58
2017,5,25,6,45,537.0,56.5,5.35,19.0,189.5,299.94,238.2
2017,5,25,7,0,607.0,64.0,5.5,20.0,242.0,371.36,299.12
2017,5,25,7,15,652.5,70.0,5.85,20.5,297.0,434.68,352.75
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,501.44,407.58
2017,5,25,7,45,729.0,80.5,6.6,22.0,407.0,558.88,452.88
2017,5,25,8,0,760.0,85.0,7.0,23.0,462.0,619.04,498.9
2017,5,25,8,15,783.0,88.5,7.05,23.5,515.0,673.08,538.42
2017,5,25,8,30,806.0,92.0,7.1,24.0,568.0,726.81,576.04
2017,5,25,8,45,819.5,96.5,7.2,25.0,616.5,773.45,606.69
2017,5,25,9,0,833.0,101.0,7.3,26.0,665.0,818.42,635.59
2017,5,25,9,15,846.0,103.5,7.25,26.5,710.0,852.77,657.17
2017,5,25,9,30,859.0,106.0,7.2,27.0,755.0,890.69,681.09
2017,5,25,9,45,864.0,110.5,7.2,28.0,793.5,920.97,698.13
2017,5,25,10,0,869.0,115.0,7.2,29.0,832.0,948.21,712.87
2017,5,25,10,15,877.0,117.0,7.15,29.5,865.5,972.53,726.71
2017,5,25,10,30,885.0,119.0,7.1,30.0,899.0,993.68,738.33
2017,5,25,10,45,887.0,122.0,7.05,30.5,925.0,1006.61,744.35
2017,5,25,11,0,889.0,125.0,7.0,31.0,951.0,1015.97,748.05
2017,5,25,11,15,893.0,126.0,6.9,31.0,970.5,1021.72,750.7
2017,5,25,11,30,897.0,127.0,6.8,31.0,990.0,1023.87,751.05
2017,5,25,11,45,897.0,129.0,6.75,31.5,1001.0,1019.41,745.82
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,1011.39,738.37
2017,5,25,12,15,897.5,131.5,6.6,32.5,1015.5,998.98,727.89
2017,5,25,12,30,898.0,132.0,6.5,33.0,1019.0,983.27,715.38
2017,5,25,12,45,896.0,132.0,6.4,33.5,1014.0,961.62,699.05
2017,5,25,13,0,894.0,132.0,6.3,34.0,1009.0,936.98,680.9
2017,5,25,13,15,891.0,131.5,6.2,34.0,996.0,908.07,661.4
2017,5,25,13,30,888.0,131.0,6.1,34.0,983.0,876.34,640.04
2017,5,25,13,45,883.0,130.5,6.0,34.0,962.0,840.29,615.74
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,801.82,589.74
2017,5,25,14,15,871.0,128.5,5.8,34.0,913.0,758.76,560.48
2017,5,25,14,30,864.0,127.0,5.7,34.0,885.0,713.81,528.81
2017,5,25,14,45,850.5,127.5,5.6,34.5,848.5,664.73,491.72
2017,5,25,15,0,837.0,128.0,5.5,35.0,812.0,614.78,453.46
2017,5,25,15,15,825.0,125.5,5.4,34.5,771.5,560.1,413.01
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,506.71,372.26
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,451.21,328.16
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,396.21,283.34
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,339.49,236.84
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,284.36,190.95
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,224.66,141.86
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,172.03,100.35
2017,5,25,17,15,650.5,94.0,4.45,32.0,379.0,120.46,65.42
2017,5,25,17,30,614.0,88.0,4.2,31.0,325.0,73.29,43.39
2017,5,25,17,45,562.5,81.0,4.0,30.5,271.5,55.46,41.05
2017,5,25,18,0,511.0,74.0,3.8,30.0,218.0,52.94,39.03
2017,5,25,18,15,438.0,64.0,3.65,29.0,168.0,47.55,34.51
2017,5,25,18,30,365.0,54.0,3.5,28.0,118.0,40.84,28.62
2017,5,25,18,45,254.5,39.5,3.35,27.5,77.0,30.46,19.31
2017,5,25,19,0,144.0,25.0,3.2,27.0,36.0,19.62,6.79
2017,5,25,19,15,72.0,12.5,3.45,26.5,18.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,8.1,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,15.77,5.67
2017,5,26,6,15,0.0,37.0,3.7,23.5,37.0,34.98,22.46
2017,5,26,6,30,0.0,57.0,3.9,24.0,57.0,54.75,39.09
2017,5,26,6,45,5.0,79.0,4.15,24.5,80.5,78.55,58.79
2017,5,26,7,0,10.0,101.0,4.4,25.0,104.0,102.73,78.55
2017,5,26,7,15,15.5,123.5,4.5,25.5,129.5,128.14,98.93
2017,5,26,7,30,21.0,146.0,4.6,26.0,155.0,154.03,119.33
2017,5,26,7,45,10.5,131.0,4.7,26.5,135.5,131.62,100.74
2017,5,26,8,0,0.0,116.0,4.8,27.0,116.0,109.4,82.32
2017,5,26,8,15,0.0,99.5,4.8,27.5,99.5,93.04,68.89
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,77.33,56.08
2017,5,26,8,45,0.5,122.0,4.8,28.5,122.5,114.96,85.35
2017,5,26,9,0,1.0,161.0,4.8,29.0,162.0,153.18,114.52
2017,5,26,9,15,3.0,172.5,4.75,29.0,175.0,165.95,124.06
2017,5,26,9,30,5.0,184.0,4.7,29.0,188.0,178.83,133.67
2017,5,26,9,45,8.5,212.5,4.7,29.5,219.0,209.78,156.71
2017,5,26,10,0,12.0,241.0,4.7,30.0,250.0,240.88,179.54
2017,5,26,10,15,13.5,249.5,4.6,30.0,260.5,250.51,186.38
2017,5,26,10,30,15.0,258.0,4.5,30.0,271.0,260.13,193.25
2017,5,26,10,45,28.0,329.5,4.45,30.5,355.0,352.78,260.96
2017,5,26,11,0,41.0,401.0,4.4,31.0,439.0,437.3,320.9
2017,5,26,11,15,45.5,405.0,4.3,31.5,448.5,444.22,324.68
2017,5,26,11,30,50.0,409.0,4.2,32.0,458.0,450.87,328.52
2017,5,26,11,45,51.5,415.0,4.15,32.5,465.5,456.2,331.36
2017,5,26,12,0,53.0,421.0,4.1,33.0,473.0,461.09,333.92
2017,5,26,12,15,72.0,440.0,4.0,33.0,511.0,495.13,358.05
2017,5,26,12,30,91.0,459.0,3.9,33.0,549.0,527.81,380.91
2017,5,26,12,45,82.0,465.5,3.8,33.5,546.5,520.86,374.64
2017,5,26,13,0,73.0,472.0,3.7,34.0,544.0,513.76,368.5
2017,5,26,13,15,59.0,448.0,3.6,34.0,506.0,473.67,340.4
2017,5,26,13,30,45.0,424.0,3.5,34.0,468.0,434.68,313.03
2017,5,26,13,45,153.5,439.0,3.45,34.5,582.5,532.86,383.65
2017,5,26,14,0,262.0,454.0,3.4,35.0,697.0,619.54,443.67
2017,5,26,14,15,301.0,428.0,3.35,35.0,699.0,609.54,437.3
2017,5,26,14,30,340.0,402.0,3.3,35.0,701.0,595.94,428.7
2017,5,26,14,45,285.5,397.5,3.3,35.0,642.0,536.65,387.08
2017,5,26,15,0,231.0,393.0,3.3,35.0,583.0,484.91,350.47
2017,5,26,15,15,204.5,374.5,3.3,34.5,536.0,438.99,318.7
2017,5,26,15,30,178.0,356.0,3.3,34.0,489.0,395.59,288.25
2017,5,26,15,45,187.5,331.5,3.3,34.0,464.0,365.87,266.65
2017,5,26,16,0,197.0,307.0,3.3,34.0,439.0,335.14,243.74
2017,5,26,16,15,313.0,258.5,3.3,33.5,449.5,314.26,225.91
2017,5,26,16,30,429.0,210.0,3.3,33.0,460.0,280.16,195.95
2017,5,26,16,45,442.5,184.0,3.3,33.0,420.0,233.47,157.99
2017,5,26,17,0,456.0,158.0,3.3,33.0,380.0,185.37,119.78
2017,5,26,17,15,427.0,144.0,3.1,32.5,332.0,141.33,89.56
2017,5,26,17,30,398.0,130.0,2.9,32.0,284.0,100.86,67.97
2017,5,26,17,45,348.0,116.0,2.75,31.5,235.0,81.68,62.6
2017,5,26,18,0,298.0,102.0,2.6,31.0,186.0,78.03,59.73
2017,5,26,18,15,244.5,83.5,2.5,30.0,142.5,65.01,48.93
2017,5,26,18,30,191.0,65.0,2.4,29.0,99.0,51.5,37.37
2017,5,26,18,45,118.5,44.5,2.3,28.5,63.0,35.99,23.77
2017,5,26,19,0,46.0,24.0,2.2,28.0,27.0,20.93,8.02
2017,5,26,19,15,23.0,12.0,2.4,27.5,13.5,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,24.0,18.0,21.02,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,36.0,56.57,32.83
2017,5,27,6,15,148.5,50.5,3.9,24.5,75.0,106.52,75.78
2017,5,27,6,30,220.0,72.0,4.1,25.0,114.0,164.08,123.56
2017,5,27,6,45,110.0,62.5,4.35,25.5,83.5,117.53,89.56
2017,5,27,7,0,0.0,53.0,4.6,26.0,53.0,49.26,34.74
2017,5,27,7,15,0.0,73.5,4.7,26.5,73.5,68.67,50.44
2017,5,27,7,30,0.0,94.0,4.8,27.0,94.0,88.52,66.19
2017,5,27,7,45,0.0,110.0,4.95,27.5,110.0,103.91,78.12
2017,5,27,8,0,0.0,126.0,5.1,28.0,126.0,119.3,89.86
2017,5,27,8,15,1.0,146.0,5.1,28.0,147.0,139.39,105.35
2017,5,27,8,30,2.0,166.0,5.1,28.0,168.0,159.57,120.75
2017,5,27,8,45,4.0,180.0,5.2,28.5,183.5,174.63,131.85
2017,5,27,9,0,6.0,194.0,5.3,29.0,199.0,189.84,142.96
2017,5,27,9,15,8.0,207.0,5.25,29.5,213.0,204.18,153.28
2017,5,27,9,30,10.0,220.0,5.2,30.0,227.0,218.61,163.58
2017,5,27,9,45,11.5,231.0,5.2,31.0,240.0,230.68,171.67
2017,5,27,10,0,13.0,242.0,5.2,32.0,253.0,242.77,179.69
2017,5,27,10,15,13.0,239.0,5.15,32.0,251.0,239.74,177.1
2017,5,27,10,30,13.0,236.0,5.1,32.0,249.0,236.73,174.6
2017,5,27,10,45,13.0,244.0,5.05,32.5,257.0,244.39,179.65
2017,5,27,11,0,13.0,252.0,5.0,33.0,265.0,251.96,184.62
2017,5,27,11,15,15.0,256.0,4.95,33.0,270.5,257.58,188.63
2017,5,27,11,30,17.0,260.0,4.9,33.0,276.0,263.12,192.6
2017,5,27,11,45,26.0,336.0,4.85,33.5,361.0,352.49,256.98
2017,5,27,12,0,35.0,412.0,4.8,34.0,446.0,434.47,314.4
2017,5,27,12,15,31.0,400.0,4.75,34.0,431.0,416.27,301.05
2017,5,27,12,30,27.0,388.0,4.7,34.0,416.0,398.13,288.05
2017,5,27,12,45,38.0,415.5,4.7,34.5,454.0,431.92,311.64
2017,5,27,13,0,49.0,443.0,4.7,35.0,492.0,464.43,333.94
2017,5,27,13,15,101.0,466.0,4.65,35.0,564.0,527.27,379.0
2017,5,27,13,30,153.0,489.0,4.6,35.0,636.0,587.38,421.37
2017,5,27,13,45,214.0,470.0,4.6,35.0,671.5,609.8,438.26
2017,5,27,14,0,275.0,451.0,4.6,35.0,707.0,626.82,451.35
2017,5,27,14,15,477.5,338.5,4.55,35.0,765.5,659.45,478.43
2017,5,27,14,30,680.0,226.0,4.5,35.0,824.0,674.39,492.17
2017,5,27,14,45,503.0,298.5,4.5,35.0,731.0,589.92,429.87
2017,5,27,15,0,326.0,371.0,4.5,35.0,638.0,519.87,377.84
2017,5,27,15,15,510.0,272.0,4.4,34.5,665.5,513.44,375.41
2017,5,27,15,30,694.0,173.0,4.3,34.0,693.0,488.98,357.66
2017,5,27,15,45,674.0,169.0,4.25,34.0,648.0,436.37,316.6
2017,5,27,16,0,654.0,165.0,4.2,34.0,603.0,385.0,275.64
2017,5,27,16,15,630.5,159.0,4.1,33.5,554.5,332.31,233.51
2017,5,27,16,30,607.0,153.0,4.0,33.0,506.0,281.77,192.49
2017,5,27,16,45,566.0,149.0,3.95,33.0,453.5,231.7,152.42
2017,5,27,17,0,525.0,145.0,3.9,33.0,401.0,186.04,117.59
2017,5,27,17,15,486.0,135.5,3.6,32.5,350.0,140.58,86.75
2017,5,27,17,30,447.0,126.0,3.3,32.0,299.0,99.73,66.04
2017,5,27,17,45,363.5,119.0,3.05,31.5,245.5,83.86,64.42
2017,5,27,18,0,280.0,112.0,2.8,31.0,192.0,84.85,65.4
2017,5,27,18,15,223.0,92.0,2.75,30.5,147.0,70.95,53.76
2017,5,27,18,30,166.0,72.0,2.7,30.0,102.0,56.5,41.35
2017,5,27,18,45,83.0,47.0,2.7,29.5,62.0,39.37,26.44
2017,5,27,19,0,0.0,22.0,2.7,29.0,22.0,20.3,7.95
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,29.0,14.0,1.4,23.5,16.5,18.76,0.0
2017,5,28,6,0,58.0,28.0,1.4,24.0,33.0,46.42,26.32
2017,5,28,6,15,121.0,51.5,1.35,24.0,71.5,99.28,70.78
2017,5,28,6,30,184.0,75.0,1.3,24.0,110.0,154.54,116.47
2017,5,28,6,45,233.0,96.0,1.3,24.5,155.0,207.7,160.39
2017,5,28,7,0,282.0,117.0,1.3,25.0,200.0,265.94,207.42
2017,5,28,7,15,153.0,131.0,1.4,25.0,177.0,220.5,172.63
2017,5,28,7,30,24.0,145.0,1.5,25.0,154.0,154.57,119.49
2017,5,28,7,45,224.0,165.0,1.6,25.5,275.0,323.17,253.49
2017,5,28,8,0,424.0,185.0,1.7,26.0,396.0,498.56,385.52
2017,5,28,8,15,406.0,205.0,1.65,26.5,425.5,525.9,402.26
2017,5,28,8,30,388.0,225.0,1.6,27.0,455.0,540.26,410.34
2017,5,28,8,45,274.0,269.5,1.55,27.5,438.5,511.85,385.31
2017,5,28,9,0,160.0,314.0,1.5,28.0,422.0,462.83,345.69
2017,5,28,9,15,257.5,319.5,1.4,28.0,508.0,567.56,420.76
2017,5,28,9,30,355.0,325.0,1.3,28.0,594.0,666.56,488.22
2017,5,28,9,45,258.0,364.0,1.2,28.5,565.0,626.33,454.72
2017,5,28,10,0,161.0,403.0,1.1,29.0,536.0,568.74,410.85
2017,5,28,10,15,91.0,361.5,1.05,29.0,437.5,447.81,326.0
2017,5,28,10,30,21.0,320.0,1.0,29.0,339.0,326.75,238.62
2017,5,28,10,45,115.5,393.5,0.95,29.5,500.5,514.95,372.39
2017,5,28,11,0,210.0,467.0,0.9,30.0,662.0,682.5,482.13
2017,5,28,11,15,325.5,441.5,0.9,30.0,751.0,778.56,544.59
2017,5,28,11,30,441.0,416.0,0.9,30.0,840.0,870.67,603.39
2017,5,28,11,45,359.0,451.5,0.9,30.5,799.5,812.41,562.4
2017,5,28,12,0,277.0,487.0,0.9,31.0,759.0,759.76,526.25
2017,5,28,12,15,307.5,459.0,0.9,31.0,762.0,753.55,524.01
2017,5,28,12,30,338.0,431.0,0.9,31.0,765.0,745.52,520.11
2017,5,28,12,45,223.5,462.5,0.95,31.0,683.0,653.85,458.8
2017,5,28,13,0,109.0,494.0,1.0,31.0,601.0,566.96,399.67
2017,5,28,13,15,134.0,492.0,1.05,31.0,621.5,582.75,411.99
2017,5,28,13,30,159.0,490.0,1.1,31.0,642.0,593.24,419.91
2017,5,28,13,45,225.0,468.5,1.2,31.5,679.5,617.27,437.44
2017,5,28,14,0,291.0,447.0,1.3,32.0,717.0,635.55,450.72
2017,5,28,14,15,217.0,441.5,1.35,32.0,639.5,561.06,400.01
2017,5,28,14,30,143.0,436.0,1.4,32.0,562.0,491.36,352.31
2017,5,28,14,45,213.5,409.5,1.5,32.0,589.0,503.14,362.63
2017,5,28,15,0,284.0,383.0,1.6,32.0,616.0,504.97,365.02
2017,5,28,15,15,249.5,368.0,1.6,32.0,565.5,454.61,329.44
2017,5,28,15,30,215.0,353.0,1.6,32.0,515.0,411.54,298.89
2017,5,28,15,45,107.5,247.5,1.65,32.0,328.5,263.24,192.78
2017,5,28,16,0,0.0,142.0,1.7,32.0,142.0,130.96,95.49
2017,5,28,16,15,0.0,77.5,1.7,31.5,77.5,72.21,50.97
2017,5,28,16,30,0.0,13.0,1.7,31.0,13.0,12.08,3.94
2017,5,28,16,45,0.0,27.0,1.7,31.0,27.0,25.09,14.35
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,38.1,24.78
2017,5,28,17,15,0.0,35.5,1.55,30.5,35.5,32.97,20.84
2017,5,28,17,30,0.0,30.0,1.4,30.0,30.0,27.84,16.85
2017,5,28,17,45,0.0,25.0,1.25,29.5,25.0,23.19,14.04
2017,5,28,18,0,0.0,20.0,1.1,29.0,20.0,18.54,10.14
2017,5,28,18,15,0.0,15.0,1.0,28.5,15.0,13.89,6.17
2017,5,28,18,30,0.0,10.0,0.9,28.0,10.0,9.26,2.17
2017,5,28,18,45,0.0,6.0,0.85,27.5,6.0,5.55,0.0
2017,5,28,19,0,0.0,2.0,0.8,27.0,2.0,1.85,0.0
2017,5,28,19,15,0.0,1.0,0.85,26.5,1.0,0.95,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,12.97,3.95
2017,5,29,6,15,0.0,32.5,3.45,20.0,32.5,30.19,18.99
2017,5,29,6,30,0.0,51.0,3.5,20.0,51.0,48.23,34.42
2017,5,29,6,45,0.0,72.5,3.6,20.0,72.5,69.39,52.34
2017,5,29,7,0,0.0,94.0,3.7,20.0,94.0,90.44,69.93
2017,5,29,7,15,0.0,93.5,3.75,20.0,93.5,88.69,68.4
2017,5,29,7,30,0.0,93.0,3.8,20.0,93.0,87.5,67.23
2017,5,29,7,45,1.5,124.0,3.85,20.0,125.0,118.83,92.72
2017,5,29,8,0,3.0,155.0,3.9,20.0,157.0,150.42,118.02
2017,5,29,8,15,11.5,183.5,3.8,20.0,190.5,184.64,145.27
2017,5,29,8,30,20.0,212.0,3.7,20.0,224.0,219.54,172.7
2017,5,29,8,45,23.0,233.5,3.65,20.5,248.5,243.52,190.68
2017,5,29,9,0,26.0,255.0,3.6,21.0,273.0,267.62,208.53
2017,5,29,9,15,32.5,282.5,3.35,21.0,306.5,311.47,241.71
2017,5,29,9,30,39.0,310.0,3.1,21.0,340.0,345.82,267.11
2017,5,29,9,45,53.5,343.5,2.9,21.5,387.0,393.9,302.17
2017,5,29,10,0,68.0,377.0,2.7,22.0,434.0,442.26,336.6
2017,5,29,10,15,102.5,407.5,2.45,22.5,496.5,506.71,382.43
2017,5,29,10,30,137.0,438.0,2.2,23.0,559.0,582.68,434.71
2017,5,29,10,45,107.0,441.0,2.0,23.5,537.5,544.54,404.35
2017,5,29,11,0,77.0,444.0,1.8,24.0,516.0,516.55,381.85
2017,5,29,11,15,154.0,464.5,1.75,24.0,611.5,621.89,457.02
2017,5,29,11,30,231.0,485.0,1.7,24.0,707.0,715.81,521.26
2017,5,29,11,45,249.5,487.0,1.7,24.5,730.0,739.31,535.14
2017,5,29,12,0,268.0,489.0,1.7,25.0,753.0,752.64,542.95
2017,5,29,12,15,325.0,466.0,1.7,25.0,787.0,776.99,560.57
2017,5,29,12,30,382.0,443.0,1.7,25.0,821.0,798.59,576.15
2017,5,29,12,45,305.0,470.0,1.7,25.5,771.5,740.14,534.0
2017,5,29,13,0,228.0,497.0,1.7,26.0,722.0,680.6,491.54
2017,5,29,13,15,294.0,467.5,1.55,26.0,753.0,701.92,507.22
2017,5,29,13,30,360.0,438.0,1.4,26.0,784.0,716.47,517.32
2017,5,29,13,45,561.0,316.5,1.3,26.5,843.0,753.42,545.22
2017,5,29,14,0,762.0,195.0,1.2,27.0,902.0,772.49,560.06
2017,5,29,14,15,754.5,193.0,1.05,27.0,875.0,732.21,531.07
2017,5,29,14,30,747.0,191.0,0.9,27.0,848.0,689.76,500.88
2017,5,29,14,45,720.0,197.5,0.8,27.0,810.5,640.98,466.21
2017,5,29,15,0,693.0,204.0,0.7,27.0,773.0,592.88,431.46
2017,5,29,15,15,678.0,199.5,0.6,27.0,733.5,542.88,394.97
2017,5,29,15,30,663.0,195.0,0.5,27.0,694.0,493.16,357.85
2017,5,29,15,45,648.5,187.5,0.45,27.0,650.0,441.63,318.95
2017,5,29,16,0,634.0,180.0,0.4,27.0,606.0,390.83,279.52
2017,5,29,16,15,609.5,173.5,0.5,27.0,557.5,338.55,238.99
2017,5,29,16,30,585.0,167.0,0.6,27.0,509.0,288.6,199.3
2017,5,29,16,45,554.0,159.0,0.7,27.0,458.5,238.44,159.59
2017,5,29,17,0,523.0,151.0,0.8,27.0,408.0,191.35,123.47
2017,5,29,17,15,482.5,141.0,0.8,26.5,356.0,145.42,92.07
2017,5,29,17,30,442.0,131.0,0.8,26.0,304.0,104.29,70.64
2017,5,29,17,45,383.5,119.5,0.85,25.5,252.5,84.12,66.14
2017,5,29,18,0,325.0,108.0,0.9,25.0,201.0,82.22,64.75
2017,5,29,18,15,258.0,90.5,0.95,24.5,154.5,69.98,54.31
2017,5,29,18,30,191.0,73.0,1.0,24.0,108.0,57.27,43.15
2017,5,29,18,45,115.0,50.5,1.05,23.5,69.5,40.47,28.21
2017,5,29,19,0,39.0,28.0,1.1,23.0,31.0,24.09,11.64
2017,5,29,19,15,19.5,14.0,1.25,23.0,15.5,13.34,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.0,16.0,0.6,20.5,18.0,19.72,0.0
2017,5,30,6,0,48.0,32.0,0.6,21.0,36.0,49.07,29.29
2017,5,30,6,15,116.0,56.0,0.55,21.5,75.5,103.07,74.6
2017,5,30,6,30,184.0,80.0,0.5,22.0,115.0,160.18,121.45
2017,5,30,6,45,255.5,97.0,0.45,22.5,163.0,217.79,168.4
2017,5,30,7,0,327.0,114.0,0.4,23.0,211.0,283.16,220.4
2017,5,30,7,15,379.0,127.5,0.65,23.5,262.0,349.31,272.58
2017,5,30,7,30,431.0,141.0,0.9,24.0,313.0,413.49,322.11
2017,5,30,7,45,476.0,150.0,1.15,24.5,365.5,472.68,366.84
2017,5,30,8,0,521.0,159.0,1.4,25.0,418.0,534.96,412.81
2017,5,30,8,15,451.0,193.0,1.5,25.5,435.5,544.6,417.18
2017,5,30,8,30,381.0,227.0,1.6,26.0,453.0,536.44,408.87
2017,5,30,8,45,295.5,268.5,1.75,26.5,453.0,527.24,399.15
2017,5,30,9,0,210.0,310.0,1.9,27.0,453.0,499.57,376.04
2017,5,30,9,15,186.5,335.0,1.95,27.0,469.0,511.26,383.02
2017,5,30,9,30,163.0,360.0,2.0,27.0,485.0,520.65,388.06
2017,5,30,9,45,200.0,378.0,2.15,27.5,538.5,576.04,426.79
2017,5,30,10,0,237.0,396.0,2.3,28.0,592.0,632.27,465.18
2017,5,30,10,15,490.5,297.5,2.35,28.0,724.5,796.71,583.33
2017,5,30,10,30,744.0,199.0,2.4,28.0,857.0,950.06,686.41
2017,5,30,10,45,512.5,325.0,2.5,28.5,785.0,854.98,617.39
2017,5,30,11,0,281.0,451.0,2.6,29.0,713.0,745.79,537.27
2017,5,30,11,15,335.0,437.5,2.65,29.0,756.0,783.27,564.45
2017,5,30,11,30,389.0,424.0,2.7,29.0,799.0,819.49,589.52
2017,5,30,11,45,390.5,429.5,2.75,29.0,809.5,820.95,590.11
2017,5,30,12,0,392.0,435.0,2.8,29.0,820.0,820.47,589.73
2017,5,30,12,15,378.0,443.5,2.8,29.0,816.0,805.96,579.5
2017,5,30,12,30,364.0,452.0,2.8,29.0,812.0,789.94,568.4
2017,5,30,12,45,272.0,477.5,2.85,29.0,746.0,716.42,517.05
2017,5,30,13,0,180.0,503.0,2.9,29.0,680.0,642.68,465.09
2017,5,30,13,15,178.5,496.0,2.9,29.0,670.0,625.2,453.68
2017,5,30,13,30,177.0,489.0,2.9,29.0,660.0,607.32,441.62
2017,5,30,13,45,105.5,435.5,2.9,29.0,537.0,490.39,359.12
2017,5,30,14,0,34.0,382.0,2.9,29.0,414.0,378.9,278.75
2017,5,30,14,15,23.0,313.0,2.85,29.0,334.5,304.98,225.57
2017,5,30,14,30,12.0,244.0,2.8,29.0,255.0,233.91,173.34
2017,5,30,14,45,6.0,172.5,2.8,29.0,178.0,163.88,121.0
2017,5,30,15,0,0.0,101.0,2.8,29.0,101.0,94.21,67.88
2017,5,30,15,15,0.0,119.5,2.75,28.5,119.5,111.17,81.36
2017,5,30,15,30,0.0,138.0,2.7,28.0,138.0,127.9,94.64
2017,5,30,15,45,0.0,131.5,2.7,28.0,131.5,121.82,90.15
2017,5,30,16,0,0.0,125.0,2.7,28.0,125.0,115.75,85.69
2017,5,30,16,15,0.0,105.0,2.6,28.0,105.0,97.57,71.74
2017,5,30,16,30,0.0,85.0,2.5,28.0,85.0,79.2,57.52
2017,5,30,16,45,0.0,107.0,2.4,28.0,107.0,98.87,73.31
2017,5,30,17,0,0.0,129.0,2.3,28.0,129.0,117.14,87.98
2017,5,30,17,15,0.0,112.5,1.95,27.5,112.5,102.24,76.61
2017,5,30,17,30,0.0,96.0,1.6,27.0,96.0,87.44,65.2
2017,5,30,17,45,0.0,80.0,1.3,26.5,80.0,73.29,56.81
2017,5,30,18,0,0.0,64.0,1.0,26.0,64.0,59.16,45.0
2017,5,30,18,15,0.0,49.5,0.95,25.5,49.5,46.01,33.79
2017,5,30,18,30,0.0,35.0,0.9,25.0,35.0,32.5,22.07
2017,5,30,18,45,0.0,22.5,0.85,24.5,22.5,20.87,11.82
2017,5,30,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.1
2017,5,30,19,15,0.0,5.0,0.8,23.5,5.0,4.77,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,8.0,14.5,0.45,21.5,15.5,15.31,0.0
2017,5,31,6,0,16.0,29.0,0.4,22.0,31.0,33.74,18.94
2017,5,31,6,15,55.5,52.5,0.45,22.0,62.5,75.81,54.25
2017,5,31,6,30,95.0,76.0,0.5,22.0,94.0,118.19,89.42
2017,5,31,6,45,131.0,98.5,0.6,22.5,132.0,161.94,125.54
2017,5,31,7,0,167.0,121.0,0.7,23.0,170.0,209.38,164.03
2017,5,31,7,15,205.5,137.5,0.85,23.5,211.0,261.95,205.8
2017,5,31,7,30,244.0,154.0,1.0,24.0,252.0,311.82,244.61
2017,5,31,7,45,246.0,182.5,1.15,24.5,293.5,355.65,277.38
2017,5,31,8,0,248.0,211.0,1.3,25.0,335.0,398.89,308.85
2017,5,31,8,15,226.5,236.0,1.45,25.5,359.0,411.32,316.63
2017,5,31,8,30,205.0,261.0,1.6,26.0,383.0,430.14,328.87
2017,5,31,8,45,236.0,281.0,1.75,26.5,433.0,482.79,366.58
2017,5,31,9,0,267.0,301.0,1.9,27.0,483.0,547.65,411.91
2017,5,31,9,15,225.5,330.5,1.95,27.0,491.0,539.81,404.05
2017,5,31,9,30,184.0,360.0,2.0,27.0,499.0,539.14,401.52
2017,5,31,9,45,165.0,381.0,2.1,27.5,511.0,546.87,405.0
2017,5,31,10,0,146.0,402.0,2.2,28.0,523.0,552.86,407.2
2017,5,31,10,15,117.0,412.5,2.15,28.0,512.0,536.71,394.09
2017,5,31,10,30,88.0,423.0,2.1,28.0,501.0,507.97,372.44
2017,5,31,10,45,83.0,434.0,2.1,28.0,509.5,513.39,375.67
2017,5,31,11,0,78.0,445.0,2.1,28.0,518.0,518.27,378.37
2017,5,31,11,15,99.5,465.0,2.05,28.0,560.0,558.09,405.96
2017,5,31,11,30,121.0,485.0,2.0,28.0,602.0,606.31,438.6
2017,5,31,11,45,256.5,460.0,2.0,28.0,711.5,718.87,518.01
2017,5,31,12,0,392.0,435.0,2.0,28.0,821.0,820.2,587.2
2017,5,31,12,15,303.5,470.0,1.95,28.0,769.5,759.65,543.44
2017,5,31,12,30,215.0,505.0,1.9,28.0,718.0,694.79,497.87
2017,5,31,12,45,210.5,503.0,1.85,28.0,711.0,679.81,487.96
2017,5,31,13,0,206.0,501.0,1.8,28.0,704.0,664.17,477.23
2017,5,31,13,15,134.5,475.5,1.8,28.0,608.0,567.57,410.49
2017,5,31,13,30,63.0,450.0,1.8,28.0,512.0,473.61,344.5
2017,5,31,13,45,68.5,445.5,1.85,28.0,511.0,468.65,342.1
2017,5,31,14,0,74.0,441.0,1.9,28.0,510.0,463.08,338.72
2017,5,31,14,15,54.5,402.5,1.9,28.0,452.5,408.26,299.92
2017,5,31,14,30,35.0,364.0,1.9,28.0,395.0,355.58,262.38
2017,5,31,14,45,31.0,340.0,1.95,28.0,367.0,327.83,242.84
2017,5,31,15,0,27.0,316.0,2.0,28.0,339.0,300.73,223.48
2017,5,31,15,15,17.0,256.5,2.0,27.5,270.5,243.77,182.06
2017,5,31,15,30,7.0,197.0,2.0,27.0,202.0,184.37,138.01
2017,5,31,15,45,4.5,181.0,2.0,27.0,184.5,168.08,125.99
2017,5,31,16,0,2.0,165.0,2.0,27.0,167.0,152.13,114.09
2017,5,31,16,15,184.0,196.5,1.9,26.5,305.5,224.17,166.48
2017,5,31,16,30,366.0,228.0,1.8,26.0,444.0,283.89,205.48
2017,5,31,16,45,308.5,214.5,1.7,26.0,384.5,235.87,168.56
2017,5,31,17,0,251.0,201.0,1.6,26.0,325.0,194.44,138.27
2017,5,31,17,15,217.5,185.5,1.4,25.5,283.5,166.44,119.33
2017,5,31,17,30,184.0,170.0,1.2,25.0,242.0,136.15,100.9
2017,5,31,17,45,164.5,145.5,1.05,25.0,202.5,111.74,89.45
2017,5,31,18,0,145.0,121.0,0.9,25.0,163.0,94.64,75.17
2017,5,31,18,15,111.5,97.5,0.85,24.5,125.5,77.6,60.76
2017,5,31,18,30,78.0,74.0,0.8,24.0,88.0,60.06,45.54
2017,5,31,18,45,40.5,50.0,0.8,24.0,57.5,43.08,30.4
2017,5,31,19,0,3.0,26.0,0.8,24.0,27.0,23.74,11.89
2017,5,31,19,15,1.5,13.0,0.9,23.5,13.5,12.39,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,85.5,15.5,1.15,20.5,23.0,30.66,0.0
2017,6,1,6,0,171.0,31.0,1.3,21.0,46.0,86.28,53.34
2017,6,1,6,15,273.0,44.5,1.4,21.5,88.5,141.34,101.37
2017,6,1,6,30,375.0,58.0,1.5,22.0,131.0,208.33,157.34
2017,6,1,6,45,450.5,66.5,1.65,22.5,181.0,273.07,211.87
2017,6,1,7,0,526.0,75.0,1.8,23.0,231.0,343.28,269.69
2017,6,1,7,15,284.0,113.5,1.85,23.5,200.5,275.6,218.0
2017,6,1,7,30,42.0,152.0,1.9,24.0,170.0,178.38,139.15
2017,6,1,7,45,24.0,156.5,1.95,24.5,167.0,165.95,128.69
2017,6,1,8,0,6.0,161.0,2.0,25.0,164.0,158.45,121.72
2017,6,1,8,15,37.0,206.0,2.0,25.5,228.0,233.93,180.54
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,305.8,234.79
2017,6,1,8,45,65.5,272.5,2.0,26.5,314.5,327.77,249.67
2017,6,1,9,0,63.0,294.0,2.0,27.0,337.0,349.3,264.19
2017,6,1,9,15,78.5,322.5,2.0,27.5,379.5,393.39,295.52
2017,6,1,9,30,94.0,351.0,2.0,28.0,422.0,438.01,326.54
2017,6,1,9,45,71.0,354.0,2.05,28.5,409.5,420.65,311.94
2017,6,1,10,0,48.0,357.0,2.1,29.0,397.0,402.1,296.86
2017,6,1,10,15,37.5,350.0,2.15,29.0,382.5,384.15,283.36
2017,6,1,10,30,27.0,343.0,2.2,29.0,368.0,365.96,269.67
2017,6,1,10,45,43.0,385.5,2.25,29.5,425.5,424.09,310.84
2017,6,1,11,0,59.0,428.0,2.3,30.0,483.0,481.95,350.67
2017,6,1,11,15,474.5,271.5,2.35,30.0,728.5,761.96,555.09
2017,6,1,11,30,890.0,115.0,2.4,30.0,974.0,1001.88,711.38
2017,6,1,11,45,630.0,280.0,2.45,30.5,891.5,916.25,652.37
2017,6,1,12,0,370.0,445.0,2.5,31.0,809.0,808.3,573.78
2017,6,1,12,15,630.5,282.0,2.5,31.0,905.5,897.33,640.53
2017,6,1,12,30,891.0,119.0,2.5,31.0,1002.0,962.32,682.38
2017,6,1,12,45,536.0,311.5,2.55,31.0,842.0,807.47,578.85
2017,6,1,13,0,181.0,504.0,2.6,31.0,682.0,644.26,460.71
2017,6,1,13,15,533.5,310.5,2.6,31.0,825.5,768.45,555.63
2017,6,1,13,30,886.0,117.0,2.6,31.0,969.0,861.44,620.35
2017,6,1,13,45,881.5,116.0,2.65,31.5,949.0,825.94,595.91
2017,6,1,14,0,877.0,115.0,2.7,32.0,929.0,788.0,570.8
2017,6,1,14,15,871.0,113.5,2.7,31.5,902.0,746.24,544.93
2017,6,1,14,30,865.0,112.0,2.7,31.0,875.0,702.53,516.91
2017,6,1,14,45,839.0,121.0,2.75,31.0,837.0,653.3,481.88
2017,6,1,15,0,813.0,130.0,2.8,31.0,799.0,602.51,444.97
2017,6,1,15,15,801.0,127.5,2.8,31.0,759.5,551.13,406.76
2017,6,1,15,30,789.0,125.0,2.8,31.0,720.0,499.39,367.18
2017,6,1,15,45,772.5,122.5,2.8,31.0,675.5,445.54,324.95
2017,6,1,16,0,756.0,120.0,2.8,31.0,631.0,392.31,282.01
2017,6,1,16,15,474.5,190.0,2.8,30.5,502.5,309.52,221.74
2017,6,1,16,30,193.0,260.0,2.8,30.0,374.0,267.2,195.16
2017,6,1,16,45,424.0,183.0,2.8,30.0,402.0,231.14,158.84
2017,6,1,17,0,655.0,106.0,2.8,30.0,430.0,176.5,106.1
2017,6,1,17,15,619.0,100.0,2.7,29.5,377.5,126.94,71.46
2017,6,1,17,30,583.0,94.0,2.6,29.0,325.0,81.7,48.46
2017,6,1,17,45,525.5,88.0,2.55,28.5,272.0,60.3,45.46
2017,6,1,18,0,468.0,82.0,2.5,28.0,219.0,58.91,44.43
2017,6,1,18,15,398.5,71.5,2.35,27.5,171.0,52.52,39.0
2017,6,1,18,30,329.0,61.0,2.2,27.0,123.0,45.92,33.15
2017,6,1,18,45,226.5,46.0,2.05,26.5,82.0,35.34,23.7
2017,6,1,19,0,124.0,31.0,1.9,26.0,41.0,25.47,13.25
2017,6,1,19,15,62.0,15.5,2.05,25.5,20.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,7.5,14.5,1.65,21.5,15.5,15.21,0.0
2017,6,2,6,0,15.0,29.0,1.8,22.0,31.0,33.35,18.78
2017,6,2,6,15,49.0,50.5,1.85,22.5,59.5,71.11,50.58
2017,6,2,6,30,83.0,72.0,1.9,23.0,88.0,108.77,81.95
2017,6,2,6,45,117.5,92.5,2.0,23.5,123.0,148.98,115.38
2017,6,2,7,0,152.0,113.0,2.1,24.0,158.0,192.76,151.31
2017,6,2,7,15,148.0,137.5,2.15,24.0,189.0,224.42,177.05
2017,6,2,7,30,144.0,162.0,2.2,24.0,220.0,255.26,201.4
2017,6,2,7,45,281.5,167.0,2.25,24.5,300.5,360.0,283.88
2017,6,2,8,0,419.0,172.0,2.3,25.0,381.0,479.5,374.65
2017,6,2,8,15,366.0,207.5,2.3,25.0,405.0,488.54,379.15
2017,6,2,8,30,313.0,243.0,2.3,25.0,429.0,501.51,386.52
2017,6,2,8,45,242.0,278.5,2.35,25.5,429.5,494.68,378.1
2017,6,2,9,0,171.0,314.0,2.4,26.0,430.0,470.8,357.31
2017,6,2,9,15,164.5,337.5,2.4,26.5,455.5,494.27,372.48
2017,6,2,9,30,158.0,361.0,2.4,27.0,481.0,516.58,386.37
