Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,45,289.5,347.5,2.4,27.5,581.5,636.14,472.37
2017,6,2,10,0,421.0,334.0,2.4,28.0,682.0,760.17,557.54
2017,6,2,10,15,350.5,378.5,2.35,28.5,676.5,735.06,535.28
2017,6,2,10,30,280.0,423.0,2.3,29.0,671.0,715.77,517.95
2017,6,2,10,45,175.0,431.0,2.25,29.5,588.0,611.03,442.76
2017,6,2,11,0,70.0,439.0,2.2,30.0,505.0,503.96,364.98
2017,6,2,11,15,108.5,464.5,2.1,30.0,568.5,566.23,408.88
2017,6,2,11,30,147.0,490.0,2.0,30.0,632.0,636.73,456.28
2017,6,2,11,45,279.5,460.5,1.95,30.5,734.5,741.58,527.76
2017,6,2,12,0,412.0,431.0,1.9,31.0,837.0,840.37,592.46
2017,6,2,12,15,348.5,460.0,1.85,31.0,804.5,792.9,558.69
2017,6,2,12,30,285.0,489.0,1.8,31.0,772.0,749.97,528.89
2017,6,2,12,45,539.5,335.5,1.75,31.0,867.0,833.34,590.62
2017,6,2,13,0,794.0,182.0,1.7,31.0,962.0,897.19,634.23
2017,6,2,13,15,791.0,181.0,1.7,31.0,950.0,869.68,616.41
2017,6,2,13,30,788.0,180.0,1.7,31.0,938.0,839.73,597.92
2017,6,2,13,45,540.0,314.0,1.75,31.0,829.0,733.96,525.4
2017,6,2,14,0,292.0,448.0,1.8,31.0,720.0,636.93,455.7
2017,6,2,14,15,393.5,397.5,1.8,31.0,752.0,650.48,467.83
2017,6,2,14,30,495.0,347.0,1.8,31.0,784.0,653.99,471.85
2017,6,2,14,45,429.0,354.5,1.85,31.0,723.0,590.62,427.79
2017,6,2,15,0,363.0,362.0,1.9,31.0,662.0,534.9,388.73
2017,6,2,15,15,232.5,357.0,1.95,30.5,546.0,436.6,319.61
2017,6,2,15,30,102.0,352.0,2.0,30.0,430.0,359.47,264.69
2017,6,2,15,45,226.5,316.5,2.1,30.0,474.0,372.03,273.96
2017,6,2,16,0,351.0,281.0,2.2,30.0,518.0,370.23,270.49
2017,6,2,16,15,418.0,238.0,2.2,30.0,499.5,329.82,237.6
2017,6,2,16,30,485.0,195.0,2.2,30.0,481.0,285.91,200.51
2017,6,2,16,45,355.5,200.5,2.2,30.0,399.5,235.99,164.65
2017,6,2,17,0,226.0,206.0,2.2,30.0,318.0,200.77,142.2
2017,6,2,17,15,212.0,183.5,2.1,29.5,279.0,165.22,116.82
2017,6,2,17,30,198.0,161.0,2.0,29.0,240.0,131.58,95.38
2017,6,2,17,45,296.0,129.0,1.9,28.5,226.5,95.97,75.23
2017,6,2,18,0,394.0,97.0,1.8,28.0,213.0,69.69,53.47
2017,6,2,18,15,328.5,82.5,1.8,27.5,165.5,60.72,45.91
2017,6,2,18,30,263.0,68.0,1.8,27.0,118.0,51.27,37.65
2017,6,2,18,45,181.0,49.5,1.85,26.5,79.0,39.88,27.48
2017,6,2,19,0,99.0,31.0,1.9,26.0,40.0,25.47,13.46
2017,6,2,19,15,49.5,15.5,2.0,25.5,20.0,14.77,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,6.5,14.5,1.25,22.5,15.0,15.02,0.0
2017,6,3,6,0,13.0,29.0,1.4,23.0,30.0,32.81,18.41
2017,6,3,6,15,43.5,50.0,1.45,23.0,57.5,64.78,45.55
2017,6,3,6,30,74.0,71.0,1.5,23.0,85.0,104.24,78.4
2017,6,3,6,45,98.5,92.5,1.6,23.5,118.0,140.98,108.98
2017,6,3,7,0,123.0,114.0,1.7,24.0,151.0,180.17,141.08
2017,6,3,7,15,226.0,128.5,1.75,24.5,213.0,261.82,206.39
2017,6,3,7,30,329.0,143.0,1.8,25.0,275.0,347.45,273.36
2017,6,3,7,45,203.0,175.0,1.85,25.5,260.5,311.48,243.57
2017,6,3,8,0,77.0,207.0,1.9,26.0,246.0,261.89,202.54
2017,6,3,8,15,82.0,232.5,1.9,26.5,277.5,294.64,226.72
2017,6,3,8,30,87.0,258.0,1.9,27.0,309.0,327.52,250.22
2017,6,3,8,45,83.5,280.0,1.95,27.5,332.5,349.92,265.41
2017,6,3,9,0,80.0,302.0,2.0,28.0,356.0,371.75,279.99
2017,6,3,9,15,77.0,322.0,2.0,28.0,377.0,391.3,293.25
2017,6,3,9,30,74.0,342.0,2.0,28.0,398.0,410.34,306.05
2017,6,3,9,45,41.0,274.0,2.0,28.5,305.5,309.43,230.81
2017,6,3,10,0,8.0,206.0,2.0,29.0,213.0,202.76,150.23
2017,6,3,10,15,40.0,310.0,1.95,29.5,345.5,345.18,255.63
2017,6,3,10,30,72.0,414.0,1.9,30.0,478.0,482.67,351.89
2017,6,3,10,45,448.5,280.0,1.85,30.5,696.5,744.51,539.43
2017,6,3,11,0,825.0,146.0,1.8,31.0,915.0,969.16,683.07
2017,6,3,11,15,598.0,289.5,1.75,31.0,853.0,903.33,636.41
2017,6,3,11,30,371.0,433.0,1.7,31.0,791.0,809.57,569.24
2017,6,3,11,45,352.5,449.5,1.65,31.0,793.0,802.35,563.99
2017,6,3,12,0,334.0,466.0,1.6,31.0,795.0,793.35,556.87
2017,6,3,12,15,275.5,485.5,1.55,31.0,757.5,747.1,524.95
2017,6,3,12,30,217.0,505.0,1.5,31.0,720.0,696.26,490.23
2017,6,3,12,45,209.5,503.5,1.45,31.0,711.0,678.98,478.81
2017,6,3,13,0,202.0,502.0,1.4,31.0,702.0,661.17,466.77
2017,6,3,13,15,212.5,494.0,1.3,31.0,701.5,652.78,461.07
2017,6,3,13,30,223.0,486.0,1.2,31.0,701.0,643.2,454.48
2017,6,3,13,45,238.0,472.0,1.2,31.0,697.5,630.61,446.85
2017,6,3,14,0,253.0,458.0,1.2,31.0,694.0,615.54,437.52
2017,6,3,14,15,174.5,442.0,1.15,31.0,602.5,530.19,378.91
2017,6,3,14,30,96.0,426.0,1.1,31.0,511.0,452.15,324.77
2017,6,3,14,45,284.5,370.0,1.1,31.0,607.5,512.77,370.45
2017,6,3,15,0,473.0,314.0,1.1,31.0,704.0,557.77,402.44
2017,6,3,15,15,414.0,319.0,1.1,30.5,648.5,501.62,362.93
2017,6,3,15,30,355.0,324.0,1.1,30.0,593.0,453.87,329.42
2017,6,3,15,45,361.5,300.0,1.1,30.0,559.5,413.94,300.35
2017,6,3,16,0,368.0,276.0,1.1,30.0,526.0,373.11,269.73
2017,6,3,16,15,404.0,244.0,1.05,30.0,499.0,330.34,236.18
2017,6,3,16,30,440.0,212.0,1.0,30.0,472.0,287.54,201.35
2017,6,3,16,45,346.0,207.5,0.95,30.0,400.0,239.59,166.52
2017,6,3,17,0,252.0,203.0,0.9,30.0,328.0,196.93,137.32
2017,6,3,17,15,229.0,183.5,0.85,29.5,287.5,161.02,112.3
2017,6,3,17,30,206.0,164.0,0.8,29.0,247.0,134.12,96.72
2017,6,3,17,45,184.0,141.5,0.75,28.5,207.0,109.47,86.19
2017,6,3,18,0,162.0,119.0,0.7,28.0,167.0,93.57,73.31
2017,6,3,18,15,130.0,96.0,0.65,27.5,129.5,76.83,59.35
2017,6,3,18,30,98.0,73.0,0.6,27.0,92.0,59.59,44.61
2017,6,3,18,45,58.0,50.5,0.55,26.5,61.0,42.2,29.44
2017,6,3,19,0,18.0,28.0,0.5,26.0,30.0,25.15,13.43
2017,6,3,19,15,9.0,14.0,0.5,25.5,15.0,13.34,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.0,16.0,1.75,21.5,21.0,24.85,0.0
2017,6,4,6,0,104.0,32.0,2.0,22.0,42.0,65.93,40.48
2017,6,4,6,15,182.5,51.0,2.1,22.0,81.5,116.0,83.39
2017,6,4,6,30,261.0,70.0,2.2,22.0,121.0,180.45,137.22
2017,6,4,6,45,139.5,88.0,2.35,22.5,116.5,152.56,118.54
2017,6,4,7,0,18.0,106.0,2.5,23.0,112.0,111.39,86.08
2017,6,4,7,15,26.5,128.0,2.6,23.5,138.5,143.52,112.06
2017,6,4,7,30,35.0,150.0,2.7,24.0,165.0,171.92,134.46
2017,6,4,7,45,134.5,178.0,2.8,24.5,244.5,272.08,214.42
2017,6,4,8,0,234.0,206.0,2.9,25.0,324.0,382.97,300.24
2017,6,4,8,15,190.0,235.0,2.95,25.5,337.5,383.28,298.01
2017,6,4,8,30,146.0,264.0,3.0,26.0,351.0,388.04,299.14
2017,6,4,8,45,251.5,272.0,3.1,26.5,437.5,494.62,379.24
2017,6,4,9,0,357.0,280.0,3.2,27.0,524.0,598.36,454.65
2017,6,4,9,15,289.0,318.0,3.15,27.0,524.0,590.93,445.61
2017,6,4,9,30,221.0,356.0,3.1,27.0,524.0,566.85,425.43
2017,6,4,9,45,325.5,343.0,3.1,27.5,605.0,663.72,494.86
2017,6,4,10,0,430.0,330.0,3.1,28.0,686.0,763.78,563.72
2017,6,4,10,15,258.0,376.0,3.05,28.0,592.0,643.47,474.81
2017,6,4,10,30,86.0,422.0,3.0,28.0,498.0,504.44,371.75
2017,6,4,10,45,101.5,443.0,2.95,28.5,535.5,540.3,396.69
2017,6,4,11,0,117.0,464.0,2.9,29.0,573.0,585.95,427.09
2017,6,4,11,15,97.0,464.5,2.8,29.0,556.0,554.58,403.89
2017,6,4,11,30,77.0,465.0,2.7,29.0,539.0,532.95,387.76
2017,6,4,11,45,190.0,472.5,2.65,29.0,659.0,657.36,476.48
2017,6,4,12,0,303.0,480.0,2.6,29.0,779.0,776.64,557.88
2017,6,4,12,15,575.0,312.5,2.55,29.0,882.0,871.82,628.11
2017,6,4,12,30,847.0,145.0,2.5,29.0,985.0,944.13,676.47
2017,6,4,12,45,848.0,143.5,2.45,29.0,981.5,925.31,663.35
2017,6,4,13,0,849.0,142.0,2.4,29.0,978.0,903.65,649.29
2017,6,4,13,15,846.5,141.5,2.3,29.0,966.0,876.94,631.61
2017,6,4,13,30,844.0,141.0,2.2,29.0,954.0,847.55,612.24
2017,6,4,13,45,447.5,279.0,2.15,29.0,709.0,627.09,459.7
2017,6,4,14,0,51.0,417.0,2.1,29.0,464.0,423.55,308.79
2017,6,4,14,15,184.5,414.5,2.0,29.0,578.5,513.48,376.07
2017,6,4,14,30,318.0,412.0,1.9,29.0,693.0,589.56,429.94
2017,6,4,14,45,159.0,240.5,1.85,29.0,381.0,319.32,237.52
2017,6,4,15,0,0.0,69.0,1.8,29.0,69.0,64.42,44.61
2017,6,4,15,15,4.0,139.5,1.75,28.5,143.0,131.65,97.08
2017,6,4,15,30,8.0,210.0,1.7,28.0,217.0,196.45,146.72
2017,6,4,15,45,4.0,126.5,1.65,28.0,130.0,119.08,87.73
2017,6,4,16,0,0.0,43.0,1.6,28.0,43.0,40.04,26.2
2017,6,4,16,15,0.0,79.0,1.5,28.0,79.0,73.62,52.93
2017,6,4,16,30,0.0,115.0,1.4,28.0,115.0,106.32,78.77
2017,6,4,16,45,22.5,155.5,1.35,28.0,167.0,141.52,105.63
2017,6,4,17,0,45.0,196.0,1.3,28.0,219.0,171.85,128.37
2017,6,4,17,15,41.5,173.5,1.2,27.5,192.5,148.5,111.05
2017,6,4,17,30,38.0,151.0,1.1,27.0,166.0,125.83,94.66
2017,6,4,17,45,31.5,128.5,1.0,27.0,140.0,106.06,83.99
2017,6,4,18,0,25.0,106.0,0.9,27.0,114.0,88.86,69.73
2017,6,4,18,15,14.5,85.0,0.85,26.5,89.5,74.77,57.91
2017,6,4,18,30,4.0,64.0,0.8,26.0,65.0,56.91,42.58
2017,6,4,18,45,2.0,43.5,0.75,25.5,44.0,39.29,27.19
2017,6,4,19,0,0.0,23.0,0.7,25.0,23.0,21.36,10.76
2017,6,4,19,15,0.0,11.5,0.7,24.5,11.5,10.96,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,36.63,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,87.48,54.58
2017,6,5,6,15,279.0,43.5,2.75,20.5,88.5,141.11,101.69
2017,6,5,6,30,374.0,57.0,2.8,21.0,130.0,205.76,156.45
2017,6,5,6,45,446.5,65.5,2.85,22.0,179.5,269.13,210.09
2017,6,5,7,0,519.0,74.0,2.9,23.0,229.0,337.47,266.48
2017,6,5,7,15,565.5,80.5,3.05,23.5,281.0,396.9,315.07
2017,6,5,7,30,612.0,87.0,3.2,24.0,333.0,459.97,365.0
2017,6,5,7,45,651.0,91.0,3.35,25.0,386.0,518.8,409.46
2017,6,5,8,0,690.0,95.0,3.5,26.0,439.0,579.72,454.01
2017,6,5,8,15,714.5,99.0,3.5,26.5,490.0,630.2,490.03
2017,6,5,8,30,739.0,103.0,3.5,27.0,541.0,682.54,525.14
2017,6,5,8,45,760.0,105.5,3.55,27.5,590.0,730.14,556.15
2017,6,5,9,0,781.0,108.0,3.6,28.0,639.0,776.82,586.02
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.5,816.27,609.98
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,847.44,627.99
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,879.33,646.6
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,908.68,663.33
2017,6,5,10,15,838.0,120.0,3.45,30.0,837.0,932.38,677.31
2017,6,5,10,30,846.0,122.0,3.4,30.0,870.0,953.1,689.35
2017,6,5,10,45,850.0,124.0,3.4,30.5,895.5,966.76,695.78
2017,6,5,11,0,854.0,126.0,3.4,31.0,921.0,977.1,700.18
2017,6,5,11,15,857.5,127.5,3.4,31.0,940.0,983.05,703.29
2017,6,5,11,30,861.0,129.0,3.4,31.0,959.0,985.56,704.34
2017,6,5,11,45,854.5,136.0,3.45,31.5,968.0,980.04,699.32
2017,6,5,12,0,848.0,143.0,3.5,32.0,977.0,971.05,692.25
2017,6,5,12,15,557.5,319.0,3.5,32.0,868.5,862.63,618.49
2017,6,5,12,30,267.0,495.0,3.5,32.0,760.0,738.22,527.24
2017,6,5,12,45,323.5,468.0,3.5,32.0,787.5,754.29,540.46
2017,6,5,13,0,380.0,441.0,3.5,32.0,815.0,767.25,550.65
2017,6,5,13,15,291.0,465.5,3.5,31.5,750.0,696.67,501.96
2017,6,5,13,30,202.0,490.0,3.5,31.0,685.0,629.0,454.9
2017,6,5,13,45,284.5,453.5,3.5,31.0,722.0,651.55,473.08
2017,6,5,14,0,367.0,417.0,3.5,31.0,759.0,667.59,485.99
2017,6,5,14,15,193.0,362.5,3.45,30.5,542.5,473.91,349.06
2017,6,5,14,30,19.0,308.0,3.4,30.0,326.0,296.74,218.88
2017,6,5,14,45,152.0,347.0,3.4,30.0,474.0,410.32,304.75
2017,6,5,15,0,285.0,386.0,3.4,30.0,622.0,508.77,375.95
2017,6,5,15,15,255.0,371.0,3.35,29.5,574.5,460.88,341.29
2017,6,5,15,30,225.0,356.0,3.3,29.0,527.0,419.94,311.82
2017,6,5,15,45,112.5,240.0,3.3,29.0,325.5,259.85,193.94
2017,6,5,16,0,0.0,124.0,3.3,29.0,124.0,114.87,84.51
2017,6,5,16,15,0.0,91.5,3.2,28.5,91.5,85.31,61.98
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,54.92,38.27
2017,6,5,16,45,0.0,80.5,3.05,28.0,80.5,74.98,54.4
2017,6,5,17,0,0.0,102.0,3.0,28.0,102.0,94.14,69.83
2017,6,5,17,15,0.0,89.5,2.8,27.5,89.5,82.82,61.18
2017,6,5,17,30,0.0,77.0,2.6,27.0,77.0,71.54,52.46
2017,6,5,17,45,0.0,65.0,2.45,26.5,65.0,60.46,45.99
2017,6,5,18,0,0.0,53.0,2.3,26.0,53.0,49.26,36.6
2017,6,5,18,15,0.0,41.5,2.05,25.5,41.5,38.54,27.45
2017,6,5,18,30,0.0,30.0,1.8,25.0,30.0,27.84,18.15
2017,6,5,18,45,0.0,20.0,1.6,24.5,20.0,18.54,9.96
2017,6,5,19,0,0.0,10.0,1.4,24.0,10.0,9.26,1.54
2017,6,5,19,15,0.0,5.0,1.45,24.0,5.0,4.77,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,88.0,16.0,2.85,20.5,24.0,37.02,0.0
2017,6,6,6,0,176.0,32.0,3.0,21.0,48.0,87.86,54.94
2017,6,6,6,15,269.5,46.0,3.1,21.5,89.5,141.01,101.44
2017,6,6,6,30,363.0,60.0,3.2,22.0,131.0,205.03,155.5
2017,6,6,6,45,433.0,69.5,3.35,22.5,180.0,267.45,208.66
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,335.01,265.02
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,395.28,314.32
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,459.31,365.03
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,517.65,409.2
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,577.87,453.33
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,631.0,491.55
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,684.33,528.32
2017,6,6,8,45,742.5,118.0,4.2,27.5,591.5,729.43,557.93
2017,6,6,9,0,762.0,122.0,4.3,28.0,640.0,775.9,588.09
2017,6,6,9,15,777.5,125.0,4.35,28.0,685.0,816.58,614.82
2017,6,6,9,30,793.0,128.0,4.4,28.0,730.0,855.45,640.12
2017,6,6,9,45,804.5,131.0,4.45,28.5,769.5,888.59,660.05
2017,6,6,10,0,816.0,134.0,4.5,29.0,809.0,919.25,678.17
2017,6,6,10,15,559.5,275.0,4.55,29.5,747.0,836.49,617.2
2017,6,6,10,30,303.0,416.0,4.6,30.0,685.0,729.73,534.62
2017,6,6,10,45,576.0,278.5,4.7,30.5,808.0,869.09,637.35
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,986.74,715.46
2017,6,6,11,15,853.5,142.0,4.85,31.0,950.5,993.03,718.54
2017,6,6,11,30,858.0,143.0,4.9,31.0,970.0,995.89,720.24
2017,6,6,11,45,855.5,147.0,5.0,31.0,980.5,991.26,717.55
2017,6,6,12,0,853.0,151.0,5.1,31.0,991.0,983.21,712.75
2017,6,6,12,15,853.5,151.5,5.1,31.0,995.0,971.56,704.95
2017,6,6,12,30,854.0,152.0,5.1,31.0,999.0,956.85,695.25
2017,6,6,12,45,539.5,325.5,5.2,31.5,860.5,823.39,601.08
2017,6,6,13,0,225.0,499.0,5.3,32.0,722.0,678.95,492.35
2017,6,6,13,15,542.0,320.0,5.3,32.0,845.5,784.45,575.18
2017,6,6,13,30,859.0,141.0,5.3,32.0,969.0,860.4,631.03
2017,6,6,13,45,859.0,136.5,5.35,32.0,950.5,826.54,608.33
2017,6,6,14,0,859.0,132.0,5.4,32.0,932.0,790.03,584.23
2017,6,6,14,15,852.5,130.5,5.35,32.0,905.0,748.82,556.29
2017,6,6,14,30,846.0,129.0,5.3,32.0,878.0,705.74,525.96
2017,6,6,14,45,841.5,124.5,5.3,32.0,845.5,659.67,492.38
2017,6,6,15,0,837.0,120.0,5.3,32.0,813.0,611.98,456.86
2017,6,6,15,15,826.0,118.0,5.2,31.5,773.5,561.39,418.9
2017,6,6,15,30,815.0,116.0,5.1,31.0,734.0,506.92,377.08
2017,6,6,15,45,528.0,211.5,5.1,31.0,602.5,412.31,304.78
2017,6,6,16,0,241.0,307.0,5.1,31.0,471.0,354.06,261.59
2017,6,6,16,15,320.5,265.0,5.0,30.5,466.0,324.6,237.56
2017,6,6,16,30,400.0,223.0,4.9,30.0,461.0,286.45,205.1
2017,6,6,16,45,555.5,157.5,4.85,30.0,454.5,241.79,163.13
2017,6,6,17,0,711.0,92.0,4.8,30.0,448.0,182.07,108.53
2017,6,6,17,15,679.0,87.0,4.5,29.5,395.0,125.98,67.97
2017,6,6,17,30,647.0,82.0,4.2,29.0,342.0,78.11,42.58
2017,6,6,17,45,602.0,76.0,3.95,29.0,289.5,50.57,37.17
2017,6,6,18,0,557.0,70.0,3.7,29.0,237.0,48.58,35.55
2017,6,6,18,15,491.5,61.5,3.25,28.0,187.0,44.31,32.01
2017,6,6,18,30,426.0,53.0,2.8,27.0,137.0,39.77,28.04
2017,6,6,18,45,326.0,41.5,2.35,26.5,94.0,32.15,21.17
2017,6,6,19,0,226.0,30.0,1.9,26.0,51.0,23.4,12.49
2017,6,6,19,15,113.0,15.0,1.8,25.5,25.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,15.0,1.2,21.0,25.0,40.01,0.0
2017,6,7,6,0,222.0,30.0,1.3,22.0,50.0,96.29,59.56
2017,6,7,6,15,322.0,42.0,1.35,22.5,93.5,153.67,109.45
2017,6,7,6,30,422.0,54.0,1.4,23.0,137.0,221.43,166.06
2017,6,7,6,45,505.0,58.0,1.5,23.5,187.5,284.34,219.03
2017,6,7,7,0,588.0,62.0,1.6,24.0,238.0,355.39,277.31
2017,6,7,7,15,603.5,73.5,1.55,25.0,286.0,407.89,318.73
2017,6,7,7,30,619.0,85.0,1.5,26.0,334.0,460.78,358.46
2017,6,7,7,45,668.0,89.5,1.5,27.0,393.0,526.63,406.31
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,595.51,454.3
2017,6,7,8,15,741.0,98.0,1.65,28.5,504.0,646.87,490.07
2017,6,7,8,30,765.0,102.0,1.8,29.0,556.0,699.9,524.84
2017,6,7,8,45,782.5,106.0,1.95,29.5,605.0,747.38,555.15
2017,6,7,9,0,800.0,110.0,2.1,30.0,654.0,793.63,584.25
2017,6,7,9,15,814.0,113.0,2.2,30.5,699.0,834.26,608.86
2017,6,7,9,30,828.0,116.0,2.3,31.0,744.0,872.89,631.94
2017,6,7,9,45,838.5,118.5,2.4,31.5,783.5,898.84,646.61
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,928.62,663.81
2017,6,7,10,15,684.0,230.0,2.6,32.0,811.0,911.93,652.53
2017,6,7,10,30,519.0,339.0,2.7,32.0,799.0,869.05,619.92
2017,6,7,10,45,422.5,390.0,2.8,32.5,772.0,829.07,590.07
2017,6,7,11,0,326.0,441.0,2.9,33.0,745.0,777.92,552.78
2017,6,7,11,15,362.5,430.5,2.95,33.0,775.0,801.33,569.35
2017,6,7,11,30,399.0,420.0,3.0,33.0,805.0,823.33,584.44
2017,6,7,11,45,392.0,429.0,3.05,33.5,811.5,820.08,580.59
2017,6,7,12,0,385.0,438.0,3.1,34.0,818.0,814.92,575.75
2017,6,7,12,15,638.5,283.5,3.1,34.0,916.0,905.21,641.92
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,971.63,684.6
2017,6,7,12,45,889.5,129.5,3.15,34.0,1009.5,950.8,671.29
2017,6,7,13,0,887.0,130.0,3.2,34.0,1005.0,927.08,656.83
2017,6,7,13,15,634.5,279.0,3.2,34.0,900.5,825.97,589.91
2017,6,7,13,30,382.0,428.0,3.2,34.0,796.0,725.46,517.01
2017,6,7,13,45,625.0,279.0,3.2,34.0,867.0,769.94,553.88
2017,6,7,14,0,868.0,130.0,3.2,34.0,938.0,795.48,574.08
2017,6,7,14,15,861.0,128.5,3.2,34.0,910.5,753.62,546.62
2017,6,7,14,30,854.0,127.0,3.2,34.0,883.0,709.89,517.3
2017,6,7,14,45,828.0,135.0,3.25,34.0,845.0,660.35,482.32
2017,6,7,15,0,802.0,143.0,3.3,34.0,807.0,609.75,445.86
2017,6,7,15,15,789.5,140.0,3.3,33.5,767.5,558.41,408.9
2017,6,7,15,30,777.0,137.0,3.3,33.0,728.0,506.78,370.53
2017,6,7,15,45,760.0,134.0,3.35,33.0,683.0,453.1,328.86
2017,6,7,16,0,743.0,131.0,3.4,33.0,638.0,400.12,286.55
2017,6,7,16,15,722.5,127.0,3.35,32.5,589.0,341.74,239.8
2017,6,7,16,30,702.0,123.0,3.3,32.0,540.0,288.79,196.24
2017,6,7,16,45,675.0,117.5,3.25,32.0,489.0,235.04,151.99
2017,6,7,17,0,648.0,112.0,3.2,32.0,438.0,184.11,111.49
2017,6,7,17,15,613.0,106.0,2.95,31.5,385.5,135.04,76.83
2017,6,7,17,30,578.0,100.0,2.7,31.0,333.0,90.15,52.95
2017,6,7,17,45,532.0,91.0,2.45,30.5,281.0,62.18,46.6
2017,6,7,18,0,486.0,82.0,2.2,30.0,229.0,58.32,43.55
2017,6,7,18,15,420.5,71.5,2.0,29.0,180.0,52.29,38.58
2017,6,7,18,30,355.0,61.0,1.8,28.0,131.0,45.7,32.9
2017,6,7,18,45,263.5,46.5,1.6,27.0,89.5,35.55,23.97
2017,6,7,19,0,172.0,32.0,1.4,26.0,48.0,24.95,13.81
2017,6,7,19,15,86.0,16.0,1.35,25.5,24.0,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.0,16.5,1.95,21.5,22.0,30.39,0.0
2017,6,8,6,0,122.0,33.0,2.3,22.0,44.0,71.09,43.95
2017,6,8,6,15,203.5,51.0,2.4,22.5,84.0,126.69,91.19
2017,6,8,6,30,285.0,69.0,2.5,23.0,124.0,186.96,141.47
2017,6,8,6,45,351.0,82.0,2.65,24.0,172.0,244.29,189.36
2017,6,8,7,0,417.0,95.0,2.8,25.0,220.0,308.5,241.74
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.5,366.49,288.29
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,428.59,336.54
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,489.33,382.04
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,548.13,424.69
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.5,601.14,461.26
2017,6,8,8,30,638.0,146.0,2.2,28.0,525.0,654.68,496.83
2017,6,8,8,45,656.0,153.0,2.0,28.5,572.0,701.06,525.96
2017,6,8,9,0,674.0,160.0,1.8,29.0,619.0,746.58,552.98
2017,6,8,9,15,691.0,164.5,1.65,29.5,663.0,787.4,576.01
2017,6,8,9,30,708.0,169.0,1.5,30.0,707.0,826.75,597.38
2017,6,8,9,45,717.5,175.5,1.4,30.5,745.0,859.67,614.53
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,890.24,629.84
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,915.51,643.52
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,932.85,652.26
2017,6,8,10,45,757.0,189.0,1.2,31.5,877.0,949.1,659.88
2017,6,8,11,0,766.0,190.0,1.2,32.0,904.0,962.38,665.71
2017,6,8,11,15,771.5,191.5,1.2,32.0,923.5,969.58,669.31
2017,6,8,11,30,777.0,193.0,1.2,32.0,943.0,973.57,671.14
2017,6,8,11,45,488.0,348.0,1.2,32.5,821.0,841.53,583.45
2017,6,8,12,0,199.0,503.0,1.2,33.0,699.0,690.68,479.12
2017,6,8,12,15,491.0,350.5,1.2,33.0,836.5,828.66,576.88
2017,6,8,12,30,783.0,198.0,1.2,33.0,974.0,940.79,649.46
2017,6,8,12,45,785.0,195.0,1.25,33.0,971.0,921.67,637.27
2017,6,8,13,0,787.0,192.0,1.3,33.0,968.0,899.86,624.94
2017,6,8,13,15,783.5,191.5,1.35,33.0,956.0,872.8,609.31
2017,6,8,13,30,780.0,191.0,1.4,33.0,944.0,843.35,592.1
2017,6,8,13,45,777.0,188.0,1.5,33.0,925.0,809.78,572.63
2017,6,8,14,0,774.0,185.0,1.6,33.0,906.0,774.05,551.47
2017,6,8,14,15,766.5,183.0,1.65,33.0,879.5,733.88,525.47
2017,6,8,14,30,759.0,181.0,1.7,33.0,853.0,692.22,497.88
2017,6,8,14,45,762.0,170.0,1.8,33.0,823.0,648.14,468.51
2017,6,8,15,0,765.0,159.0,1.9,33.0,793.0,602.04,436.76
2017,6,8,15,15,752.5,156.0,1.95,33.0,754.5,552.5,401.14
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,502.75,364.28
2017,6,8,15,45,728.0,147.0,2.05,33.0,673.0,447.0,322.11
2017,6,8,16,0,716.0,141.0,2.1,33.0,630.0,394.65,281.04
2017,6,8,16,15,695.5,136.5,2.1,32.5,582.0,341.17,238.58
2017,6,8,16,30,675.0,132.0,2.1,32.0,534.0,289.31,196.51
2017,6,8,16,45,653.0,124.5,2.15,32.0,484.0,236.56,153.44
2017,6,8,17,0,631.0,117.0,2.2,32.0,434.0,186.08,113.44
2017,6,8,17,15,596.0,110.5,2.1,31.5,382.5,137.6,79.28
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,93.33,55.52
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,64.92,48.87
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,60.78,45.6
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,54.11,40.11
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,47.19,34.16
2017,6,8,18,45,257.5,48.0,1.5,27.5,90.5,36.71,24.89
2017,6,8,19,0,169.0,33.0,1.4,27.0,49.0,25.73,14.44
2017,6,8,19,15,84.5,16.5,1.5,26.5,24.5,13.02,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,6.0,3.25,22.5,6.0,5.55,0.0
2017,6,9,6,0,0.0,12.0,3.5,23.0,12.0,11.11,2.68
2017,6,9,6,15,0.0,23.5,3.7,23.0,23.5,21.8,11.99
2017,6,9,6,30,0.0,35.0,3.9,23.0,35.0,32.5,21.1
2017,6,9,6,45,0.0,49.0,4.1,23.5,49.0,45.54,32.01
2017,6,9,7,0,0.0,63.0,4.3,24.0,63.0,58.69,42.84
2017,6,9,7,15,2.0,97.5,4.35,24.5,98.0,93.67,71.26
2017,6,9,7,30,4.0,132.0,4.4,25.0,133.0,129.15,99.55
2017,6,9,7,45,4.0,144.5,4.5,25.5,146.5,141.0,108.45
2017,6,9,8,0,4.0,157.0,4.6,26.0,160.0,152.91,117.28
2017,6,9,8,15,99.0,209.5,4.55,26.0,268.5,290.0,226.3
2017,6,9,8,30,194.0,262.0,4.5,26.0,377.0,421.03,327.13
2017,6,9,8,45,113.0,263.0,4.5,26.5,331.5,364.17,280.55
2017,6,9,9,0,32.0,264.0,4.5,27.0,286.0,290.99,221.72
2017,6,9,9,15,33.5,282.0,4.45,27.0,306.5,310.95,236.36
2017,6,9,9,30,35.0,300.0,4.4,27.0,327.0,330.84,250.62
2017,6,9,9,45,139.0,339.0,4.4,27.5,453.0,477.05,360.67
2017,6,9,10,0,243.0,378.0,4.4,28.0,579.0,627.59,469.1
2017,6,9,10,15,231.0,406.5,4.35,28.0,604.0,637.6,474.05
2017,6,9,10,30,219.0,435.0,4.3,28.0,629.0,656.91,486.0
2017,6,9,10,45,242.0,428.5,4.25,28.5,649.0,683.05,503.06
2017,6,9,11,0,265.0,422.0,4.2,29.0,669.0,698.04,512.43
2017,6,9,11,15,244.0,454.0,4.15,29.0,685.5,707.54,517.17
2017,6,9,11,30,223.0,486.0,4.1,29.0,702.0,706.89,515.17
2017,6,9,11,45,484.5,349.5,4.05,29.5,825.0,839.41,612.07
2017,6,9,12,0,746.0,213.0,4.0,30.0,948.0,952.8,690.01
2017,6,9,12,15,406.0,341.5,3.9,30.0,742.0,738.03,538.67
2017,6,9,12,30,66.0,470.0,3.8,30.0,536.0,513.7,373.41
2017,6,9,12,45,174.5,478.0,3.75,30.0,650.5,621.97,452.88
2017,6,9,13,0,283.0,486.0,3.7,30.0,765.0,721.48,522.8
2017,6,9,13,15,517.0,345.0,3.55,30.0,847.0,785.66,572.31
2017,6,9,13,30,751.0,204.0,3.4,30.0,929.0,830.7,607.0
2017,6,9,13,45,489.0,334.5,3.25,30.0,803.0,711.4,519.68
2017,6,9,14,0,227.0,465.0,3.1,30.0,677.0,602.74,438.33
2017,6,9,14,15,160.5,446.0,2.95,30.0,594.0,523.6,382.42
2017,6,9,14,30,94.0,427.0,2.8,30.0,511.0,451.83,330.82
2017,6,9,14,45,75.5,397.5,2.7,30.0,463.5,406.66,298.81
2017,6,9,15,0,57.0,368.0,2.6,30.0,416.0,363.49,267.86
2017,6,9,15,15,354.0,283.0,2.55,30.0,554.5,439.77,326.24
2017,6,9,15,30,651.0,198.0,2.5,30.0,693.0,494.02,364.21
2017,6,9,15,45,408.0,257.0,2.5,30.0,561.0,397.38,292.13
2017,6,9,16,0,165.0,316.0,2.5,30.0,429.0,331.96,244.84
2017,6,9,16,15,374.0,239.5,2.4,29.5,470.0,323.48,234.85
2017,6,9,16,30,583.0,163.0,2.3,29.0,511.0,290.12,202.31
2017,6,9,16,45,552.5,158.5,2.2,29.0,464.0,243.56,164.27
2017,6,9,17,0,522.0,154.0,2.1,29.0,417.0,199.39,129.53
2017,6,9,17,15,485.0,144.0,1.95,28.5,366.5,153.75,97.21
2017,6,9,17,30,448.0,134.0,1.8,28.0,316.0,112.45,73.86
2017,6,9,17,45,403.5,121.0,1.65,27.5,266.5,84.44,65.88
2017,6,9,18,0,359.0,108.0,1.5,27.0,217.0,77.4,60.21
2017,6,9,18,15,298.5,92.0,1.45,26.5,170.0,67.56,51.92
2017,6,9,18,30,238.0,76.0,1.4,26.0,123.0,59.59,44.93
2017,6,9,18,45,167.0,55.5,1.4,26.0,83.5,44.35,31.45
2017,6,9,19,0,96.0,35.0,1.4,26.0,44.0,28.59,16.86
2017,6,9,19,15,48.0,17.5,1.45,25.5,22.0,14.66,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,17.0,3.4,20.5,21.0,27.7,0.0
2017,6,10,6,0,87.0,34.0,3.5,21.0,42.0,63.8,39.75
2017,6,10,6,15,161.5,54.0,3.65,21.5,81.0,112.5,81.3
2017,6,10,6,30,236.0,74.0,3.8,22.0,120.0,169.39,128.94
2017,6,10,6,45,303.5,89.0,4.0,23.0,167.5,231.97,181.11
2017,6,10,7,0,371.0,104.0,4.2,24.0,215.0,296.36,233.98
2017,6,10,7,15,420.5,115.5,4.2,24.5,265.0,354.29,281.02
2017,6,10,7,30,470.0,127.0,4.2,25.0,315.0,416.56,330.17
2017,6,10,7,45,339.0,168.0,4.25,25.5,314.0,394.54,311.44
2017,6,10,8,0,208.0,209.0,4.3,26.0,313.0,358.82,281.14
2017,6,10,8,15,151.0,233.5,4.25,26.5,313.5,352.89,274.31
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,332.01,255.78
2017,6,10,8,45,168.5,281.5,4.2,27.5,392.5,427.78,328.25
2017,6,10,9,0,243.0,305.0,4.2,28.0,471.0,529.43,402.63
2017,6,10,9,15,194.5,332.5,4.15,28.5,471.0,513.12,387.27
2017,6,10,9,30,146.0,360.0,4.1,29.0,471.0,503.44,377.05
2017,6,10,9,45,200.5,376.0,4.05,29.5,536.5,572.02,425.91
2017,6,10,10,0,255.0,392.0,4.0,30.0,602.0,653.27,481.99
2017,6,10,10,15,507.5,285.5,4.0,30.5,726.5,796.49,585.96
2017,6,10,10,30,760.0,179.0,4.0,31.0,851.0,934.64,679.03
2017,6,10,10,45,515.5,316.0,4.0,31.5,778.5,845.02,612.4
2017,6,10,11,0,271.0,453.0,4.0,32.0,706.0,735.38,529.64
2017,6,10,11,15,252.0,468.5,4.0,32.0,707.5,729.94,525.4
2017,6,10,11,30,233.0,484.0,4.0,32.0,709.0,714.66,514.14
2017,6,10,11,45,294.5,468.5,4.05,32.5,756.0,762.98,547.21
2017,6,10,12,0,356.0,453.0,4.1,33.0,803.0,801.06,572.83
2017,6,10,12,15,311.0,474.0,4.1,33.0,781.0,769.35,549.91
2017,6,10,12,30,266.0,495.0,4.1,33.0,759.0,736.89,526.84
2017,6,10,12,45,295.0,483.5,4.15,33.5,775.5,742.25,530.52
2017,6,10,13,0,324.0,472.0,4.2,34.0,792.0,745.49,532.54
2017,6,10,13,15,192.5,460.5,4.2,34.0,650.0,604.14,434.12
2017,6,10,13,30,61.0,449.0,4.2,34.0,508.0,470.75,338.96
2017,6,10,13,45,188.5,448.5,4.25,34.5,625.5,569.38,410.78
2017,6,10,14,0,316.0,448.0,4.3,35.0,743.0,655.9,471.39
2017,6,10,14,15,228.5,444.0,4.3,35.0,654.0,572.07,412.02
2017,6,10,14,30,141.0,440.0,4.3,35.0,565.0,493.69,356.38
2017,6,10,14,45,452.0,300.0,4.3,35.0,679.0,560.43,409.22
2017,6,10,15,0,763.0,160.0,4.3,35.0,793.0,602.6,441.57
2017,6,10,15,15,494.5,259.0,4.3,34.5,661.5,497.47,363.92
2017,6,10,15,30,226.0,358.0,4.3,34.0,530.0,422.94,308.78
2017,6,10,15,45,243.0,331.5,4.3,34.0,506.5,388.14,283.38
2017,6,10,16,0,260.0,305.0,4.3,34.0,483.0,355.83,258.91
2017,6,10,16,15,317.5,268.0,4.25,33.5,469.5,327.14,236.13
2017,6,10,16,30,375.0,231.0,4.2,33.0,456.0,292.22,207.31
2017,6,10,16,45,285.0,222.0,4.2,33.0,384.0,239.6,168.84
2017,6,10,17,0,195.0,213.0,4.2,33.0,312.0,203.1,144.04
2017,6,10,17,15,355.0,165.0,4.05,32.5,319.5,162.9,108.05
2017,6,10,17,30,515.0,117.0,3.9,32.0,327.0,103.41,63.86
2017,6,10,17,45,465.0,107.5,3.75,31.5,276.0,74.79,56.87
2017,6,10,18,0,415.0,98.0,3.6,31.0,225.0,70.02,53.11
2017,6,10,18,15,350.0,85.0,3.4,30.0,177.0,62.24,46.75
2017,6,10,18,30,285.0,72.0,3.2,29.0,129.0,54.04,39.75
2017,6,10,18,45,202.5,54.5,3.05,28.5,88.5,43.68,30.56
2017,6,10,19,0,120.0,37.0,2.9,28.0,48.0,30.14,17.97
2017,6,10,19,15,60.0,18.5,3.05,27.5,24.0,15.46,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.5,3.35,21.5,23.0,31.97,0.0
2017,6,11,6,0,128.0,35.0,3.5,22.0,46.0,74.82,46.51
2017,6,11,6,15,222.5,51.0,3.7,22.5,87.5,131.77,94.79
2017,6,11,6,30,317.0,67.0,3.9,23.0,129.0,195.3,147.83
2017,6,11,6,45,158.5,75.0,4.15,23.5,106.0,150.06,116.14
2017,6,11,7,0,0.0,83.0,4.4,24.0,83.0,78.83,59.27
2017,6,11,7,15,284.5,93.5,4.45,24.5,207.0,259.35,206.65
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,451.36,358.61
2017,6,11,7,45,305.5,149.5,4.6,26.0,273.5,353.15,279.17
2017,6,11,8,0,42.0,195.0,4.7,27.0,216.0,224.81,173.76
2017,6,11,8,15,97.0,229.0,4.65,27.5,285.0,300.64,232.86
2017,6,11,8,30,152.0,263.0,4.6,28.0,354.0,390.32,300.59
2017,6,11,8,45,77.0,216.0,4.55,28.5,262.5,275.81,211.17
2017,6,11,9,0,2.0,169.0,4.5,29.0,171.0,161.69,120.87
2017,6,11,9,15,91.0,264.0,4.45,29.5,333.5,351.45,266.59
2017,6,11,9,30,180.0,359.0,4.4,30.0,496.0,532.34,398.38
2017,6,11,9,45,167.5,380.5,4.35,30.5,513.5,546.56,405.58
2017,6,11,10,0,155.0,402.0,4.3,31.0,531.0,559.35,412.35
2017,6,11,10,15,503.0,265.0,4.25,31.0,706.0,770.61,569.11
2017,6,11,10,30,851.0,128.0,4.2,31.0,881.0,961.68,698.04
2017,6,11,10,45,859.5,128.0,4.2,31.5,908.5,977.92,705.0
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,990.94,711.12
2017,6,11,11,15,583.5,297.5,4.15,32.5,845.5,894.58,643.51
2017,6,11,11,30,299.0,467.0,4.1,33.0,755.0,771.03,551.04
2017,6,11,11,45,590.5,299.0,4.1,33.5,877.0,893.35,640.6
2017,6,11,12,0,882.0,131.0,4.1,34.0,999.0,991.94,704.19
2017,6,11,12,15,882.5,131.0,4.1,34.0,1003.5,979.95,695.64
2017,6,11,12,30,883.0,131.0,4.1,34.0,1008.0,964.8,685.94
2017,6,11,12,45,882.0,131.0,4.1,34.5,1004.0,945.26,672.12
2017,6,11,13,0,881.0,131.0,4.1,35.0,1000.0,922.82,656.55
2017,6,11,13,15,879.0,130.5,4.1,35.0,988.5,896.15,639.65
2017,6,11,13,30,877.0,130.0,4.1,35.0,977.0,866.66,620.9
2017,6,11,13,45,872.5,129.0,4.1,35.0,957.5,831.97,598.67
2017,6,11,14,0,868.0,128.0,4.1,35.0,938.0,794.87,574.74
2017,6,11,14,15,861.5,126.5,4.05,35.0,911.5,753.59,547.67
2017,6,11,14,30,855.0,125.0,4.0,35.0,885.0,710.41,518.45
2017,6,11,14,45,846.0,123.5,4.0,35.0,851.5,663.88,485.47
2017,6,11,15,0,837.0,122.0,4.0,35.0,818.0,616.09,450.82
2017,6,11,15,15,826.0,120.0,3.95,35.0,779.0,565.71,413.36
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,511.48,372.26
2017,6,11,15,45,799.5,115.5,3.9,35.0,695.0,457.11,329.98
2017,6,11,16,0,784.0,113.0,3.9,35.0,650.0,403.16,286.86
2017,6,11,16,15,765.5,109.5,3.85,34.5,601.5,348.04,242.38
2017,6,11,16,30,747.0,106.0,3.8,34.0,553.0,294.2,198.04
2017,6,11,16,45,720.5,102.5,3.8,34.0,501.5,240.12,153.42
2017,6,11,17,0,694.0,99.0,3.8,34.0,450.0,183.88,108.72
2017,6,11,17,15,660.5,93.5,3.6,33.5,397.0,132.66,72.2
2017,6,11,17,30,627.0,88.0,3.4,33.0,344.0,85.36,46.45
2017,6,11,17,45,580.0,82.0,3.2,32.5,291.5,54.8,40.08
2017,6,11,18,0,533.0,76.0,3.0,32.0,239.0,53.05,38.79
2017,6,11,18,15,467.5,67.0,2.65,31.0,189.5,48.58,35.16
2017,6,11,18,30,402.0,58.0,2.3,30.0,140.0,43.83,31.08
2017,6,11,18,45,304.5,45.5,2.0,29.0,97.0,34.69,23.1
2017,6,11,19,0,207.0,33.0,1.7,28.0,54.0,25.68,14.57
2017,6,11,19,15,103.5,16.5,1.8,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,99.0,16.0,2.4,22.5,25.0,38.56,0.0
2017,6,12,6,0,198.0,32.0,2.7,23.0,50.0,92.12,56.93
2017,6,12,6,15,300.0,45.0,2.85,23.5,93.0,147.52,104.83
2017,6,12,6,30,402.0,58.0,3.0,24.0,136.0,216.85,162.69
2017,6,12,6,45,201.0,37.5,3.15,24.5,76.5,129.95,99.17
2017,6,12,7,0,0.0,17.0,3.3,25.0,17.0,15.76,7.35
2017,6,12,7,15,322.5,51.5,3.3,25.5,180.5,234.74,186.71
2017,6,12,7,30,645.0,86.0,3.3,26.0,344.0,474.25,373.78
2017,6,12,7,45,686.5,88.0,3.3,26.5,398.5,533.77,418.12
2017,6,12,8,0,728.0,90.0,3.3,27.0,453.0,593.97,462.37
2017,6,12,8,15,752.0,93.5,3.25,27.5,505.0,646.97,499.61
2017,6,12,8,30,776.0,97.0,3.2,28.0,557.0,699.87,534.25
2017,6,12,8,45,799.5,97.5,3.2,28.5,607.0,748.59,565.37
2017,6,12,9,0,823.0,98.0,3.2,29.0,657.0,791.14,591.66
2017,6,12,9,15,837.0,100.5,3.15,29.5,702.0,831.79,615.99
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,870.43,638.58
2017,6,12,9,45,863.0,104.0,3.1,30.5,787.5,903.4,657.41
