Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,0,875.0,105.0,3.1,31.0,828.0,933.8,674.43
2017,6,12,10,15,598.5,257.0,3.1,31.5,761.0,856.01,619.29
2017,6,12,10,30,322.0,409.0,3.1,32.0,694.0,739.62,532.07
2017,6,12,10,45,613.5,259.0,3.15,32.5,822.5,884.7,636.11
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,1007.92,713.33
2017,6,12,11,15,909.0,109.5,3.2,33.0,970.5,1014.03,715.5
2017,6,12,11,30,913.0,110.0,3.2,33.0,990.0,1016.55,716.51
2017,6,12,11,45,907.5,116.0,3.25,33.5,1000.0,1011.5,711.83
2017,6,12,12,0,902.0,122.0,3.3,34.0,1010.0,1002.79,705.03
2017,6,12,12,15,558.0,313.5,3.35,34.0,864.0,857.11,608.99
2017,6,12,12,30,214.0,505.0,3.4,34.0,718.0,692.89,491.11
2017,6,12,12,45,558.5,313.0,3.45,34.5,864.5,829.08,591.86
2017,6,12,13,0,903.0,121.0,3.5,35.0,1011.0,933.73,661.12
2017,6,12,13,15,586.0,299.0,3.55,35.0,874.0,801.91,572.3
2017,6,12,13,30,269.0,477.0,3.6,35.0,737.0,674.61,479.57
2017,6,12,13,45,288.0,461.0,3.65,35.5,734.5,661.49,471.27
2017,6,12,14,0,307.0,445.0,3.7,36.0,732.0,646.48,461.0
2017,6,12,14,15,593.0,280.0,3.7,36.0,814.0,693.14,499.41
2017,6,12,14,30,879.0,115.0,3.7,36.0,896.0,718.79,521.72
2017,6,12,14,45,611.5,243.0,3.7,36.0,776.5,614.3,444.82
2017,6,12,15,0,344.0,371.0,3.7,36.0,657.0,532.96,384.06
2017,6,12,15,15,576.5,248.0,3.7,35.5,700.0,533.59,387.49
2017,6,12,15,30,809.0,125.0,3.7,35.0,743.0,515.16,374.58
2017,6,12,15,45,794.5,122.0,3.75,35.0,698.5,461.1,332.61
2017,6,12,16,0,780.0,119.0,3.8,35.0,654.0,407.38,289.84
2017,6,12,16,15,761.0,115.5,3.8,34.5,605.5,352.3,245.58
2017,6,12,16,30,742.0,112.0,3.8,34.0,557.0,298.58,201.47
2017,6,12,16,45,716.5,107.5,3.85,34.0,505.5,239.49,153.16
2017,6,12,17,0,691.0,103.0,3.9,34.0,454.0,187.23,111.44
2017,6,12,17,15,658.0,97.5,3.7,33.5,401.0,136.2,74.97
2017,6,12,17,30,625.0,92.0,3.5,33.0,348.0,89.04,49.12
2017,6,12,17,45,579.0,85.0,3.35,32.5,295.0,57.09,41.97
2017,6,12,18,0,533.0,78.0,3.2,32.0,242.0,54.64,40.11
2017,6,12,18,15,468.0,69.0,2.95,31.0,192.0,50.24,36.55
2017,6,12,18,30,403.0,60.0,2.7,30.0,142.0,45.58,32.55
2017,6,12,18,45,308.5,47.0,2.5,29.0,99.0,35.85,24.08
2017,6,12,19,0,214.0,34.0,2.3,28.0,56.0,26.48,15.26
2017,6,12,19,15,107.0,17.0,2.5,27.5,28.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,88.5,16.5,2.7,23.5,24.5,37.15,0.0
2017,6,13,6,0,177.0,33.0,3.0,24.0,49.0,88.19,54.37
2017,6,13,6,15,276.0,46.5,3.25,24.5,91.0,141.96,100.63
2017,6,13,6,30,375.0,60.0,3.5,25.0,133.0,207.24,155.01
2017,6,13,6,45,460.5,66.0,3.75,25.5,184.0,272.58,209.91
2017,6,13,7,0,546.0,72.0,4.0,26.0,235.0,344.53,269.33
2017,6,13,7,15,592.5,78.5,4.0,26.5,288.0,405.07,318.47
2017,6,13,7,30,639.0,85.0,4.0,27.0,341.0,469.23,368.8
2017,6,13,7,45,456.0,142.5,4.05,27.5,338.5,446.82,349.76
2017,6,13,8,0,273.0,200.0,4.1,28.0,336.0,400.15,311.01
2017,6,13,8,15,520.0,149.0,4.1,28.5,444.0,540.43,419.44
2017,6,13,8,30,767.0,98.0,4.1,29.0,552.0,693.72,531.44
2017,6,13,8,45,787.5,100.0,4.1,30.0,601.5,741.42,560.53
2017,6,13,9,0,808.0,102.0,4.1,31.0,651.0,788.14,588.82
2017,6,13,9,15,821.5,104.5,4.1,31.0,695.5,822.38,610.46
2017,6,13,9,30,835.0,107.0,4.1,31.0,740.0,860.12,634.39
2017,6,13,9,45,848.0,107.5,4.15,31.5,780.0,893.05,653.8
2017,6,13,10,0,861.0,108.0,4.2,32.0,820.0,923.52,671.46
2017,6,13,10,15,868.5,109.5,4.25,32.5,853.0,947.13,684.52
2017,6,13,10,30,876.0,111.0,4.3,33.0,886.0,967.68,695.6
2017,6,13,10,45,884.5,110.5,4.35,33.5,913.5,983.92,703.93
2017,6,13,11,0,893.0,110.0,4.4,34.0,941.0,996.88,710.22
2017,6,13,11,15,896.5,111.0,4.45,34.0,960.5,1002.99,713.67
2017,6,13,11,30,900.0,112.0,4.5,34.0,980.0,1005.56,715.01
2017,6,13,11,45,879.5,128.5,4.6,34.5,985.5,996.0,707.52
2017,6,13,12,0,859.0,145.0,4.7,35.0,991.0,982.61,697.74
2017,6,13,12,15,599.5,305.0,4.75,35.0,897.5,887.5,633.78
2017,6,13,12,30,340.0,465.0,4.8,35.0,804.0,778.25,553.98
2017,6,13,12,45,603.5,301.5,4.85,35.5,898.5,858.06,614.78
2017,6,13,13,0,867.0,138.0,4.9,36.0,993.0,916.76,654.29
2017,6,13,13,15,605.0,294.0,4.95,36.0,887.0,814.22,584.26
2017,6,13,13,30,343.0,450.0,5.0,36.0,781.0,712.91,509.44
2017,6,13,13,45,603.5,288.0,5.05,36.0,857.5,761.47,550.23
2017,6,13,14,0,864.0,126.0,5.1,36.0,934.0,790.68,573.88
2017,6,13,14,15,586.0,271.5,5.1,36.0,812.5,680.8,494.68
2017,6,13,14,30,308.0,417.0,5.1,36.0,691.0,588.13,424.68
2017,6,13,14,45,580.0,263.5,5.15,36.0,754.5,611.94,446.7
2017,6,13,15,0,852.0,110.0,5.2,36.0,818.0,615.85,452.37
2017,6,13,15,15,841.0,108.0,5.2,35.5,779.5,564.89,414.92
2017,6,13,15,30,830.0,106.0,5.2,35.0,741.0,513.29,376.02
2017,6,13,15,45,815.5,104.0,5.2,35.0,696.5,459.69,333.76
2017,6,13,16,0,801.0,102.0,5.2,35.0,652.0,401.78,287.28
2017,6,13,16,15,783.5,99.0,5.2,34.5,604.0,346.57,242.25
2017,6,13,16,30,766.0,96.0,5.2,34.0,556.0,292.48,197.21
2017,6,13,16,45,737.5,94.0,5.2,34.0,504.0,238.14,151.96
2017,6,13,17,0,709.0,92.0,5.2,34.0,452.0,186.68,110.57
2017,6,13,17,15,677.0,87.5,5.1,33.5,399.5,131.14,70.33
2017,6,13,17,30,645.0,83.0,5.0,33.0,347.0,83.7,44.18
2017,6,13,17,45,591.0,79.0,4.95,32.5,294.0,52.37,38.08
2017,6,13,18,0,537.0,75.0,4.9,32.0,241.0,52.1,38.0
2017,6,13,18,15,471.5,66.5,4.75,31.5,191.5,48.01,34.61
2017,6,13,18,30,406.0,58.0,4.6,31.0,142.0,43.68,30.83
2017,6,13,18,45,300.5,46.5,4.45,30.5,98.5,35.42,23.55
2017,6,13,19,0,195.0,35.0,4.3,30.0,55.0,27.25,15.75
2017,6,13,19,15,97.5,17.5,4.3,29.5,27.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,29.75,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,69.42,42.27
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,125.02,88.77
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,186.5,139.49
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,244.39,188.02
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,309.59,241.8
2017,6,14,7,15,215.5,108.0,4.85,27.5,172.0,231.16,181.23
2017,6,14,7,30,0.0,124.0,4.9,28.0,124.0,118.65,89.85
2017,6,14,7,45,308.5,122.0,5.0,28.5,276.0,333.36,262.7
2017,6,14,8,0,617.0,120.0,5.1,29.0,428.0,554.64,433.04
2017,6,14,8,15,322.5,171.0,5.1,29.5,333.5,414.31,321.94
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,243.62,184.67
2017,6,14,8,45,78.0,266.5,5.15,30.5,318.5,330.03,250.66
2017,6,14,9,0,128.0,311.0,5.2,31.0,398.0,430.16,324.63
2017,6,14,9,15,445.5,225.0,5.2,31.5,557.0,634.34,479.5
2017,6,14,9,30,763.0,139.0,5.2,32.0,716.0,836.88,622.34
2017,6,14,9,45,780.5,138.5,5.2,32.5,756.5,871.13,641.98
2017,6,14,10,0,798.0,138.0,5.2,33.0,797.0,903.28,660.89
2017,6,14,10,15,526.5,282.5,5.2,33.0,725.0,810.41,593.56
2017,6,14,10,30,255.0,427.0,5.2,33.0,653.0,693.23,504.3
2017,6,14,10,45,279.5,435.0,5.2,33.5,689.5,725.69,525.91
2017,6,14,11,0,304.0,443.0,5.2,34.0,726.0,757.21,546.01
2017,6,14,11,15,306.5,453.0,5.2,34.5,744.0,767.75,551.26
2017,6,14,11,30,309.0,463.0,5.2,35.0,762.0,776.68,555.53
2017,6,14,11,45,216.0,480.5,5.2,35.5,691.0,690.03,493.23
2017,6,14,12,0,123.0,498.0,5.2,36.0,620.0,611.41,435.98
2017,6,14,12,15,152.0,503.0,5.15,36.0,654.5,638.87,455.54
2017,6,14,12,30,181.0,508.0,5.1,36.0,689.0,664.54,473.34
2017,6,14,12,45,520.0,323.5,5.1,36.5,838.0,803.47,576.14
2017,6,14,13,0,859.0,139.0,5.1,37.0,987.0,910.59,649.06
2017,6,14,13,15,438.5,231.0,5.1,37.0,664.0,610.41,443.97
2017,6,14,13,30,18.0,323.0,5.1,37.0,341.0,316.38,226.74
2017,6,14,13,45,76.5,396.0,5.1,37.0,468.5,429.96,309.41
2017,6,14,14,0,135.0,469.0,5.1,37.0,596.0,535.13,383.36
2017,6,14,14,15,84.0,415.0,5.05,37.0,493.0,441.35,317.05
2017,6,14,14,30,33.0,361.0,5.0,37.0,390.0,351.7,253.17
2017,6,14,14,45,171.0,371.5,5.0,37.0,514.5,444.55,321.93
2017,6,14,15,0,309.0,382.0,5.0,37.0,639.0,521.52,377.01
2017,6,14,15,15,246.0,373.0,4.95,36.5,571.5,459.14,332.61
2017,6,14,15,30,183.0,364.0,4.9,36.0,504.0,406.91,295.51
2017,6,14,15,45,102.5,306.5,4.85,36.0,384.5,310.5,226.04
2017,6,14,16,0,22.0,249.0,4.8,36.0,265.0,232.92,169.96
2017,6,14,16,15,192.0,242.5,4.7,35.5,359.5,271.48,196.3
2017,6,14,16,30,362.0,236.0,4.6,35.0,454.0,293.91,207.64
2017,6,14,16,45,484.0,182.5,4.55,35.0,446.0,249.66,168.37
2017,6,14,17,0,606.0,129.0,4.5,35.0,438.0,195.51,120.77
2017,6,14,17,15,570.0,121.5,4.3,34.5,386.0,147.5,86.72
2017,6,14,17,30,534.0,114.0,4.1,34.0,334.0,103.86,62.3
2017,6,14,17,45,493.5,103.5,3.9,33.5,283.5,71.82,53.93
2017,6,14,18,0,453.0,93.0,3.7,33.0,233.0,66.23,49.53
2017,6,14,18,15,388.5,81.0,3.4,32.0,184.5,59.11,43.75
2017,6,14,18,30,324.0,69.0,3.1,31.0,136.0,51.59,37.41
2017,6,14,18,45,243.5,53.0,2.8,30.5,95.0,40.47,27.72
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,28.82,17.05
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,14.56,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,3.0,14.5,3.55,24.5,15.0,14.06,0.0
2017,6,15,6,0,6.0,29.0,3.7,25.0,30.0,29.37,15.91
2017,6,15,6,15,35.5,51.5,3.9,25.0,58.0,63.73,44.47
2017,6,15,6,30,65.0,74.0,4.1,25.0,86.0,103.72,77.51
2017,6,15,6,45,103.5,93.5,4.3,25.5,120.5,142.99,109.91
2017,6,15,7,0,142.0,113.0,4.5,26.0,155.0,186.36,145.46
2017,6,15,7,15,185.0,134.0,4.6,26.5,200.5,237.63,186.8
2017,6,15,7,30,228.0,155.0,4.7,27.0,246.0,300.54,236.46
2017,6,15,7,45,189.5,183.0,4.8,28.0,266.5,309.9,242.22
2017,6,15,8,0,151.0,211.0,4.9,29.0,287.0,322.54,249.87
2017,6,15,8,15,199.5,232.0,4.95,29.5,343.5,384.77,296.94
2017,6,15,8,30,248.0,253.0,5.0,30.0,400.0,460.29,352.69
2017,6,15,8,45,374.0,239.5,5.05,30.5,482.5,553.21,422.19
2017,6,15,9,0,500.0,226.0,5.1,31.0,565.0,665.84,503.72
2017,6,15,9,15,312.0,291.0,5.0,31.5,507.5,579.08,434.54
2017,6,15,9,30,124.0,356.0,4.9,32.0,450.0,479.19,355.7
2017,6,15,9,45,198.5,371.0,4.85,32.5,530.5,564.24,417.11
2017,6,15,10,0,273.0,386.0,4.8,33.0,611.0,662.94,485.57
2017,6,15,10,15,262.0,406.5,4.7,33.5,630.0,676.98,492.1
2017,6,15,10,30,251.0,427.0,4.6,34.0,649.0,689.26,497.85
2017,6,15,10,45,209.5,447.5,4.55,34.5,636.5,659.97,474.9
2017,6,15,11,0,168.0,468.0,4.5,35.0,624.0,639.17,457.84
2017,6,15,11,15,489.5,318.5,4.4,35.0,787.0,821.61,590.16
2017,6,15,11,30,811.0,169.0,4.3,35.0,950.0,982.24,697.36
2017,6,15,11,45,595.0,304.0,4.25,35.5,881.5,902.27,640.4
2017,6,15,12,0,379.0,439.0,4.2,36.0,813.0,809.56,571.74
2017,6,15,12,15,599.5,304.5,4.15,36.0,898.5,887.09,629.47
2017,6,15,12,30,820.0,170.0,4.1,36.0,984.0,949.43,671.11
2017,6,15,12,45,822.0,167.5,4.1,36.5,981.5,930.62,657.31
2017,6,15,13,0,824.0,165.0,4.1,37.0,979.0,908.97,642.31
2017,6,15,13,15,821.5,164.5,4.1,37.0,967.5,882.38,625.53
2017,6,15,13,30,819.0,164.0,4.1,37.0,956.0,853.2,607.07
2017,6,15,13,45,816.0,161.5,4.1,37.5,938.0,819.29,584.24
2017,6,15,14,0,813.0,159.0,4.1,38.0,920.0,783.09,559.89
2017,6,15,14,15,806.5,157.5,4.1,38.0,894.0,743.05,533.93
2017,6,15,14,30,800.0,156.0,4.1,38.0,868.0,701.3,505.24
2017,6,15,14,45,811.0,142.0,4.1,38.0,840.5,658.35,475.53
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,614.28,444.21
2017,6,15,15,15,811.0,125.5,4.1,37.5,774.5,561.89,406.85
2017,6,15,15,30,800.0,123.0,4.1,37.0,736.0,510.7,369.13
2017,6,15,15,45,786.5,120.0,4.1,37.0,692.5,457.66,328.18
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,404.85,286.28
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.0,350.39,242.74
2017,6,15,16,30,736.0,110.0,4.0,36.0,553.0,297.21,199.33
2017,6,15,16,45,711.5,105.5,4.0,36.0,502.0,238.83,151.83
2017,6,15,17,0,687.0,101.0,4.0,36.0,451.0,187.04,110.61
2017,6,15,17,15,654.5,95.5,3.8,35.5,399.0,136.27,74.31
2017,6,15,17,30,622.0,90.0,3.6,35.0,347.0,89.3,48.19
2017,6,15,17,45,576.5,83.5,3.45,34.5,294.5,55.7,40.45
2017,6,15,18,0,531.0,77.0,3.3,34.0,242.0,53.59,38.89
2017,6,15,18,15,467.0,68.5,2.95,33.0,192.5,49.59,35.68
2017,6,15,18,30,403.0,60.0,2.6,32.0,143.0,45.35,32.09
2017,6,15,18,45,307.0,47.5,2.3,31.5,100.0,36.17,24.09
2017,6,15,19,0,211.0,35.0,2.0,31.0,57.0,27.21,15.76
2017,6,15,19,15,105.5,17.5,2.15,30.5,28.5,13.74,0.0
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,67.5,16.5,3.9,23.5,22.5,27.71,0.0
2017,6,16,6,0,135.0,33.0,4.1,24.0,45.0,73.37,44.47
2017,6,16,6,15,229.5,48.5,4.2,24.5,85.5,130.0,92.29
2017,6,16,6,30,324.0,64.0,4.3,25.0,126.0,193.05,144.62
2017,6,16,6,45,203.0,88.5,4.4,25.5,131.5,182.98,141.09
2017,6,16,7,0,82.0,113.0,4.5,26.0,137.0,158.68,123.22
2017,6,16,7,15,328.0,106.0,4.5,26.5,232.5,294.39,232.35
2017,6,16,7,30,574.0,99.0,4.5,27.0,328.0,446.55,351.96
2017,6,16,7,45,619.0,102.0,4.5,28.0,381.5,506.05,396.42
2017,6,16,8,0,664.0,105.0,4.5,29.0,435.0,568.21,441.65
2017,6,16,8,15,690.0,109.5,4.45,29.5,486.0,620.95,479.23
2017,6,16,8,30,716.0,114.0,4.4,30.0,537.0,673.95,515.61
2017,6,16,8,45,737.0,117.5,4.4,30.5,586.0,719.51,545.07
2017,6,16,9,0,758.0,121.0,4.4,31.0,635.0,766.56,575.08
2017,6,16,9,15,773.5,124.0,4.35,31.5,679.5,807.24,600.02
2017,6,16,9,30,789.0,127.0,4.3,32.0,724.0,846.17,623.4
2017,6,16,9,45,801.5,129.5,4.3,32.5,763.5,879.82,643.14
2017,6,16,10,0,814.0,132.0,4.3,33.0,803.0,911.08,661.13
2017,6,16,10,15,823.0,134.0,4.2,33.5,836.5,928.3,669.29
2017,6,16,10,30,832.0,136.0,4.1,34.0,870.0,949.99,680.41
2017,6,16,10,45,839.5,137.0,4.1,34.5,897.5,966.17,688.43
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,979.17,694.47
2017,6,16,11,15,851.5,139.0,4.1,35.0,945.5,985.91,698.05
2017,6,16,11,30,856.0,140.0,4.1,35.0,966.0,989.26,699.62
2017,6,16,11,45,871.5,132.0,4.1,35.5,982.0,991.37,699.09
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,990.04,696.5
2017,6,16,12,15,888.0,124.0,4.05,36.0,1002.5,978.81,688.92
2017,6,16,12,30,889.0,124.0,4.0,36.0,1007.0,964.36,679.47
2017,6,16,12,45,889.5,123.5,4.0,36.5,1004.0,945.94,666.48
2017,6,16,13,0,890.0,123.0,4.0,37.0,1001.0,924.55,651.71
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.0,897.95,635.01
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,868.5,616.48
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,834.17,593.47
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,797.33,568.81
2017,6,16,14,15,873.5,117.5,3.95,38.0,915.5,756.65,542.51
2017,6,16,14,30,868.0,116.0,3.9,38.0,889.0,713.93,514.43
2017,6,16,14,45,848.0,121.0,3.9,38.0,853.0,665.55,480.46
2017,6,16,15,0,828.0,126.0,3.9,38.0,817.0,616.77,445.49
2017,6,16,15,15,817.0,124.0,3.9,37.5,778.0,564.51,408.32
2017,6,16,15,30,806.0,122.0,3.9,37.0,739.0,513.48,370.79
2017,6,16,15,45,791.5,119.0,3.9,37.0,695.0,459.7,329.39
2017,6,16,16,0,777.0,116.0,3.9,37.0,651.0,406.24,287.1
2017,6,16,16,15,758.5,112.5,3.9,36.5,603.0,351.56,243.49
2017,6,16,16,30,740.0,109.0,3.9,36.0,555.0,298.16,199.96
2017,6,16,16,45,714.5,105.0,3.9,36.0,504.0,239.79,152.48
2017,6,16,17,0,689.0,101.0,3.9,36.0,453.0,188.05,111.3
2017,6,16,17,15,657.0,95.5,3.7,35.5,400.5,137.19,74.85
2017,6,16,17,30,625.0,90.0,3.5,35.0,348.0,90.08,48.47
2017,6,16,17,45,579.5,83.5,3.3,34.5,296.0,55.65,40.4
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,53.54,38.84
2017,6,16,18,15,470.5,68.0,2.85,33.0,194.0,49.1,35.28
2017,6,16,18,30,407.0,59.0,2.6,32.0,144.0,44.38,31.29
2017,6,16,18,45,312.0,47.0,2.4,31.5,101.0,35.75,23.76
2017,6,16,19,0,217.0,35.0,2.2,31.0,58.0,27.2,15.79
2017,6,16,19,15,108.5,17.5,2.4,30.5,29.0,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.0,17.0,4.25,24.5,21.0,24.34,0.0
2017,6,17,6,0,92.0,34.0,4.4,25.0,42.0,64.54,39.01
2017,6,17,6,15,176.0,53.0,4.55,25.5,82.0,114.61,81.11
2017,6,17,6,30,260.0,72.0,4.7,26.0,122.0,179.37,134.29
2017,6,17,6,45,342.5,83.0,4.85,26.5,171.0,239.33,184.16
2017,6,17,7,0,425.0,94.0,5.0,27.0,220.0,308.0,240.56
2017,6,17,7,15,475.0,104.0,5.05,27.5,271.5,367.13,288.53
2017,6,17,7,30,525.0,114.0,5.1,28.0,323.0,430.59,338.56
2017,6,17,7,45,577.0,116.5,5.15,28.5,377.0,495.58,388.48
2017,6,17,8,0,629.0,119.0,5.2,29.0,431.0,560.09,436.81
2017,6,17,8,15,656.5,124.0,5.2,29.5,482.0,613.01,474.97
2017,6,17,8,30,684.0,129.0,5.2,30.0,533.0,666.35,512.47
2017,6,17,8,45,713.0,130.0,5.2,30.5,583.0,716.55,546.1
2017,6,17,9,0,742.0,131.0,5.2,31.0,633.0,763.73,576.56
2017,6,17,9,15,757.5,134.5,5.15,31.5,677.5,804.46,601.8
2017,6,17,9,30,773.0,138.0,5.1,32.0,722.0,843.47,625.48
2017,6,17,9,45,788.0,139.0,5.1,32.5,762.0,877.39,645.66
2017,6,17,10,0,803.0,140.0,5.1,33.0,802.0,909.08,664.16
2017,6,17,10,15,811.5,142.0,5.05,33.0,835.5,933.19,678.58
2017,6,17,10,30,820.0,144.0,5.0,33.0,869.0,954.4,691.11
2017,6,17,10,45,828.0,144.5,5.0,33.5,896.0,962.25,693.79
2017,6,17,11,0,836.0,145.0,5.0,34.0,923.0,975.12,699.93
2017,6,17,11,15,840.5,146.0,5.0,34.0,942.5,981.79,703.54
2017,6,17,11,30,845.0,147.0,5.0,34.0,962.0,985.1,705.12
2017,6,17,11,45,825.5,163.0,5.0,34.5,967.5,984.75,702.98
2017,6,17,12,0,806.0,179.0,5.0,35.0,973.0,972.42,693.24
2017,6,17,12,15,806.5,179.0,4.95,35.0,977.0,960.71,685.2
2017,6,17,12,30,807.0,179.0,4.9,35.0,981.0,945.97,675.29
2017,6,17,12,45,807.5,177.5,4.9,35.5,978.0,926.96,661.64
2017,6,17,13,0,808.0,176.0,4.9,36.0,975.0,905.23,646.34
2017,6,17,13,15,626.5,299.0,4.85,36.0,914.0,838.42,599.94
2017,6,17,13,30,445.0,422.0,4.8,36.0,853.0,774.79,552.19
2017,6,17,13,45,620.5,295.5,4.8,36.0,883.5,783.06,563.27
2017,6,17,14,0,796.0,169.0,4.8,36.0,914.0,779.69,564.9
2017,6,17,14,15,789.0,167.5,4.75,36.0,888.0,739.95,537.94
2017,6,17,14,30,782.0,166.0,4.7,36.0,862.0,698.59,508.94
2017,6,17,14,45,782.5,157.5,4.7,36.0,832.0,654.51,477.84
2017,6,17,15,0,783.0,149.0,4.7,36.0,802.0,608.56,444.74
2017,6,17,15,15,771.0,146.0,4.65,36.0,764.0,558.73,407.83
2017,6,17,15,30,759.0,143.0,4.6,36.0,726.0,508.58,369.78
2017,6,17,15,45,747.0,138.0,4.6,36.0,683.0,456.61,329.52
2017,6,17,16,0,735.0,133.0,4.6,36.0,640.0,404.79,288.32
2017,6,17,16,15,715.0,129.0,4.5,35.5,592.5,347.18,242.53
2017,6,17,16,30,695.0,125.0,4.4,35.0,545.0,294.89,199.85
2017,6,17,16,45,633.0,129.5,4.3,35.0,485.5,241.72,157.5
2017,6,17,17,0,571.0,134.0,4.2,35.0,426.0,195.52,122.19
2017,6,17,17,15,517.5,129.0,4.0,34.5,371.0,150.2,90.67
2017,6,17,17,30,464.0,124.0,3.8,34.0,316.0,109.9,68.24
2017,6,17,17,45,428.5,111.0,3.6,33.5,268.5,76.84,58.04
2017,6,17,18,0,393.0,98.0,3.4,33.0,221.0,69.63,52.32
2017,6,17,18,15,342.5,84.0,3.3,32.5,176.0,61.16,45.36
2017,6,17,18,30,292.0,70.0,3.2,32.0,131.0,52.21,37.77
2017,6,17,18,45,219.0,53.5,3.1,31.5,91.5,40.75,27.86
2017,6,17,19,0,146.0,37.0,3.0,31.0,52.0,30.23,18.21
2017,6,17,19,15,73.0,18.5,3.15,30.5,26.0,15.52,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.5,17.0,4.35,24.5,22.0,25.97,0.0
2017,6,18,6,0,111.0,34.0,4.5,25.0,44.0,68.94,41.51
2017,6,18,6,15,201.5,51.0,4.65,25.0,84.5,124.33,88.25
2017,6,18,6,30,292.0,68.0,4.8,25.0,125.0,185.86,139.43
2017,6,18,6,45,376.5,78.0,4.95,25.5,174.5,247.22,190.86
2017,6,18,7,0,461.0,88.0,5.1,26.0,224.0,317.47,248.94
2017,6,18,7,15,330.5,122.5,5.15,26.5,230.5,305.52,241.0
2017,6,18,7,30,200.0,157.0,5.2,27.0,237.0,278.99,219.52
2017,6,18,7,45,428.5,133.5,5.3,27.5,336.5,418.42,330.34
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,568.21,445.85
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,621.6,484.12
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,675.29,521.83
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,722.13,551.39
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,771.14,581.77
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,811.58,606.47
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,850.23,629.53
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,883.39,648.5
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,914.19,665.62
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,931.1,673.46
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,952.44,684.49
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,967.78,691.54
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,979.9,696.56
2017,6,18,11,15,642.0,277.5,4.3,35.0,882.0,932.11,663.52
2017,6,18,11,30,437.0,416.0,4.2,35.0,837.0,862.56,610.73
2017,6,18,11,45,433.5,425.0,4.15,35.5,847.5,862.07,608.77
2017,6,18,12,0,430.0,434.0,4.1,36.0,858.0,859.34,605.01
2017,6,18,12,15,429.5,438.0,4.1,36.0,863.0,852.62,600.39
2017,6,18,12,30,429.0,442.0,4.1,36.0,868.0,843.82,594.49
2017,6,18,12,45,432.5,440.0,4.15,36.5,868.0,831.37,585.44
2017,6,18,13,0,436.0,438.0,4.2,37.0,868.0,817.19,575.32
2017,6,18,13,15,441.5,429.5,4.25,37.0,861.0,797.31,562.82
2017,6,18,13,30,447.0,421.0,4.3,37.0,854.0,775.83,549.2
2017,6,18,13,45,421.0,412.5,4.35,37.5,814.0,727.01,515.73
2017,6,18,14,0,395.0,404.0,4.4,38.0,774.0,679.79,483.16
2017,6,18,14,15,410.5,385.5,4.4,37.5,760.0,653.82,467.27
2017,6,18,14,30,426.0,367.0,4.4,37.0,746.0,626.69,450.09
2017,6,18,14,45,386.0,369.5,4.45,37.0,703.5,581.25,418.16
2017,6,18,15,0,346.0,372.0,4.5,37.0,661.0,536.61,386.56
2017,6,18,15,15,417.5,323.5,4.5,36.5,656.0,511.57,370.3
2017,6,18,15,30,489.0,275.0,4.5,36.0,651.0,481.93,349.5
2017,6,18,15,45,503.5,250.5,4.5,36.0,617.5,438.5,316.77
2017,6,18,16,0,518.0,226.0,4.5,36.0,584.0,393.1,281.64
2017,6,18,16,15,537.0,200.5,4.5,35.5,547.5,346.53,245.0
2017,6,18,16,30,556.0,175.0,4.5,35.0,511.0,297.64,205.47
2017,6,18,16,45,536.5,163.0,4.55,35.0,463.5,248.32,165.78
2017,6,18,17,0,517.0,151.0,4.6,35.0,416.0,201.06,128.61
2017,6,18,17,15,437.0,147.5,4.55,34.5,354.5,155.75,98.13
2017,6,18,17,30,357.0,144.0,4.5,34.0,293.0,119.68,78.61
2017,6,18,17,45,327.0,127.5,4.45,33.5,248.5,94.84,72.83
2017,6,18,18,0,297.0,111.0,4.4,33.0,204.0,84.06,64.24
2017,6,18,18,15,258.0,93.0,4.15,32.5,162.5,71.72,54.11
2017,6,18,18,30,219.0,75.0,3.9,32.0,121.0,58.87,43.28
2017,6,18,18,45,159.5,56.5,3.7,31.5,84.5,45.14,31.46
2017,6,18,19,0,100.0,38.0,3.5,31.0,48.0,30.95,18.82
2017,6,18,19,15,50.0,19.0,3.45,30.5,24.0,15.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,17.0,2.6,24.5,21.5,25.49,0.0
2017,6,19,6,0,106.0,34.0,2.8,25.0,43.0,67.74,40.63
2017,6,19,6,15,194.0,51.5,2.95,25.5,83.0,117.76,82.95
2017,6,19,6,30,282.0,69.0,3.1,26.0,123.0,183.26,136.61
2017,6,19,6,45,234.5,89.0,3.3,26.5,144.0,195.79,150.11
2017,6,19,7,0,187.0,109.0,3.5,27.0,165.0,208.18,161.77
2017,6,19,7,15,265.0,123.5,3.45,27.5,220.0,272.98,213.63
2017,6,19,7,30,343.0,138.0,3.4,28.0,275.0,345.48,270.39
2017,6,19,7,45,180.0,156.0,3.4,28.5,229.0,273.85,213.14
2017,6,19,8,0,17.0,174.0,3.4,29.0,183.0,178.78,135.98
2017,6,19,8,15,8.5,166.0,3.15,29.5,170.5,164.48,124.1
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,149.95,111.95
2017,6,19,8,45,0.5,159.5,2.65,30.5,160.0,151.43,112.48
2017,6,19,9,0,1.0,161.0,2.4,31.0,162.0,153.05,113.1
2017,6,19,9,15,0.5,139.5,2.2,31.5,140.0,131.65,96.24
2017,6,19,9,30,0.0,118.0,2.0,32.0,118.0,110.58,79.77
2017,6,19,9,45,3.0,148.0,1.8,32.5,150.5,142.01,103.29
2017,6,19,10,0,6.0,178.0,1.6,33.0,183.0,173.68,126.46
2017,6,19,10,15,11.0,230.0,1.4,33.0,239.5,228.74,166.65
2017,6,19,10,30,16.0,282.0,1.2,33.0,296.0,284.1,206.0
2017,6,19,10,45,21.0,318.5,1.05,33.5,337.5,324.4,233.37
2017,6,19,11,0,26.0,355.0,0.9,34.0,379.0,374.51,266.83
2017,6,19,11,15,22.0,337.0,0.85,34.0,358.0,342.56,243.98
2017,6,19,11,30,18.0,319.0,0.8,34.0,337.0,320.64,228.51
2017,6,19,11,45,15.5,288.5,0.75,34.0,304.5,288.33,205.77
2017,6,19,12,0,13.0,258.0,0.7,34.0,272.0,256.27,183.11
2017,6,19,12,15,13.5,258.0,0.95,34.0,272.0,256.26,183.69
2017,6,19,12,30,14.0,258.0,1.2,34.0,272.0,256.13,183.96
2017,6,19,12,45,36.5,358.5,1.45,34.5,395.0,375.51,268.41
2017,6,19,13,0,59.0,459.0,1.7,35.0,518.0,488.16,345.07
2017,6,19,13,15,60.0,454.5,1.75,35.0,513.5,480.2,339.32
2017,6,19,13,30,61.0,450.0,1.8,35.0,509.0,472.02,334.15
2017,6,19,13,45,93.0,459.0,1.9,35.0,547.0,501.25,355.3
2017,6,19,14,0,125.0,468.0,2.0,35.0,585.0,526.97,373.7
2017,6,19,14,15,122.5,453.0,2.05,35.0,565.0,502.58,357.41
2017,6,19,14,30,120.0,438.0,2.1,35.0,545.0,478.28,341.31
2017,6,19,14,45,287.0,381.0,2.15,35.0,624.0,526.5,377.81
2017,6,19,15,0,454.0,324.0,2.2,35.0,703.0,559.43,402.01
2017,6,19,15,15,499.5,290.5,2.25,34.5,689.5,530.17,382.26
2017,6,19,15,30,545.0,257.0,2.3,34.0,676.0,495.81,358.25
2017,6,19,15,45,637.0,194.5,2.35,34.0,656.0,452.29,325.82
2017,6,19,16,0,729.0,132.0,2.4,34.0,636.0,402.78,286.83
2017,6,19,16,15,597.5,169.5,2.4,33.5,562.5,341.73,240.78
2017,6,19,16,30,466.0,207.0,2.4,33.0,489.0,297.74,208.22
2017,6,19,16,45,557.0,159.0,2.45,33.0,466.5,250.4,167.2
2017,6,19,17,0,648.0,111.0,2.5,33.0,444.0,190.98,116.33
2017,6,19,17,15,615.0,105.0,2.45,32.5,392.5,141.92,80.84
2017,6,19,17,30,582.0,99.0,2.4,32.0,341.0,96.76,54.84
2017,6,19,17,45,540.5,90.5,2.35,32.0,290.0,60.88,45.19
2017,6,19,18,0,499.0,82.0,2.3,32.0,239.0,57.42,42.41
2017,6,19,18,15,436.0,72.5,2.15,31.0,190.5,52.75,38.66
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,46.88,33.69
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,38.02,25.9
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,28.74,17.31
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,14.51,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,23.0,30.26,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,46.0,84.98,50.78
2017,6,20,6,15,282.0,43.0,2.4,24.5,87.0,138.03,96.88
2017,6,20,6,30,381.0,56.0,2.5,25.0,128.0,204.78,152.25
2017,6,20,6,45,452.0,64.0,2.65,26.0,177.5,264.33,202.14
2017,6,20,7,0,523.0,72.0,2.8,27.0,227.0,330.93,256.51
2017,6,20,7,15,570.5,79.0,2.85,27.5,279.0,391.15,304.97
2017,6,20,7,30,618.0,86.0,2.9,28.0,331.0,455.15,354.74
2017,6,20,7,45,653.0,91.0,3.0,29.0,383.5,512.67,397.42
2017,6,20,8,0,688.0,96.0,3.1,30.0,436.0,571.96,439.91
2017,6,20,8,15,713.0,100.0,3.2,30.5,487.5,622.66,475.8
2017,6,20,8,30,738.0,104.0,3.3,31.0,539.0,675.33,511.27
2017,6,20,8,45,523.5,196.0,3.4,31.5,518.0,633.15,475.88
2017,6,20,9,0,309.0,288.0,3.5,32.0,497.0,563.53,420.04
2017,6,20,9,15,321.0,308.0,3.55,32.5,537.5,604.08,447.29
2017,6,20,9,30,333.0,328.0,3.6,33.0,578.0,644.08,473.19
2017,6,20,9,45,585.0,222.5,3.7,33.5,692.0,784.36,574.08
2017,6,20,10,0,837.0,117.0,3.8,34.0,806.0,908.4,654.93
2017,6,20,10,15,447.0,257.0,3.85,34.0,627.0,707.39,515.41
2017,6,20,10,30,57.0,397.0,3.9,34.0,448.0,449.69,325.32
2017,6,20,10,45,462.5,259.5,4.0,34.5,688.5,733.74,534.31
2017,6,20,11,0,868.0,122.0,4.1,35.0,929.0,983.4,698.86
2017,6,20,11,15,472.5,292.0,4.1,35.0,733.0,777.87,558.48
2017,6,20,11,30,77.0,462.0,4.1,35.0,537.0,529.4,378.11
2017,6,20,11,45,475.5,296.5,4.15,35.5,765.0,777.73,559.26
2017,6,20,12,0,874.0,131.0,4.2,36.0,993.0,984.4,694.96
2017,6,20,12,15,875.0,131.5,4.2,36.0,997.5,973.88,686.66
2017,6,20,12,30,876.0,132.0,4.2,36.0,1002.0,960.19,677.92
2017,6,20,12,45,876.5,131.0,4.2,36.5,999.0,941.67,664.81
2017,6,20,13,0,877.0,130.0,4.2,37.0,996.0,920.26,649.96
2017,6,20,13,15,620.0,284.0,4.2,37.0,893.0,819.95,583.0
2017,6,20,13,30,363.0,438.0,4.2,37.0,790.0,720.18,510.17
2017,6,20,13,45,612.5,283.0,4.25,37.5,862.5,766.42,547.42
2017,6,20,14,0,862.0,128.0,4.3,38.0,935.0,793.86,567.98
2017,6,20,14,15,855.5,126.5,4.35,37.5,909.0,753.2,542.67
2017,6,20,14,30,849.0,125.0,4.4,37.0,883.0,710.63,515.62
2017,6,20,14,45,840.0,124.0,4.45,37.0,850.0,665.14,483.63
2017,6,20,15,0,831.0,123.0,4.5,37.0,817.0,618.36,449.98
2017,6,20,15,15,820.0,120.5,4.5,37.0,778.5,568.11,412.98
2017,6,20,15,30,809.0,118.0,4.5,37.0,740.0,514.06,372.37
2017,6,20,15,45,454.0,216.0,4.5,37.0,561.5,388.38,280.25
2017,6,20,16,0,99.0,314.0,4.5,37.0,383.0,311.06,225.12
2017,6,20,16,15,422.5,210.0,4.45,36.5,470.5,315.7,223.82
2017,6,20,16,30,746.0,106.0,4.4,36.0,558.0,299.99,201.81
2017,6,20,16,45,723.5,101.5,4.35,35.5,507.5,246.0,157.55
2017,6,20,17,0,701.0,97.0,4.3,35.0,457.0,189.56,112.62
2017,6,20,17,15,670.0,92.0,4.15,34.5,405.0,138.45,75.42
2017,6,20,17,30,639.0,87.0,4.0,34.0,353.0,90.92,48.09
2017,6,20,17,45,596.0,81.0,3.9,34.0,301.0,53.56,38.77
2017,6,20,18,0,553.0,75.0,3.8,34.0,249.0,51.75,37.36
2017,6,20,18,15,491.5,66.5,3.4,33.0,199.0,47.65,34.09
2017,6,20,18,30,430.0,58.0,3.0,32.0,149.0,43.3,30.42
2017,6,20,18,45,337.5,46.5,2.7,31.5,105.0,35.87,23.9
2017,6,20,19,0,245.0,35.0,2.4,31.0,61.0,27.15,15.9
2017,6,20,19,15,122.5,17.5,2.4,30.5,30.5,13.7,0.0
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.5,2.05,23.5,24.0,32.75,0.0
2017,6,21,6,0,218.0,29.0,2.4,24.0,48.0,91.7,54.31
2017,6,21,6,15,320.0,40.5,2.45,24.5,90.5,147.73,103.43
2017,6,21,6,30,422.0,52.0,2.5,25.0,133.0,214.45,159.06
2017,6,21,6,45,493.0,60.0,2.55,26.0,183.5,276.08,210.76
2017,6,21,7,0,564.0,68.0,2.6,27.0,234.0,344.79,266.75
2017,6,21,7,15,610.0,74.0,2.75,27.5,287.0,405.2,315.5
2017,6,21,7,30,656.0,80.0,2.9,28.0,340.0,469.19,365.43
2017,6,21,7,45,691.5,84.5,3.05,29.0,394.0,528.25,409.32
2017,6,21,8,0,727.0,89.0,3.2,30.0,448.0,587.57,451.92
2017,6,21,8,15,462.5,173.5,3.25,30.5,411.5,523.9,400.16
2017,6,21,8,30,198.0,258.0,3.3,31.0,375.0,418.0,316.38
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.5,602.17,455.61
2017,6,21,9,0,816.0,101.0,3.5,32.0,652.0,789.96,586.31
2017,6,21,9,15,830.0,103.5,3.6,32.5,697.0,825.19,606.61
2017,6,21,9,30,844.0,106.0,3.7,33.0,742.0,863.87,630.01
2017,6,21,9,45,855.5,108.0,3.8,33.5,782.5,897.55,649.86
2017,6,21,10,0,867.0,110.0,3.9,34.0,823.0,928.67,667.93
2017,6,21,10,15,875.0,111.5,4.0,34.0,857.5,953.19,683.03
2017,6,21,10,30,883.0,113.0,4.1,34.0,892.0,974.64,696.24
2017,6,21,10,45,890.0,114.0,4.25,34.5,920.0,991.39,705.34
2017,6,21,11,0,897.0,115.0,4.4,35.0,948.0,1004.79,712.37
2017,6,21,11,15,901.0,116.0,4.45,35.0,968.5,1011.75,716.33
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,1015.15,718.18
2017,6,21,11,45,907.0,118.0,4.6,35.5,1002.0,1012.98,715.4
2017,6,21,12,0,909.0,119.0,4.7,36.0,1015.0,1007.23,710.49
2017,6,21,12,15,910.0,119.5,4.75,36.0,1020.0,996.52,703.76
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,982.49,694.97
2017,6,21,12,45,662.0,276.5,4.85,36.5,933.0,890.67,633.78
2017,6,21,13,0,413.0,433.0,4.9,37.0,841.0,790.91,560.1
2017,6,21,13,15,660.5,275.0,4.9,37.0,919.0,847.74,605.5
2017,6,21,13,30,908.0,117.0,4.9,37.0,997.0,884.61,631.17
2017,6,21,13,45,904.5,116.0,4.9,37.0,978.0,850.26,608.83
2017,6,21,14,0,901.0,115.0,4.9,37.0,959.0,813.3,585.06
2017,6,21,14,15,895.5,113.5,4.85,37.0,933.0,771.97,557.97
2017,6,21,14,30,890.0,112.0,4.8,37.0,907.0,728.53,529.29
2017,6,21,14,45,880.5,112.0,4.8,37.0,873.5,681.88,496.38
2017,6,21,15,0,871.0,112.0,4.8,37.0,840.0,633.87,461.69
2017,6,21,15,15,860.5,110.0,4.75,36.5,801.0,582.45,424.53
2017,6,21,15,30,850.0,108.0,4.7,36.0,762.0,530.28,385.68
2017,6,21,15,45,677.0,170.0,4.7,36.0,671.5,450.82,325.76
2017,6,21,16,0,504.0,232.0,4.7,36.0,581.0,393.77,282.53
2017,6,21,16,15,425.0,237.5,4.7,35.5,517.0,339.05,241.67
2017,6,21,16,30,346.0,243.0,4.7,35.0,453.0,297.26,210.68
2017,6,21,16,45,430.0,198.0,4.7,34.5,435.0,252.67,173.13
2017,6,21,17,0,514.0,153.0,4.7,34.0,417.0,203.57,131.26
2017,6,21,17,15,562.5,122.5,4.6,33.5,381.5,151.31,89.99
2017,6,21,17,30,611.0,92.0,4.5,33.0,346.0,93.87,51.22
2017,6,21,17,45,566.0,86.0,4.4,32.5,295.5,57.29,42.14
2017,6,21,18,0,521.0,80.0,4.3,32.0,245.0,55.71,41.0
2017,6,21,18,15,467.0,69.5,4.0,31.0,196.0,50.11,36.46
2017,6,21,18,30,413.0,59.0,3.7,30.0,147.0,44.12,31.39
2017,6,21,18,45,331.5,46.5,3.45,29.5,104.5,35.82,24.09
2017,6,21,19,0,250.0,34.0,3.2,29.0,62.0,26.34,15.44
2017,6,21,19,15,125.0,17.0,3.15,28.5,31.0,13.29,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,37.0,14.0,2.95,23.0,17.5,19.74,0.0
2017,6,22,6,0,74.0,28.0,3.1,23.0,35.0,52.38,30.26
2017,6,22,6,15,117.0,47.0,3.05,23.5,65.5,89.73,63.23
