Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,30,160.0,66.0,3.0,24.0,96.0,131.61,98.46
2017,6,22,6,45,185.0,86.5,3.0,25.0,132.5,172.59,132.87
2017,6,22,7,0,210.0,107.0,3.0,26.0,169.0,215.99,168.42
2017,6,22,7,15,203.0,131.5,2.95,26.5,201.5,249.93,195.73
2017,6,22,7,30,196.0,156.0,2.9,27.0,234.0,275.15,215.31
2017,6,22,7,45,200.0,181.0,2.9,28.0,270.5,313.23,243.68
2017,6,22,8,0,204.0,206.0,2.9,29.0,307.0,351.14,270.97
2017,6,22,8,15,174.0,233.0,2.85,29.5,326.0,367.19,281.01
2017,6,22,8,30,144.0,260.0,2.8,30.0,345.0,380.03,288.34
2017,6,22,8,45,118.5,281.0,2.75,30.5,355.0,386.89,291.2
2017,6,22,9,0,93.0,302.0,2.7,31.0,365.0,381.13,284.84
2017,6,22,9,15,173.0,324.5,2.7,31.5,451.0,484.96,360.18
2017,6,22,9,30,253.0,347.0,2.7,32.0,537.0,593.63,435.89
2017,6,22,9,45,552.0,226.5,2.7,32.5,671.5,758.15,554.0
2017,6,22,10,0,851.0,106.0,2.7,33.0,806.0,909.35,651.71
2017,6,22,10,15,859.0,107.5,2.75,33.5,839.5,933.65,663.92
2017,6,22,10,30,867.0,109.0,2.8,34.0,873.0,954.94,675.26
2017,6,22,10,45,591.5,274.0,2.85,34.5,802.5,876.82,621.62
2017,6,22,11,0,316.0,439.0,2.9,35.0,732.0,764.73,539.22
2017,6,22,11,15,604.0,274.5,2.95,35.0,850.5,891.71,631.13
2017,6,22,11,30,892.0,110.0,3.0,35.0,969.0,995.45,697.01
2017,6,22,11,45,876.5,123.5,3.05,35.5,977.0,988.46,690.32
2017,6,22,12,0,861.0,137.0,3.1,36.0,985.0,977.73,682.34
2017,6,22,12,15,862.5,137.0,3.05,36.5,990.0,967.39,674.01
2017,6,22,12,30,864.0,137.0,3.0,37.0,995.0,953.93,663.85
2017,6,22,12,45,866.0,135.0,3.0,37.5,993.0,936.16,651.51
2017,6,22,13,0,868.0,133.0,3.0,38.0,991.0,915.49,637.47
2017,6,22,13,15,866.0,132.5,2.9,38.0,980.0,889.67,620.94
2017,6,22,13,30,864.0,132.0,2.8,38.0,969.0,861.08,602.7
2017,6,22,13,45,862.0,130.0,2.7,38.0,951.5,828.46,581.91
2017,6,22,14,0,860.0,128.0,2.6,38.0,934.0,793.28,559.44
2017,6,22,14,15,854.5,126.5,2.5,38.0,908.5,753.51,533.92
2017,6,22,14,30,849.0,125.0,2.4,38.0,883.0,711.74,506.57
2017,6,22,14,45,843.5,122.0,2.3,38.0,851.5,666.87,475.51
2017,6,22,15,0,838.0,119.0,2.2,38.0,820.0,620.4,442.71
2017,6,22,15,15,827.5,116.5,2.05,38.0,782.0,570.15,406.34
2017,6,22,15,30,817.0,114.0,1.9,38.0,744.0,519.2,368.6
2017,6,22,15,45,804.0,111.5,1.75,38.0,700.5,462.82,326.19
2017,6,22,16,0,791.0,109.0,1.6,38.0,657.0,409.81,284.99
2017,6,22,16,15,773.5,105.5,1.45,37.5,609.5,354.74,241.92
2017,6,22,16,30,756.0,102.0,1.3,37.0,562.0,300.8,198.75
2017,6,22,16,45,720.0,102.0,1.2,37.0,508.5,246.88,155.67
2017,6,22,17,0,684.0,102.0,1.1,37.0,455.0,191.81,113.02
2017,6,22,17,15,513.0,125.0,1.0,36.5,373.0,149.21,88.48
2017,6,22,17,30,342.0,148.0,0.9,36.0,291.0,129.72,85.08
2017,6,22,17,45,322.0,129.0,0.8,36.0,248.0,95.79,72.45
2017,6,22,18,0,302.0,110.0,0.7,36.0,205.0,83.36,62.6
2017,6,22,18,15,269.0,91.5,0.7,35.0,164.0,70.68,52.54
2017,6,22,18,30,236.0,73.0,0.7,34.0,123.0,57.47,41.71
2017,6,22,18,45,182.5,55.0,0.75,33.0,87.0,44.09,30.43
2017,6,22,19,0,129.0,37.0,0.8,32.0,51.0,30.24,18.31
2017,6,22,19,15,64.5,18.5,0.85,31.5,25.5,15.54,0.0
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,23,5,45,2.5,13.5,3.55,25.5,14.0,13.3,0.0
2017,6,23,6,0,5.0,27.0,3.8,26.0,28.0,27.07,13.63
2017,6,23,6,15,37.0,49.5,3.95,26.5,56.5,61.88,42.5
2017,6,23,6,30,69.0,72.0,4.1,27.0,85.0,102.58,75.73
2017,6,23,6,45,117.0,90.5,4.3,27.5,121.5,144.47,109.95
2017,6,23,7,0,165.0,109.0,4.5,28.0,158.0,191.54,148.27
2017,6,23,7,15,329.0,113.0,4.55,28.5,235.0,300.79,235.19
2017,6,23,7,30,493.0,117.0,4.6,29.0,312.0,413.71,323.49
2017,6,23,7,45,546.0,120.0,4.65,30.0,365.5,477.91,371.64
2017,6,23,8,0,599.0,123.0,4.7,31.0,419.0,542.17,418.56
2017,6,23,8,15,627.5,129.0,4.65,31.5,469.5,595.63,456.55
2017,6,23,8,30,656.0,135.0,4.6,32.0,520.0,649.7,493.94
2017,6,23,8,45,683.0,137.5,4.6,33.0,569.0,699.04,526.05
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,748.17,556.32
2017,6,23,9,15,726.0,143.5,4.45,34.5,662.0,788.49,580.59
2017,6,23,9,30,742.0,147.0,4.3,35.0,706.0,823.83,601.09
2017,6,23,9,45,756.5,149.5,4.2,35.5,745.5,858.29,620.88
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,890.6,638.97
2017,6,23,10,15,780.0,154.0,3.9,36.5,818.5,914.78,651.05
2017,6,23,10,30,789.0,156.0,3.7,37.0,852.0,936.19,661.21
2017,6,23,10,45,797.0,157.5,3.55,37.5,879.0,953.19,668.71
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,967.1,674.24
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,973.86,674.95
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,977.32,673.65
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,969.2,666.05
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,957.58,656.54
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,947.3,649.76
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,934.04,641.23
2017,6,23,12,45,778.5,192.0,2.65,40.0,963.0,915.21,629.36
2017,6,23,13,0,776.0,193.0,2.6,40.0,959.0,893.83,616.03
2017,6,23,13,15,773.0,192.0,2.6,40.0,948.0,867.69,600.12
2017,6,23,13,30,770.0,191.0,2.6,40.0,937.0,839.17,582.71
2017,6,23,13,45,761.5,192.0,2.65,40.5,918.0,805.65,561.19
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,770.33,538.29
2017,6,23,14,15,745.5,190.5,2.75,41.0,873.0,731.04,512.92
2017,6,23,14,30,738.0,188.0,2.8,41.0,847.0,690.28,486.09
2017,6,23,14,45,709.5,196.5,2.9,41.0,811.0,642.8,454.06
2017,6,23,15,0,681.0,205.0,3.0,41.0,775.0,596.62,422.19
2017,6,23,15,15,667.5,201.0,3.05,40.5,737.5,549.19,389.68
2017,6,23,15,30,654.0,197.0,3.1,40.0,700.0,501.83,356.2
2017,6,23,15,45,628.5,196.0,3.2,40.0,656.0,451.83,319.26
2017,6,23,16,0,603.0,195.0,3.3,40.0,612.0,403.66,282.76
2017,6,23,16,15,476.0,218.5,3.35,39.5,533.5,342.29,238.27
2017,6,23,16,30,349.0,242.0,3.4,39.0,455.0,298.05,207.04
2017,6,23,16,45,418.5,205.5,3.45,38.5,438.0,256.68,173.16
2017,6,23,17,0,488.0,169.0,3.5,38.0,421.0,212.29,136.32
2017,6,23,17,15,452.0,158.0,3.5,37.5,371.0,167.5,104.84
2017,6,23,17,30,416.0,147.0,3.5,37.0,321.0,126.92,80.83
2017,6,23,17,45,369.5,133.5,3.55,37.0,272.0,92.71,69.96
2017,6,23,18,0,323.0,120.0,3.6,37.0,223.0,90.25,68.12
2017,6,23,18,15,267.0,102.5,3.45,36.0,176.5,78.35,58.67
2017,6,23,18,30,211.0,85.0,3.3,35.0,130.0,65.96,48.51
2017,6,23,18,45,147.5,63.0,3.2,34.5,90.0,49.88,34.91
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,34.54,21.49
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,17.93,1.09
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.0,1.7,25.0,3.0,2.86,0.0
2017,6,24,6,0,0.0,6.0,1.8,25.0,6.0,5.55,0.0
2017,6,24,6,15,0.0,12.5,1.85,25.5,12.5,11.57,3.6
2017,6,24,6,30,0.0,19.0,1.9,26.0,19.0,17.61,8.69
2017,6,24,6,45,0.0,27.5,1.95,26.5,27.5,25.51,15.25
2017,6,24,7,0,0.0,36.0,2.0,27.0,36.0,33.41,21.73
2017,6,24,7,15,0.0,49.0,2.25,27.5,49.0,45.53,31.5
2017,6,24,7,30,0.0,62.0,2.5,28.0,62.0,57.66,41.12
2017,6,24,7,45,0.0,79.5,2.8,28.5,79.5,74.01,53.96
2017,6,24,8,0,0.0,97.0,3.1,29.0,97.0,90.77,66.92
2017,6,24,8,15,4.0,141.5,3.15,29.5,144.5,136.91,102.74
2017,6,24,8,30,8.0,186.0,3.2,30.0,192.0,183.84,138.39
2017,6,24,8,45,17.5,220.0,3.25,30.5,232.0,224.99,169.12
2017,6,24,9,0,27.0,254.0,3.3,31.0,272.0,276.11,206.75
2017,6,24,9,15,70.5,302.5,2.95,31.5,355.0,363.84,271.13
2017,6,24,9,30,114.0,351.0,2.6,32.0,438.0,464.76,342.33
2017,6,24,9,45,60.0,265.5,2.3,32.5,311.5,317.26,233.78
2017,6,24,10,0,6.0,180.0,2.0,33.0,185.0,175.61,127.68
2017,6,24,10,15,16.0,257.5,1.75,33.0,271.5,260.31,190.1
2017,6,24,10,30,26.0,335.0,1.5,33.0,358.0,356.22,257.83
2017,6,24,10,45,83.5,399.5,1.25,33.5,476.5,477.19,341.07
2017,6,24,11,0,141.0,464.0,1.0,34.0,595.0,608.65,426.06
2017,6,24,11,15,111.0,464.5,1.2,34.0,569.0,577.47,404.63
2017,6,24,11,30,81.0,465.0,1.4,34.0,543.0,536.55,377.74
2017,6,24,11,45,148.0,481.5,1.65,34.0,626.5,624.6,439.26
2017,6,24,12,0,215.0,498.0,1.9,34.0,710.0,701.75,491.89
2017,6,24,12,15,157.0,496.0,2.15,33.5,651.5,637.61,449.86
2017,6,24,12,30,99.0,494.0,2.4,33.0,593.0,568.77,404.38
2017,6,24,12,45,161.0,496.5,2.7,32.5,656.5,628.01,448.38
2017,6,24,13,0,223.0,499.0,3.0,32.0,720.0,678.51,485.59
2017,6,24,13,15,243.0,488.5,3.25,31.5,727.0,676.02,486.15
2017,6,24,13,30,263.0,478.0,3.5,31.0,734.0,672.39,486.14
2017,6,24,13,45,235.0,473.5,3.8,31.0,699.0,631.73,458.68
2017,6,24,14,0,207.0,469.0,4.1,31.0,664.0,592.85,432.18
2017,6,24,14,15,226.5,451.5,4.15,30.5,659.0,579.48,424.63
2017,6,24,14,30,246.0,434.0,4.2,30.0,654.0,561.88,413.79
2017,6,24,14,45,236.0,418.0,4.3,29.5,623.0,528.65,391.15
2017,6,24,15,0,226.0,402.0,4.4,29.0,592.0,493.64,366.93
2017,6,24,15,15,227.0,381.5,4.3,28.5,564.5,461.74,344.43
2017,6,24,15,30,228.0,361.0,4.2,28.0,537.0,429.52,321.25
2017,6,24,15,45,222.5,338.5,4.15,28.0,502.0,392.45,293.49
2017,6,24,16,0,217.0,316.0,4.1,28.0,467.0,355.87,265.71
2017,6,24,16,15,279.5,280.0,4.05,27.5,459.5,327.77,243.27
2017,6,24,16,30,342.0,244.0,4.0,27.0,452.0,297.9,217.95
2017,6,24,16,45,307.5,226.0,3.95,27.0,400.5,252.18,182.1
2017,6,24,17,0,273.0,208.0,3.9,27.0,349.0,210.44,150.05
2017,6,24,17,15,147.5,179.0,3.9,27.0,254.5,160.94,116.99
2017,6,24,17,30,22.0,150.0,3.9,27.0,160.0,132.19,100.18
2017,6,24,17,45,15.5,129.0,3.9,27.0,135.5,112.29,89.43
2017,6,24,18,0,9.0,108.0,3.9,27.0,111.0,94.74,74.86
2017,6,24,18,15,4.5,87.0,3.85,26.5,88.5,77.03,60.02
2017,6,24,18,30,0.0,66.0,3.8,26.0,66.0,59.15,44.7
2017,6,24,18,45,0.0,46.5,3.75,26.0,46.5,42.27,29.92
2017,6,24,19,0,0.0,27.0,3.7,26.0,27.0,25.08,14.72
2017,6,24,19,15,0.0,13.5,3.65,25.5,13.5,12.52,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,63.5,15.0,3.45,22.0,20.0,25.11,0.0
2017,6,25,6,0,127.0,30.0,3.5,22.0,40.0,71.52,41.79
2017,6,25,6,15,219.0,45.0,3.5,22.0,79.0,121.37,85.97
2017,6,25,6,30,311.0,60.0,3.5,22.0,118.0,181.75,136.8
2017,6,25,6,45,155.5,65.5,3.5,22.5,94.5,136.3,105.09
2017,6,25,7,0,0.0,71.0,3.5,23.0,71.0,66.77,49.61
2017,6,25,7,15,13.5,107.0,3.4,23.5,112.5,109.36,84.42
2017,6,25,7,30,27.0,143.0,3.3,24.0,154.0,159.28,124.44
2017,6,25,7,45,59.0,173.5,3.25,24.5,201.5,211.48,165.77
2017,6,25,8,0,91.0,204.0,3.2,25.0,249.0,266.53,208.52
2017,6,25,8,15,84.0,226.5,3.2,25.5,271.5,288.19,223.93
2017,6,25,8,30,77.0,249.0,3.2,26.0,294.0,308.98,238.44
2017,6,25,8,45,131.0,277.5,3.2,26.5,362.5,392.8,301.56
2017,6,25,9,0,185.0,306.0,3.2,27.0,431.0,470.74,358.58
2017,6,25,9,15,164.5,330.0,3.2,27.5,447.0,483.55,365.27
2017,6,25,9,30,144.0,354.0,3.2,28.0,463.0,494.34,370.68
2017,6,25,9,45,82.0,323.0,3.25,28.5,386.0,396.82,297.29
2017,6,25,10,0,20.0,292.0,3.3,29.0,309.0,298.19,222.15
2017,6,25,10,15,32.0,335.0,3.25,29.0,363.0,362.74,269.66
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,417.7,308.97
2017,6,25,10,45,43.5,389.5,3.2,29.5,429.5,427.99,315.03
2017,6,25,11,0,43.0,401.0,3.2,30.0,442.0,437.97,321.03
2017,6,25,11,15,449.5,264.5,3.15,30.0,697.0,727.4,535.67
2017,6,25,11,30,856.0,128.0,3.1,30.0,952.0,978.04,702.41
2017,6,25,11,45,492.0,312.5,3.05,30.5,788.0,810.55,584.95
2017,6,25,12,0,128.0,497.0,3.0,31.0,624.0,615.96,441.86
2017,6,25,12,15,262.5,466.5,2.95,31.0,727.0,716.45,514.62
2017,6,25,12,30,397.0,436.0,2.9,31.0,830.0,806.09,576.63
2017,6,25,12,45,600.5,304.5,2.85,31.5,898.5,860.59,616.6
2017,6,25,13,0,804.0,173.0,2.8,32.0,967.0,901.45,643.6
2017,6,25,13,15,641.5,292.5,2.75,32.0,922.0,848.38,606.62
2017,6,25,13,30,479.0,412.0,2.7,32.0,877.0,797.21,568.0
2017,6,25,13,45,253.5,389.5,2.7,32.0,635.0,571.14,413.12
2017,6,25,14,0,28.0,367.0,2.7,32.0,393.0,361.1,261.94
2017,6,25,14,15,405.5,264.0,2.7,32.0,627.0,545.56,402.34
2017,6,25,14,30,783.0,161.0,2.7,32.0,861.0,699.05,512.33
2017,6,25,14,45,738.0,180.5,2.7,32.0,821.0,649.9,475.9
2017,6,25,15,0,693.0,200.0,2.7,32.0,781.0,600.71,440.25
2017,6,25,15,15,412.5,282.5,2.7,31.5,624.0,476.99,350.48
2017,6,25,15,30,132.0,365.0,2.7,31.0,467.0,383.81,282.11
2017,6,25,15,45,388.5,270.5,2.7,31.0,545.0,405.28,297.84
2017,6,25,16,0,645.0,176.0,2.7,31.0,623.0,405.6,294.05
2017,6,25,16,15,623.5,170.0,2.65,30.5,576.5,354.35,253.22
2017,6,25,16,30,602.0,164.0,2.6,30.0,530.0,304.94,213.23
2017,6,25,16,45,576.5,156.0,2.6,30.0,481.0,255.0,172.47
2017,6,25,17,0,551.0,148.0,2.6,30.0,432.0,208.05,134.94
2017,6,25,17,15,516.0,139.0,2.45,29.5,381.5,161.39,100.81
2017,6,25,17,30,481.0,130.0,2.3,29.0,331.0,118.77,74.92
2017,6,25,17,45,431.5,119.5,2.15,29.0,281.0,82.68,63.98
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,77.49,59.79
2017,6,25,18,15,323.5,94.0,1.8,28.5,183.5,68.49,52.32
2017,6,25,18,30,265.0,79.0,1.6,28.0,136.0,61.83,46.56
2017,6,25,18,45,192.0,60.0,1.4,27.5,95.0,47.78,34.31
2017,6,25,19,0,119.0,41.0,1.2,27.0,54.0,33.26,21.28
2017,6,25,19,15,59.5,20.5,1.2,26.5,27.0,17.12,1.5
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,20.5,13.5,1.7,23.5,15.5,16.34,0.0
2017,6,26,6,0,41.0,27.0,1.9,24.0,31.0,39.85,21.36
2017,6,26,6,15,82.5,46.5,1.95,24.0,60.0,74.99,52.09
2017,6,26,6,30,124.0,66.0,2.0,24.0,89.0,119.0,88.72
2017,6,26,6,45,153.0,87.0,2.1,24.5,124.5,160.05,123.07
2017,6,26,7,0,182.0,108.0,2.2,25.0,160.0,203.99,159.22
2017,6,26,7,15,197.0,130.0,2.15,25.5,197.5,244.76,191.95
2017,6,26,7,30,212.0,152.0,2.1,26.0,235.0,286.65,224.59
2017,6,26,7,45,115.0,162.5,2.1,26.5,208.5,240.93,187.55
2017,6,26,8,0,18.0,173.0,2.1,27.0,182.0,178.48,136.59
2017,6,26,8,15,14.5,183.0,2.05,27.5,191.0,185.93,141.67
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,193.14,146.3
2017,6,26,8,45,7.5,187.0,2.0,28.5,192.0,184.13,138.54
2017,6,26,9,0,4.0,181.0,2.0,29.0,184.0,175.14,130.9
2017,6,26,9,15,153.5,257.0,2.0,29.5,372.0,396.5,299.32
2017,6,26,9,30,303.0,333.0,2.0,30.0,560.0,622.57,458.86
2017,6,26,9,45,265.5,362.0,2.05,30.5,569.0,625.8,456.6
2017,6,26,10,0,228.0,391.0,2.1,31.0,578.0,614.93,446.53
2017,6,26,10,15,256.0,403.0,2.15,31.0,622.0,667.27,481.96
2017,6,26,10,30,284.0,415.0,2.2,31.0,666.0,708.48,509.27
2017,6,26,10,45,312.0,421.0,2.3,31.5,704.5,742.89,531.28
2017,6,26,11,0,340.0,427.0,2.4,32.0,743.0,776.39,552.53
2017,6,26,11,15,302.5,450.0,2.45,32.0,735.5,761.14,540.8
2017,6,26,11,30,265.0,473.0,2.5,32.0,728.0,743.88,528.15
2017,6,26,11,45,344.5,450.5,2.6,32.5,786.5,794.96,563.17
2017,6,26,12,0,424.0,428.0,2.7,33.0,845.0,849.07,599.0
2017,6,26,12,15,289.0,467.5,2.75,33.0,752.5,743.2,526.26
2017,6,26,12,30,154.0,507.0,2.8,33.0,660.0,639.16,453.98
2017,6,26,12,45,190.0,503.0,2.85,33.0,691.0,661.52,470.75
2017,6,26,13,0,226.0,499.0,2.9,33.0,722.0,681.64,485.2
2017,6,26,13,15,520.0,329.0,2.95,33.0,835.0,777.28,557.82
2017,6,26,13,30,814.0,159.0,3.0,33.0,948.0,848.73,609.32
2017,6,26,13,45,807.0,159.0,3.05,33.0,929.0,814.43,586.97
2017,6,26,14,0,800.0,159.0,3.1,33.0,910.0,778.08,563.86
2017,6,26,14,15,793.5,157.5,3.1,32.5,884.5,738.87,539.48
2017,6,26,14,30,787.0,156.0,3.1,32.0,859.0,697.96,512.19
2017,6,26,14,45,761.0,163.5,3.15,32.0,823.5,650.63,478.65
2017,6,26,15,0,735.0,171.0,3.2,32.0,788.0,603.69,444.68
2017,6,26,15,15,437.0,268.5,3.25,31.5,631.0,479.39,353.64
2017,6,26,15,30,139.0,366.0,3.3,31.0,474.0,388.38,286.23
2017,6,26,15,45,71.0,269.0,3.35,31.0,324.0,270.97,200.74
2017,6,26,16,0,3.0,172.0,3.4,31.0,174.0,158.96,117.39
2017,6,26,16,15,206.5,199.5,3.35,30.5,325.5,239.1,175.68
2017,6,26,16,30,410.0,227.0,3.3,30.0,477.0,300.27,215.34
2017,6,26,16,45,292.5,223.5,3.3,30.0,394.0,247.38,176.57
2017,6,26,17,0,175.0,220.0,3.3,30.0,311.0,208.48,150.52
2017,6,26,17,15,189.0,193.5,3.1,29.5,282.0,176.14,125.75
2017,6,26,17,30,203.0,167.0,2.9,29.0,253.0,142.56,101.92
2017,6,26,17,45,179.5,146.5,2.75,28.5,214.5,113.19,89.52
2017,6,26,18,0,156.0,126.0,2.6,28.0,176.0,98.74,77.83
2017,6,26,18,15,131.0,104.0,2.45,27.5,140.0,82.85,64.62
2017,6,26,18,30,106.0,82.0,2.3,27.0,104.0,66.49,50.68
2017,6,26,18,45,71.5,60.0,2.2,26.5,73.0,49.66,36.04
2017,6,26,19,0,37.0,38.0,2.1,26.0,42.0,32.35,20.65
2017,6,26,19,15,18.5,19.0,2.1,25.5,21.0,17.39,1.82
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,4.5,1.2,22.5,4.5,4.29,0.0
2017,6,27,6,0,0.0,9.0,1.4,23.0,9.0,8.33,0.24
2017,6,27,6,15,0.0,18.5,1.4,23.0,18.5,17.15,8.17
2017,6,27,6,30,0.0,28.0,1.4,23.0,28.0,25.98,15.73
2017,6,27,6,45,0.0,39.0,1.45,23.5,39.0,36.21,24.33
2017,6,27,7,0,0.0,50.0,1.5,24.0,50.0,46.46,32.8
2017,6,27,7,15,18.0,98.0,1.55,24.5,105.0,102.4,78.41
2017,6,27,7,30,36.0,146.0,1.6,25.0,160.0,167.65,130.37
2017,6,27,7,45,28.5,161.0,1.65,25.5,173.5,179.37,138.76
2017,6,27,8,0,21.0,176.0,1.7,26.0,187.0,183.55,141.16
2017,6,27,8,15,47.0,211.5,1.8,26.5,238.5,246.1,189.26
2017,6,27,8,30,73.0,247.0,1.9,27.0,290.0,303.88,232.5
2017,6,27,8,45,107.0,277.0,2.0,27.5,345.5,363.73,276.62
2017,6,27,9,0,141.0,307.0,2.1,28.0,401.0,435.93,328.65
2017,6,27,9,15,200.0,324.5,2.2,28.5,469.0,507.79,380.09
2017,6,27,9,30,259.0,342.0,2.3,29.0,537.0,593.46,439.81
2017,6,27,9,45,284.0,357.0,2.45,29.5,581.5,637.28,468.88
2017,6,27,10,0,309.0,372.0,2.6,30.0,626.0,681.08,497.84
2017,6,27,10,15,348.5,373.5,2.7,30.0,671.0,724.2,527.42
2017,6,27,10,30,388.0,375.0,2.8,30.0,716.0,767.26,556.71
2017,6,27,10,45,292.5,419.0,2.9,30.5,681.0,721.92,521.72
2017,6,27,11,0,197.0,463.0,3.0,31.0,646.0,662.93,477.99
2017,6,27,11,15,126.0,450.5,3.05,31.0,568.5,578.38,418.43
2017,6,27,11,30,55.0,438.0,3.1,31.0,491.0,483.93,350.91
2017,6,27,11,45,142.5,466.5,3.2,31.5,606.5,604.63,436.71
2017,6,27,12,0,230.0,495.0,3.3,32.0,722.0,713.89,511.22
2017,6,27,12,15,303.5,469.5,3.35,32.0,770.0,759.36,543.08
2017,6,27,12,30,377.0,444.0,3.4,32.0,818.0,795.3,568.82
2017,6,27,12,45,282.0,474.0,3.5,32.0,753.5,723.41,518.41
2017,6,27,13,0,187.0,504.0,3.6,32.0,689.0,651.07,467.54
2017,6,27,13,15,509.0,325.5,3.65,32.0,821.0,764.7,554.88
2017,6,27,13,30,831.0,147.0,3.7,32.0,953.0,848.56,615.47
2017,6,27,13,45,828.5,145.0,3.75,32.0,935.5,816.7,594.32
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,782.4,572.17
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,743.61,546.8
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,702.95,519.07
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.0,657.95,487.04
2017,6,27,15,0,797.0,136.0,4.0,32.0,804.0,611.48,453.23
2017,6,27,15,15,785.5,133.5,4.0,31.5,766.0,561.89,417.07
2017,6,27,15,30,774.0,131.0,4.0,31.0,728.0,511.85,379.46
2017,6,27,15,45,436.0,223.0,4.0,31.0,555.5,388.71,287.24
2017,6,27,16,0,98.0,315.0,4.0,31.0,383.0,312.39,231.46
2017,6,27,16,15,204.5,283.5,4.0,30.5,412.0,310.45,228.88
2017,6,27,16,30,311.0,252.0,4.0,30.0,441.0,295.92,214.77
2017,6,27,16,45,463.0,187.0,4.0,30.0,441.0,254.16,176.36
2017,6,27,17,0,615.0,122.0,4.0,30.0,441.0,198.46,125.46
2017,6,27,17,15,611.5,107.5,3.9,29.5,394.5,147.69,86.38
2017,6,27,17,30,608.0,93.0,3.8,29.0,348.0,97.47,54.06
2017,6,27,17,45,567.0,85.5,3.7,28.5,297.0,56.69,42.37
2017,6,27,18,0,526.0,78.0,3.6,28.0,246.0,53.86,40.17
2017,6,27,18,15,466.0,69.5,3.3,27.5,197.0,49.9,36.87
2017,6,27,18,30,406.0,61.0,3.0,27.0,148.0,45.7,33.18
2017,6,27,18,45,322.5,48.5,2.75,26.5,105.5,36.77,25.28
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,27.88,17.04
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,14.06,0.51
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,27.02,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,76.38,42.64
2017,6,28,6,15,264.0,41.5,1.6,23.0,81.5,129.55,90.42
2017,6,28,6,30,365.0,55.0,1.7,23.0,122.0,193.68,144.0
2017,6,28,6,45,182.5,38.0,1.8,23.5,71.5,120.85,91.69
2017,6,28,7,0,0.0,21.0,1.9,24.0,21.0,19.47,10.48
2017,6,28,7,15,0.0,53.5,1.9,24.5,53.5,49.72,35.39
2017,6,28,7,30,0.0,86.0,1.9,25.0,86.0,80.62,60.33
2017,6,28,7,45,28.5,141.0,1.95,26.0,155.0,157.81,121.89
2017,6,28,8,0,57.0,196.0,2.0,27.0,224.0,235.6,181.85
2017,6,28,8,15,112.5,226.0,2.05,27.5,289.0,316.39,243.31
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,393.27,300.27
2017,6,28,8,45,467.0,185.0,2.2,28.5,490.0,575.49,437.78
2017,6,28,9,0,766.0,114.0,2.3,29.0,626.0,761.31,567.92
2017,6,28,9,15,781.0,117.0,2.35,29.0,671.0,802.23,592.87
2017,6,28,9,30,796.0,120.0,2.4,29.0,716.0,841.38,617.61
2017,6,28,9,45,517.5,254.5,2.5,29.5,650.5,751.72,552.25
2017,6,28,10,0,239.0,389.0,2.6,30.0,585.0,623.11,455.6
2017,6,28,10,15,241.5,407.0,2.7,30.5,612.0,657.84,478.56
2017,6,28,10,30,244.0,425.0,2.8,31.0,639.0,680.47,492.27
2017,6,28,10,45,251.5,438.5,2.9,31.5,665.5,702.09,505.5
2017,6,28,11,0,259.0,452.0,3.0,32.0,692.0,722.5,517.87
2017,6,28,11,15,563.5,290.0,3.05,32.0,827.0,867.63,623.22
2017,6,28,11,30,868.0,128.0,3.1,32.0,962.0,990.47,703.5
2017,6,28,11,45,605.5,292.5,3.15,32.5,878.5,903.24,643.39
2017,6,28,12,0,343.0,457.0,3.2,33.0,795.0,793.79,562.96
2017,6,28,12,15,198.0,455.5,3.2,33.0,651.0,638.36,456.68
2017,6,28,12,30,53.0,454.0,3.2,33.0,507.0,486.67,349.17
2017,6,28,12,45,471.5,286.0,3.25,33.5,752.0,725.63,525.46
2017,6,28,13,0,890.0,118.0,3.3,34.0,997.0,924.28,657.31
2017,6,28,13,15,541.5,305.0,3.3,34.0,838.0,774.76,554.85
2017,6,28,13,30,193.0,492.0,3.3,34.0,679.0,625.71,445.88
2017,6,28,13,45,536.0,303.5,3.35,34.0,809.0,727.23,524.96
2017,6,28,14,0,879.0,115.0,3.4,34.0,939.0,799.86,578.03
2017,6,28,14,15,582.5,270.0,3.35,34.0,810.5,682.76,494.68
2017,6,28,14,30,286.0,425.0,3.3,34.0,682.0,583.42,420.33
2017,6,28,14,45,515.5,299.0,3.3,34.0,740.0,607.71,441.89
2017,6,28,15,0,745.0,173.0,3.3,34.0,798.0,612.71,447.89
2017,6,28,15,15,556.0,250.5,3.25,34.0,704.5,532.24,387.94
2017,6,28,15,30,367.0,328.0,3.2,34.0,611.0,470.76,341.94
2017,6,28,15,45,342.0,313.0,3.2,34.0,565.0,423.38,307.37
2017,6,28,16,0,317.0,298.0,3.2,34.0,519.0,378.28,273.92
2017,6,28,16,15,305.5,277.0,3.15,33.5,477.0,335.67,242.17
2017,6,28,16,30,294.0,256.0,3.1,33.0,435.0,294.28,210.8
2017,6,28,16,45,444.5,195.5,3.1,33.0,439.0,256.84,176.47
2017,6,28,17,0,595.0,135.0,3.1,33.0,443.0,206.04,130.26
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.0,158.43,95.5
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,115.18,69.53
2017,6,28,17,45,479.0,110.5,2.7,31.5,290.0,76.33,58.07
2017,6,28,18,0,432.0,101.0,2.6,31.0,239.0,71.65,54.45
2017,6,28,18,15,371.5,88.0,2.35,30.5,190.5,63.99,48.14
2017,6,28,18,30,311.0,75.0,2.1,30.0,142.0,55.9,41.23
2017,6,28,18,45,234.0,58.0,1.85,29.5,100.5,44.16,31.03
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,33.31,21.14
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,17.14,1.86
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,55.0,14.5,2.2,23.5,19.0,23.0,0.0
2017,6,29,6,0,110.0,29.0,2.5,24.0,38.0,61.23,33.15
2017,6,29,6,15,202.0,46.0,2.6,24.5,77.5,117.2,81.85
2017,6,29,6,30,294.0,63.0,2.7,25.0,117.0,178.5,132.43
2017,6,29,6,45,377.0,73.0,2.85,25.5,165.5,238.67,182.66
2017,6,29,7,0,460.0,83.0,3.0,26.0,214.0,307.65,239.38
2017,6,29,7,15,510.5,91.5,3.05,26.5,266.0,370.72,290.29
2017,6,29,7,30,561.0,100.0,3.1,27.0,318.0,435.05,340.69
2017,6,29,7,45,609.0,103.0,3.15,28.0,372.0,495.69,386.16
2017,6,29,8,0,657.0,106.0,3.2,29.0,426.0,559.33,432.29
2017,6,29,8,15,684.0,111.0,3.2,29.5,477.5,613.21,470.41
2017,6,29,8,30,711.0,116.0,3.2,30.0,529.0,667.5,507.73
2017,6,29,8,45,738.5,116.5,3.25,30.5,579.5,714.85,538.22
2017,6,29,9,0,766.0,117.0,3.3,31.0,630.0,764.36,569.69
2017,6,29,9,15,534.5,224.5,3.3,31.5,594.5,706.6,524.27
2017,6,29,9,30,303.0,332.0,3.3,32.0,559.0,621.5,457.39
2017,6,29,9,45,270.5,360.5,3.35,32.5,571.5,628.83,460.1
2017,6,29,10,0,238.0,389.0,3.4,33.0,584.0,622.24,452.91
2017,6,29,10,15,543.0,257.5,3.45,33.5,727.5,798.65,579.83
2017,6,29,10,30,848.0,126.0,3.5,34.0,871.0,953.98,680.71
2017,6,29,10,45,857.5,125.5,3.55,34.5,899.0,971.49,688.74
2017,6,29,11,0,867.0,125.0,3.6,35.0,927.0,985.85,695.84
2017,6,29,11,15,871.0,126.0,3.65,35.0,947.5,992.98,699.9
2017,6,29,11,30,875.0,127.0,3.7,35.0,968.0,996.65,701.95
2017,6,29,11,45,882.5,124.0,3.75,35.5,982.5,996.38,700.2
2017,6,29,12,0,890.0,121.0,3.8,36.0,997.0,992.66,696.4
2017,6,29,12,15,890.5,121.5,3.8,36.0,1002.0,982.03,689.52
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,968.13,680.72
2017,6,29,12,45,890.5,121.5,3.85,36.0,1004.0,949.3,669.15
2017,6,29,13,0,890.0,121.0,3.9,36.0,1001.0,927.51,655.75
2017,6,29,13,15,888.0,120.5,3.9,36.0,990.0,901.42,639.34
2017,6,29,13,30,886.0,120.0,3.9,36.0,979.0,872.48,621.08
2017,6,29,13,45,881.5,119.5,3.95,36.5,960.5,838.7,598.6
2017,6,29,14,0,877.0,119.0,4.0,37.0,942.0,802.43,574.44
2017,6,29,14,15,871.5,117.5,4.0,37.0,916.5,762.2,548.54
2017,6,29,14,30,866.0,116.0,4.0,37.0,891.0,719.92,521.04
2017,6,29,14,45,858.5,114.0,4.05,37.0,858.5,674.01,489.13
2017,6,29,15,0,851.0,112.0,4.1,37.0,826.0,626.61,455.33
2017,6,29,15,15,841.0,110.0,4.1,36.5,788.0,576.53,419.5
2017,6,29,15,30,831.0,108.0,4.1,36.0,750.0,525.66,381.96
2017,6,29,15,45,816.0,106.0,4.1,36.0,706.0,471.9,340.42
2017,6,29,16,0,801.0,104.0,4.1,36.0,662.0,413.97,294.78
2017,6,29,16,15,783.5,101.0,4.1,35.5,614.0,358.72,250.49
2017,6,29,16,30,766.0,98.0,4.1,35.0,566.0,304.54,206.0
2017,6,29,16,45,741.5,95.0,4.1,35.0,515.0,250.03,160.81
2017,6,29,17,0,717.0,92.0,4.1,35.0,464.0,197.89,118.56
2017,6,29,17,15,686.5,87.5,4.0,34.5,411.5,141.79,76.96
2017,6,29,17,30,656.0,83.0,3.9,34.0,359.0,93.43,48.05
2017,6,29,17,45,611.0,78.0,3.8,34.0,306.0,51.06,36.7
2017,6,29,18,0,566.0,73.0,3.7,34.0,253.0,49.9,35.83
2017,6,29,18,15,504.5,65.0,3.4,33.0,203.0,46.15,32.86
2017,6,29,18,30,443.0,57.0,3.1,32.0,153.0,42.17,29.51
2017,6,29,18,45,344.5,46.5,2.85,31.5,108.5,35.62,23.74
2017,6,29,19,0,246.0,36.0,2.6,31.0,64.0,27.88,16.61
2017,6,29,19,15,123.0,18.0,2.8,30.5,32.0,14.06,0.51
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.5,4.35,25.5,19.5,23.95,0.0
2017,6,30,6,0,122.0,29.0,4.6,26.0,39.0,63.76,33.7
2017,6,30,6,15,224.0,44.0,4.75,26.5,78.5,120.94,83.54
2017,6,30,6,30,326.0,59.0,4.9,27.0,118.0,184.59,135.91
2017,6,30,6,45,411.0,67.5,5.1,27.5,167.5,245.57,187.08
2017,6,30,7,0,496.0,76.0,5.3,28.0,217.0,319.11,247.75
2017,6,30,7,15,546.0,83.0,5.35,28.5,269.0,379.13,296.83
2017,6,30,7,30,596.0,90.0,5.4,29.0,321.0,443.23,347.67
2017,6,30,7,45,433.0,141.5,5.45,29.5,323.0,426.64,333.5
2017,6,30,8,0,270.0,193.0,5.5,30.0,325.0,387.86,301.05
2017,6,30,8,15,235.5,223.0,5.5,30.5,347.5,407.86,314.36
2017,6,30,8,30,201.0,253.0,5.5,31.0,370.0,414.35,317.06
2017,6,30,8,45,490.5,181.5,5.55,31.5,500.5,589.71,451.58
2017,6,30,9,0,780.0,110.0,5.6,32.0,631.0,767.88,579.7
2017,6,30,9,15,794.5,113.0,5.6,32.5,675.5,808.93,604.81
2017,6,30,9,30,809.0,116.0,5.6,33.0,720.0,848.15,628.92
2017,6,30,9,45,425.5,229.0,5.6,33.5,548.5,641.54,478.53
2017,6,30,10,0,42.0,342.0,5.6,34.0,377.0,380.22,278.99
2017,6,30,10,15,38.0,349.5,5.55,34.0,382.0,383.62,281.32
2017,6,30,10,30,34.0,357.0,5.5,34.0,387.0,386.73,282.9
2017,6,30,10,45,48.0,391.5,5.45,34.5,435.0,434.72,316.53
2017,6,30,11,0,62.0,426.0,5.4,35.0,483.0,482.47,349.35
2017,6,30,11,15,168.0,448.0,5.35,35.0,608.5,617.69,446.21
2017,6,30,11,30,274.0,470.0,5.3,35.0,734.0,750.49,538.13
2017,6,30,11,45,238.5,484.5,5.3,35.5,716.5,717.52,512.87
2017,6,30,12,0,203.0,499.0,5.3,36.0,699.0,691.99,493.28
2017,6,30,12,15,175.0,502.5,5.25,36.0,676.0,662.3,472.13
2017,6,30,12,30,147.0,506.0,5.2,36.0,653.0,632.27,450.74
2017,6,30,12,45,490.5,331.0,5.2,36.5,816.5,787.02,565.15
2017,6,30,13,0,834.0,156.0,5.2,37.0,980.0,908.6,648.41
2017,6,30,13,15,831.0,155.5,5.15,37.0,969.0,882.87,630.81
2017,6,30,13,30,828.0,155.0,5.1,37.0,958.0,854.54,612.34
2017,6,30,13,45,537.5,309.0,5.1,37.0,826.5,734.32,527.89
2017,6,30,14,0,247.0,463.0,5.1,37.0,695.0,619.55,442.74
2017,6,30,14,15,521.0,309.5,5.1,37.0,781.0,674.22,487.39
2017,6,30,14,30,795.0,156.0,5.1,37.0,867.0,705.89,514.16
2017,6,30,14,45,747.0,177.0,5.1,37.0,826.0,655.55,477.54
2017,6,30,15,0,699.0,198.0,5.1,37.0,785.0,605.4,440.93
2017,6,30,15,15,685.5,194.5,5.1,36.5,747.0,557.56,406.74
2017,6,30,15,30,672.0,191.0,5.1,36.0,709.0,509.71,371.58
2017,6,30,15,45,647.5,189.5,5.2,36.0,665.0,458.71,332.63
2017,6,30,16,0,623.0,188.0,5.3,36.0,621.0,409.36,294.04
2017,6,30,16,15,599.5,182.0,5.3,35.5,574.5,358.5,254.09
2017,6,30,16,30,576.0,176.0,5.3,35.0,528.0,309.76,215.09
2017,6,30,16,45,546.0,168.5,5.35,34.5,478.5,260.43,175.77
2017,6,30,17,0,516.0,161.0,5.4,34.0,429.0,213.91,139.41
2017,6,30,17,15,478.0,152.0,5.35,33.5,378.5,168.61,106.56
2017,6,30,17,30,440.0,143.0,5.3,33.0,328.0,127.7,81.58
2017,6,30,17,45,395.5,130.0,5.3,32.5,278.5,90.07,69.22
2017,6,30,18,0,351.0,117.0,5.3,32.0,229.0,83.28,63.9
2017,6,30,18,15,287.0,101.5,5.1,31.5,181.5,77.7,59.35
2017,6,30,18,30,223.0,86.0,4.9,31.0,134.0,66.7,50.03
2017,6,30,18,45,156.0,65.5,4.75,30.5,94.5,51.71,37.1
2017,6,30,19,0,89.0,45.0,4.6,30.0,55.0,37.45,24.34
2017,6,30,19,15,44.5,22.5,4.45,29.5,27.5,19.51,2.97
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,14.35,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,31.77,15.04
2017,7,1,6,15,76.0,52.5,2.9,25.5,65.0,80.98,56.35
2017,7,1,6,30,134.0,78.0,2.9,26.0,102.0,132.15,98.07
2017,7,1,6,45,113.0,92.5,2.95,26.5,117.5,145.13,110.55
2017,7,1,7,0,92.0,107.0,3.0,27.0,133.0,156.08,120.33
2017,7,1,7,15,96.5,130.5,3.0,27.5,163.0,187.79,145.74
2017,7,1,7,30,101.0,154.0,3.0,28.0,193.0,219.7,170.58
2017,7,1,7,45,90.5,177.0,3.0,28.5,216.0,234.51,181.36
2017,7,1,8,0,80.0,200.0,3.0,29.0,239.0,255.07,196.15
2017,7,1,8,15,166.5,222.5,3.05,29.0,315.5,350.15,269.46
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,453.65,346.96
2017,7,1,8,45,276.5,265.0,3.2,29.5,439.0,502.52,381.17
2017,7,1,9,0,300.0,285.0,3.3,30.0,486.0,552.18,415.54
2017,7,1,9,15,398.0,272.5,3.4,30.5,558.5,641.18,478.95
2017,7,1,9,30,496.0,260.0,3.5,31.0,631.0,725.61,537.61
2017,7,1,9,45,431.5,306.5,3.65,31.5,642.0,727.91,535.01
2017,7,1,10,0,367.0,353.0,3.8,32.0,653.0,715.17,522.81
2017,7,1,10,15,400.5,342.0,3.9,32.5,682.5,750.83,546.43
2017,7,1,10,30,434.0,331.0,4.0,33.0,712.0,776.66,563.15
2017,7,1,10,45,242.0,371.0,4.1,33.5,584.5,623.72,452.76
2017,7,1,11,0,50.0,411.0,4.2,34.0,457.0,455.44,329.0
2017,7,1,11,15,83.0,445.0,4.25,34.0,524.0,520.99,376.07
2017,7,1,11,30,116.0,479.0,4.3,34.0,591.0,595.03,427.35
2017,7,1,11,45,217.5,475.5,4.4,34.5,688.0,688.07,492.41
2017,7,1,12,0,319.0,472.0,4.5,35.0,785.0,785.85,558.76
2017,7,1,12,15,353.5,455.0,4.55,35.0,804.5,794.63,565.13
2017,7,1,12,30,388.0,438.0,4.6,35.0,824.0,801.18,570.52
2017,7,1,12,45,409.5,435.5,4.65,35.5,841.5,806.96,573.66
2017,7,1,13,0,431.0,433.0,4.7,36.0,859.0,812.08,576.32
2017,7,1,13,15,579.0,331.5,4.7,36.0,897.0,833.83,595.27
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,844.68,606.58
2017,7,1,13,45,721.5,228.0,4.7,36.0,917.0,811.35,584.26
2017,7,1,14,0,716.0,226.0,4.7,36.0,899.0,776.17,560.59
2017,7,1,14,15,708.5,224.0,4.7,36.0,874.0,737.81,534.43
2017,7,1,14,30,701.0,222.0,4.7,36.0,849.0,698.09,506.93
2017,7,1,14,45,693.0,217.0,4.7,36.0,818.0,654.24,476.13
2017,7,1,15,0,685.0,212.0,4.7,36.0,787.0,609.5,444.13
2017,7,1,15,15,671.0,208.0,4.65,36.0,749.0,561.51,409.01
2017,7,1,15,30,657.0,204.0,4.6,36.0,711.0,513.63,373.19
2017,7,1,15,45,641.0,197.5,4.6,36.0,669.0,463.01,334.7
2017,7,1,16,0,625.0,191.0,4.6,36.0,627.0,413.2,295.91
2017,7,1,16,15,602.0,185.0,4.5,35.5,580.0,362.37,256.15
2017,7,1,16,30,579.0,179.0,4.4,35.0,533.0,313.6,217.28
2017,7,1,16,45,555.5,169.0,4.3,34.5,484.0,263.46,177.3
2017,7,1,17,0,532.0,159.0,4.2,34.0,435.0,215.59,139.73
2017,7,1,17,15,493.5,150.0,3.9,33.5,384.0,169.26,106.19
2017,7,1,17,30,455.0,141.0,3.6,33.0,333.0,127.4,80.67
2017,7,1,17,45,414.5,127.5,3.3,32.5,283.0,88.31,67.69
2017,7,1,18,0,374.0,114.0,3.0,32.0,233.0,81.1,62.03
2017,7,1,18,15,308.0,99.5,2.75,31.0,185.0,76.37,58.32
2017,7,1,18,30,242.0,85.0,2.5,30.0,137.0,66.04,49.67
2017,7,1,18,45,169.5,65.0,2.25,29.5,96.5,51.37,36.99
2017,7,1,19,0,97.0,45.0,2.0,29.0,56.0,36.22,23.48
2017,7,1,19,15,48.5,22.5,2.2,28.5,28.0,19.52,3.02
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
