Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,17.12,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,42.11,20.78
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.5,94.49,65.81
2017,7,2,6,30,205.0,70.0,3.0,25.0,107.0,150.92,112.05
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.5,213.27,163.52
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,279.15,217.52
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,337.66,264.94
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,401.08,314.99
2017,7,2,7,45,238.5,140.0,3.85,27.5,232.0,298.32,233.99
2017,7,2,8,0,8.0,160.0,4.0,28.0,164.0,158.81,120.91
2017,7,2,8,15,320.5,150.5,4.0,28.5,335.5,397.9,311.03
2017,7,2,8,30,633.0,141.0,4.0,29.0,507.0,636.76,489.88
2017,7,2,8,45,491.5,206.5,4.05,29.5,506.5,617.15,469.73
2017,7,2,9,0,350.0,272.0,4.1,30.0,506.0,578.88,437.18
2017,7,2,9,15,365.0,284.0,4.1,30.5,543.0,615.05,461.56
2017,7,2,9,30,380.0,296.0,4.1,31.0,580.0,650.85,484.96
2017,7,2,9,45,304.0,342.0,4.1,31.5,577.5,639.77,472.68
2017,7,2,10,0,228.0,388.0,4.1,32.0,575.0,612.17,449.3
2017,7,2,10,15,218.0,408.5,4.1,32.0,593.0,626.74,458.29
2017,7,2,10,30,208.0,429.0,4.1,32.0,611.0,639.85,466.07
2017,7,2,10,45,341.5,403.0,4.15,32.5,713.5,753.93,546.1
2017,7,2,11,0,475.0,377.0,4.2,33.0,816.0,867.83,623.04
2017,7,2,11,15,397.0,418.0,4.15,33.0,790.5,823.15,589.77
2017,7,2,11,30,319.0,459.0,4.1,33.0,765.0,784.4,561.1
2017,7,2,11,45,587.0,297.5,4.1,33.5,871.0,891.05,639.1
2017,7,2,12,0,855.0,136.0,4.1,34.0,977.0,973.87,692.7
2017,7,2,12,15,856.0,136.5,4.05,34.0,982.0,964.03,685.32
2017,7,2,12,30,857.0,137.0,4.0,34.0,987.0,951.04,676.67
2017,7,2,12,45,855.5,137.5,4.0,34.5,984.5,932.75,663.61
2017,7,2,13,0,854.0,138.0,4.0,35.0,982.0,911.68,648.89
2017,7,2,13,15,852.0,137.5,3.95,35.0,971.5,886.48,632.64
2017,7,2,13,30,850.0,137.0,3.9,35.0,961.0,858.54,614.63
2017,7,2,13,45,845.0,136.5,3.85,35.0,943.0,825.46,593.24
2017,7,2,14,0,840.0,136.0,3.8,35.0,925.0,790.04,570.24
2017,7,2,14,15,834.0,134.5,3.7,35.0,900.0,750.81,544.38
2017,7,2,14,30,828.0,133.0,3.6,35.0,875.0,709.65,516.63
2017,7,2,14,45,806.5,139.0,3.55,35.0,839.5,662.44,483.1
2017,7,2,15,0,785.0,145.0,3.5,35.0,804.0,614.97,448.77
2017,7,2,15,15,773.5,142.5,3.4,35.0,766.5,565.88,412.64
2017,7,2,15,30,762.0,140.0,3.3,35.0,729.0,516.36,375.32
2017,7,2,15,45,750.0,135.5,3.25,35.0,687.0,464.66,335.61
2017,7,2,16,0,738.0,131.0,3.2,35.0,645.0,413.07,294.91
2017,7,2,16,15,718.5,127.0,3.05,34.5,598.0,355.49,249.42
2017,7,2,16,30,699.0,123.0,2.9,34.0,551.0,302.94,206.7
2017,7,2,16,45,674.5,118.0,2.75,34.0,501.0,250.03,163.24
2017,7,2,17,0,650.0,113.0,2.6,34.0,451.0,199.57,122.65
2017,7,2,17,15,616.5,107.5,2.3,33.5,399.0,150.29,86.4
2017,7,2,17,30,583.0,102.0,2.0,33.0,347.0,104.95,59.08
2017,7,2,17,45,539.0,94.0,1.75,32.5,296.0,63.26,47.01
2017,7,2,18,0,495.0,86.0,1.5,32.0,245.0,60.35,44.83
2017,7,2,18,15,431.5,76.5,1.55,31.5,195.5,55.46,40.83
2017,7,2,18,30,368.0,67.0,1.6,31.0,146.0,49.79,35.98
2017,7,2,18,45,277.5,53.5,1.65,30.5,103.5,40.63,27.99
2017,7,2,19,0,187.0,40.0,1.7,30.0,61.0,31.05,19.24
2017,7,2,19,15,93.5,20.0,2.0,29.5,30.5,15.66,1.25
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,14.0,3.7,24.5,17.5,21.52,0.0
2017,7,3,6,0,100.0,28.0,3.9,25.0,35.0,57.15,28.29
2017,7,3,6,15,199.5,44.0,4.0,25.5,74.0,113.8,78.58
2017,7,3,6,30,299.0,60.0,4.1,26.0,113.0,176.08,129.82
2017,7,3,6,45,392.0,68.0,4.25,26.5,163.0,237.93,181.46
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,313.2,243.36
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,374.46,293.32
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,440.03,345.16
2017,7,3,7,45,404.0,145.0,4.6,28.5,310.5,412.42,322.53
2017,7,3,8,0,220.0,198.0,4.7,29.0,304.0,352.11,273.5
2017,7,3,8,15,481.5,150.5,4.7,29.5,418.0,509.6,395.87
2017,7,3,8,30,743.0,103.0,4.7,30.0,532.0,673.53,517.3
2017,7,3,8,45,501.0,198.0,4.7,30.5,498.5,615.36,468.42
2017,7,3,9,0,259.0,293.0,4.7,31.0,465.0,527.5,397.45
2017,7,3,9,15,543.5,200.5,4.7,31.5,595.0,688.34,518.22
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,849.69,628.54
2017,7,3,9,45,842.5,108.0,4.7,32.5,766.0,884.06,648.03
2017,7,3,10,0,857.0,108.0,4.7,33.0,807.0,916.11,666.53
2017,7,3,10,15,865.5,109.5,4.65,33.5,841.5,941.52,680.37
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,963.92,692.17
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.0,980.65,700.27
2017,7,3,11,0,889.0,111.0,4.5,35.0,932.0,994.09,706.29
2017,7,3,11,15,892.5,112.0,4.45,35.0,952.5,1001.18,709.8
2017,7,3,11,30,896.0,113.0,4.4,35.0,973.0,1004.73,711.19
2017,7,3,11,45,880.0,126.0,4.35,35.5,980.5,997.21,704.21
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,985.93,695.04
2017,7,3,12,15,864.0,139.5,4.2,36.0,992.5,975.02,687.43
2017,7,3,12,30,864.0,140.0,4.1,36.0,997.0,960.95,677.91
2017,7,3,12,45,862.5,140.0,4.0,36.5,993.5,942.07,664.05
2017,7,3,13,0,861.0,140.0,3.9,37.0,990.0,920.39,648.55
2017,7,3,13,15,858.0,139.5,3.85,37.0,979.0,894.12,631.8
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,865.15,613.34
2017,7,3,13,45,848.5,139.0,3.75,37.5,948.5,831.12,590.34
2017,7,3,14,0,842.0,139.0,3.7,38.0,929.0,794.82,565.88
2017,7,3,14,15,835.5,137.5,3.65,37.5,903.5,755.12,541.42
2017,7,3,14,30,829.0,136.0,3.6,37.0,878.0,713.53,514.91
2017,7,3,14,45,819.5,134.5,3.6,37.0,845.5,668.23,483.37
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,620.36,449.38
2017,7,3,15,15,798.5,130.5,3.6,37.0,774.5,570.11,412.91
2017,7,3,15,30,787.0,128.0,3.6,37.0,736.0,519.36,375.11
2017,7,3,15,45,769.0,127.0,3.65,37.0,692.0,466.63,334.93
2017,7,3,16,0,751.0,126.0,3.7,37.0,648.0,414.58,294.14
2017,7,3,16,15,732.0,122.0,3.7,36.5,601.0,360.53,251.44
2017,7,3,16,30,713.0,118.0,3.7,36.0,554.0,303.47,205.63
2017,7,3,16,45,684.0,115.0,3.75,35.5,503.0,250.28,162.59
2017,7,3,17,0,655.0,112.0,3.8,35.0,452.0,200.03,122.63
2017,7,3,17,15,621.5,106.0,3.75,34.5,400.0,150.03,85.82
2017,7,3,17,30,588.0,100.0,3.7,34.0,348.0,103.95,57.92
2017,7,3,17,45,541.0,93.0,3.65,34.0,296.0,62.46,46.08
2017,7,3,18,0,494.0,86.0,3.6,34.0,244.0,60.35,44.45
2017,7,3,18,15,430.5,76.5,3.5,33.0,195.0,55.45,40.57
2017,7,3,18,30,367.0,67.0,3.4,32.0,146.0,49.79,35.82
2017,7,3,18,45,275.5,53.5,3.3,31.5,103.0,40.63,27.85
2017,7,3,19,0,184.0,40.0,3.2,31.0,60.0,31.05,19.13
2017,7,3,19,15,92.0,20.0,3.4,30.5,30.0,15.66,1.16
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,8.0,3.5,25.0,8.0,7.63,0.0
2017,7,4,6,0,0.0,16.0,3.6,25.0,16.0,14.84,3.71
2017,7,4,6,15,0.0,34.0,3.75,25.5,34.0,32.09,19.73
2017,7,4,6,30,0.0,52.0,3.9,26.0,52.0,49.71,34.55
2017,7,4,6,45,3.5,73.5,4.1,26.5,74.5,72.25,53.12
2017,7,4,7,0,7.0,95.0,4.3,27.0,97.0,95.03,71.64
2017,7,4,7,15,224.5,105.0,4.35,27.5,190.5,229.74,180.06
2017,7,4,7,30,442.0,115.0,4.4,28.0,284.0,380.26,298.75
2017,7,4,7,45,459.0,132.0,4.5,28.5,331.5,431.18,337.55
2017,7,4,8,0,476.0,149.0,4.6,29.0,379.0,482.63,375.91
2017,7,4,8,15,486.5,166.0,4.6,29.5,424.0,529.84,409.8
2017,7,4,8,30,497.0,183.0,4.6,30.0,469.0,576.52,442.42
2017,7,4,8,45,424.0,227.5,4.65,30.5,487.0,586.85,446.24
2017,7,4,9,0,351.0,272.0,4.7,31.0,505.0,579.72,437.54
2017,7,4,9,15,566.0,197.5,4.65,31.5,604.5,708.99,532.57
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,831.01,615.28
2017,7,4,9,45,618.0,217.0,4.55,32.5,693.0,807.61,595.15
2017,7,4,10,0,455.0,311.0,4.5,33.0,682.0,763.63,558.08
2017,7,4,10,15,373.0,361.0,4.45,33.5,674.0,735.07,534.3
2017,7,4,10,30,291.0,411.0,4.4,34.0,666.0,712.11,514.07
2017,7,4,10,45,376.0,395.5,4.4,34.5,735.5,780.24,560.63
2017,7,4,11,0,461.0,380.0,4.4,35.0,805.0,857.53,611.55
2017,7,4,11,15,654.5,259.0,4.35,35.0,878.0,928.57,663.14
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,982.21,696.78
2017,7,4,11,45,852.0,138.0,4.3,35.5,964.5,981.59,694.14
2017,7,4,12,0,856.0,138.0,4.3,36.0,978.0,977.57,689.83
2017,7,4,12,15,857.0,138.0,4.3,36.0,983.5,967.3,683.1
2017,7,4,12,30,858.0,138.0,4.3,36.0,989.0,953.88,674.49
2017,7,4,12,45,858.0,138.0,4.3,36.5,987.0,936.55,662.09
2017,7,4,13,0,858.0,138.0,4.3,37.0,985.0,916.37,647.98
2017,7,4,13,15,855.5,137.0,4.3,37.0,974.5,890.2,631.42
2017,7,4,13,30,853.0,136.0,4.3,37.0,964.0,861.32,613.1
2017,7,4,13,45,849.5,135.0,4.3,37.0,946.0,828.96,592.47
2017,7,4,14,0,846.0,134.0,4.3,37.0,928.0,794.15,570.14
2017,7,4,14,15,840.0,132.5,4.3,37.0,902.5,754.7,544.58
2017,7,4,14,30,834.0,131.0,4.3,37.0,877.0,713.3,517.19
2017,7,4,14,45,825.5,129.0,4.3,37.0,845.0,668.05,485.42
2017,7,4,15,0,817.0,127.0,4.3,37.0,813.0,621.46,452.01
2017,7,4,15,15,806.0,125.0,4.3,36.5,775.0,570.09,415.36
2017,7,4,15,30,795.0,123.0,4.3,36.0,737.0,519.68,378.21
2017,7,4,15,45,780.0,120.0,4.35,36.0,693.5,466.2,337.04
2017,7,4,16,0,765.0,117.0,4.4,36.0,650.0,413.06,295.0
2017,7,4,16,15,746.5,113.5,4.4,35.5,603.0,358.84,251.67
2017,7,4,16,30,728.0,110.0,4.4,35.0,556.0,305.86,208.33
2017,7,4,16,45,703.0,106.0,4.4,35.0,505.5,247.99,160.88
2017,7,4,17,0,678.0,102.0,4.4,35.0,455.0,196.57,119.26
2017,7,4,17,15,646.0,97.0,4.35,34.5,403.0,146.19,81.92
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,99.51,53.61
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,56.63,41.39
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,54.61,39.9
2017,7,4,18,15,463.0,70.0,4.05,32.5,197.5,50.27,36.35
2017,7,4,18,30,401.0,61.0,3.9,32.0,148.0,45.64,32.39
2017,7,4,18,45,311.0,49.0,3.75,31.5,105.0,37.14,24.98
2017,7,4,19,0,221.0,37.0,3.6,31.0,62.0,28.66,17.22
2017,7,4,19,15,110.5,18.5,3.55,30.5,31.0,14.46,0.54
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,13.0,3.0,24.5,16.5,20.16,0.0
2017,7,5,6,0,96.0,26.0,3.1,25.0,33.0,53.41,24.53
2017,7,5,6,15,194.0,42.5,3.2,25.0,71.5,110.39,75.95
2017,7,5,6,30,292.0,59.0,3.3,25.0,110.0,172.3,127.19
2017,7,5,6,45,185.5,81.5,3.45,25.5,118.0,166.01,126.88
2017,7,5,7,0,79.0,104.0,3.6,26.0,126.0,146.98,113.57
2017,7,5,7,15,319.5,100.0,3.6,26.5,217.5,279.49,219.9
2017,7,5,7,30,560.0,96.0,3.6,27.0,309.0,428.38,336.71
2017,7,5,7,45,609.0,98.5,3.65,27.5,363.5,488.99,382.99
2017,7,5,8,0,658.0,101.0,3.7,28.0,418.0,552.74,430.57
2017,7,5,8,15,686.0,105.5,3.7,28.5,469.5,606.94,469.48
2017,7,5,8,30,714.0,110.0,3.7,29.0,521.0,661.65,507.49
2017,7,5,8,45,743.0,110.5,3.7,29.5,572.0,710.69,539.39
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,761.77,572.11
2017,7,5,9,15,505.5,226.5,3.6,30.5,572.0,684.02,511.46
2017,7,5,9,30,239.0,342.0,3.5,31.0,521.0,565.49,419.26
2017,7,5,9,45,202.0,367.5,3.45,31.5,524.5,563.87,415.65
2017,7,5,10,0,165.0,393.0,3.4,32.0,528.0,559.38,409.48
2017,7,5,10,15,174.5,403.0,3.2,32.5,551.0,580.19,422.15
2017,7,5,10,30,184.0,413.0,3.0,33.0,574.0,600.56,434.17
2017,7,5,10,45,526.0,267.5,2.8,33.5,748.5,805.35,579.48
2017,7,5,11,0,868.0,122.0,2.6,34.0,923.0,985.13,692.27
2017,7,5,11,15,872.5,122.5,2.45,34.0,944.0,992.57,693.21
2017,7,5,11,30,877.0,123.0,2.3,34.0,965.0,996.56,693.58
2017,7,5,11,45,861.0,136.5,2.15,34.5,972.5,989.42,685.74
2017,7,5,12,0,845.0,150.0,2.0,35.0,980.0,978.56,675.82
2017,7,5,12,15,846.5,150.5,1.95,35.0,985.5,969.24,669.47
2017,7,5,12,30,848.0,151.0,1.9,35.0,991.0,956.78,661.29
2017,7,5,12,45,849.5,149.0,1.85,35.5,989.0,939.13,648.7
2017,7,5,13,0,851.0,147.0,1.8,36.0,987.0,918.63,634.53
2017,7,5,13,15,848.5,146.5,1.85,36.0,976.5,893.04,619.65
2017,7,5,13,30,846.0,146.0,1.9,36.0,966.0,864.76,603.04
2017,7,5,13,45,843.0,144.0,2.0,36.5,948.5,832.11,582.78
2017,7,5,14,0,840.0,142.0,2.1,37.0,931.0,797.0,560.78
2017,7,5,14,15,834.0,140.5,2.15,37.0,905.5,757.74,536.68
2017,7,5,14,30,828.0,139.0,2.2,37.0,880.0,716.54,510.5
2017,7,5,14,45,817.5,138.0,2.3,37.0,847.5,670.58,479.8
2017,7,5,15,0,807.0,137.0,2.4,37.0,815.0,623.17,447.24
2017,7,5,15,15,795.5,134.5,2.4,37.0,777.0,573.01,411.48
2017,7,5,15,30,784.0,132.0,2.4,37.0,739.0,522.35,374.36
2017,7,5,15,45,769.5,129.0,2.45,37.0,695.5,469.6,334.83
2017,7,5,16,0,755.0,126.0,2.5,37.0,652.0,417.16,294.32
2017,7,5,16,15,736.0,122.5,2.5,36.5,604.5,363.26,252.16
2017,7,5,16,30,717.0,119.0,2.5,36.0,557.0,306.3,206.82
2017,7,5,16,45,690.0,115.0,2.55,36.0,506.0,252.47,163.21
2017,7,5,17,0,663.0,111.0,2.6,36.0,455.0,201.35,122.52
2017,7,5,17,15,630.0,105.0,2.45,35.5,403.0,150.85,85.53
2017,7,5,17,30,597.0,99.0,2.3,35.0,351.0,104.22,57.38
2017,7,5,17,45,548.0,92.5,2.15,34.5,298.5,62.09,45.65
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,60.37,44.45
2017,7,5,18,15,436.5,76.0,1.8,33.0,196.5,55.1,40.26
2017,7,5,18,30,374.0,66.0,1.6,32.0,147.0,49.04,35.19
2017,7,5,18,45,284.0,52.5,1.4,31.5,104.0,39.86,27.22
2017,7,5,19,0,194.0,39.0,1.2,31.0,61.0,30.26,18.5
2017,7,5,19,15,97.0,19.5,1.35,30.5,30.5,15.27,0.77
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.65,24.5,17.0,21.82,0.0
2017,7,6,6,0,123.0,25.0,1.9,25.0,34.0,61.67,27.82
2017,7,6,6,15,226.5,39.5,1.95,25.5,73.0,115.74,78.85
2017,7,6,6,30,330.0,54.0,2.0,26.0,112.0,179.07,130.91
2017,7,6,6,45,413.5,62.5,2.05,26.5,160.5,242.22,183.44
2017,7,6,7,0,497.0,71.0,2.1,27.0,209.0,312.33,240.77
2017,7,6,7,15,547.0,78.0,2.0,27.5,261.0,372.29,288.84
2017,7,6,7,30,597.0,85.0,1.9,28.0,313.0,436.41,338.29
2017,7,6,7,45,405.0,141.0,1.85,28.5,306.0,408.3,315.33
2017,7,6,8,0,213.0,197.0,1.8,29.0,299.0,346.48,265.93
2017,7,6,8,15,169.0,224.0,1.65,29.5,311.5,353.68,269.33
2017,7,6,8,30,125.0,251.0,1.5,30.0,324.0,356.42,268.67
2017,7,6,8,45,453.0,177.5,1.4,30.5,473.0,555.86,417.43
2017,7,6,9,0,781.0,104.0,1.3,31.0,622.0,761.25,556.07
2017,7,6,9,15,497.0,225.0,1.1,31.5,563.0,675.28,489.36
2017,7,6,9,30,213.0,346.0,0.9,32.0,504.0,547.07,393.33
2017,7,6,9,45,523.5,230.0,0.7,32.5,648.0,731.6,520.72
2017,7,6,10,0,834.0,114.0,0.5,33.0,792.0,901.38,620.86
2017,7,6,10,15,842.5,115.5,0.5,33.0,826.5,926.42,632.35
2017,7,6,10,30,851.0,117.0,0.5,33.0,861.0,948.54,644.12
2017,7,6,10,45,858.5,118.0,0.55,33.5,889.0,966.1,652.99
2017,7,6,11,0,866.0,119.0,0.6,34.0,917.0,980.42,660.07
2017,7,6,11,15,870.0,119.5,0.75,34.0,937.5,987.43,666.42
2017,7,6,11,30,874.0,120.0,0.9,34.0,958.0,991.0,670.81
2017,7,6,11,45,865.0,129.0,1.1,34.5,968.0,986.54,669.93
2017,7,6,12,0,856.0,138.0,1.3,35.0,978.0,978.46,666.72
2017,7,6,12,15,857.0,138.5,1.4,35.0,983.5,968.73,662.25
2017,7,6,12,30,858.0,139.0,1.5,35.0,989.0,955.82,655.85
2017,7,6,12,45,856.5,139.5,1.65,35.5,986.0,937.57,645.47
2017,7,6,13,0,855.0,140.0,1.8,36.0,983.0,916.52,633.25
2017,7,6,13,15,852.5,139.0,1.85,36.0,972.5,890.44,618.05
2017,7,6,13,30,850.0,138.0,1.9,36.0,962.0,861.64,601.11
2017,7,6,13,45,601.5,282.0,2.0,36.0,859.5,763.72,537.23
2017,7,6,14,0,353.0,426.0,2.1,36.0,757.0,672.32,472.54
2017,7,6,14,15,591.0,280.0,2.15,36.0,816.0,701.83,498.73
2017,7,6,14,30,829.0,134.0,2.2,36.0,875.0,713.47,511.18
2017,7,6,14,45,820.5,132.0,2.3,36.0,843.5,668.4,480.53
2017,7,6,15,0,812.0,130.0,2.4,36.0,812.0,622.0,448.5
2017,7,6,15,15,801.0,127.5,2.45,35.5,774.0,570.51,412.7
2017,7,6,15,30,790.0,125.0,2.5,35.0,736.0,519.85,376.2
2017,7,6,15,45,775.5,122.5,2.55,35.0,693.0,467.24,336.3
2017,7,6,16,0,761.0,120.0,2.6,35.0,650.0,414.91,295.4
2017,7,6,16,15,743.0,116.0,2.65,34.5,602.5,360.59,252.52
2017,7,6,16,30,725.0,112.0,2.7,34.0,555.0,307.46,209.45
2017,7,6,16,45,700.5,108.0,2.75,34.0,505.0,249.71,162.34
2017,7,6,17,0,676.0,104.0,2.8,34.0,455.0,198.43,120.94
2017,7,6,17,15,556.0,118.0,2.75,33.5,385.5,152.61,90.66
2017,7,6,17,30,436.0,132.0,2.7,33.0,316.0,120.68,75.7
2017,7,6,17,45,406.5,117.0,2.65,33.0,269.0,80.7,61.28
2017,7,6,18,0,377.0,102.0,2.6,33.0,222.0,72.21,54.43
2017,7,6,18,15,332.5,86.5,2.3,32.0,177.5,62.75,46.79
2017,7,6,18,30,288.0,71.0,2.0,31.0,133.0,52.74,38.43
2017,7,6,18,45,222.5,54.5,1.75,30.5,94.5,41.36,28.58
2017,7,6,19,0,157.0,38.0,1.5,30.0,56.0,29.42,17.91
2017,7,6,19,15,78.5,19.0,1.5,29.5,28.0,15.95,0.92
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,1.5,24.5,16.5,21.38,0.0
2017,7,7,6,0,124.0,24.0,1.7,25.0,33.0,60.42,25.92
2017,7,7,6,15,226.5,38.5,1.75,25.0,71.5,114.48,77.87
2017,7,7,6,30,329.0,53.0,1.8,25.0,110.0,177.42,130.0
2017,7,7,6,45,407.5,62.0,1.85,25.5,158.0,239.11,181.6
2017,7,7,7,0,486.0,71.0,1.9,26.0,206.0,307.18,237.52
2017,7,7,7,15,536.5,78.5,1.75,26.5,257.0,367.35,285.75
2017,7,7,7,30,587.0,86.0,1.6,27.0,308.0,431.78,335.29
2017,7,7,7,45,627.0,90.5,1.5,27.5,361.0,490.39,378.72
2017,7,7,8,0,667.0,95.0,1.4,28.0,414.0,551.37,422.1
2017,7,7,8,15,693.5,99.0,1.15,28.5,465.5,604.4,456.95
2017,7,7,8,30,720.0,103.0,0.9,29.0,517.0,655.92,488.29
2017,7,7,8,45,742.0,106.0,0.7,29.5,566.0,704.77,515.68
2017,7,7,9,0,764.0,109.0,0.5,30.0,615.0,752.94,541.15
2017,7,7,9,15,779.5,112.0,0.65,30.5,660.0,794.62,566.95
2017,7,7,9,30,795.0,115.0,0.8,31.0,705.0,834.6,591.49
2017,7,7,9,45,807.0,117.0,1.0,31.5,745.0,861.73,608.53
2017,7,7,10,0,819.0,119.0,1.2,32.0,785.0,892.87,628.06
2017,7,7,10,15,828.0,121.0,1.4,32.0,819.5,918.6,645.33
2017,7,7,10,30,837.0,123.0,1.6,32.0,854.0,941.48,660.82
2017,7,7,10,45,561.5,282.0,1.8,32.5,779.5,857.55,605.47
2017,7,7,11,0,286.0,441.0,2.0,33.0,705.0,739.7,521.52
2017,7,7,11,15,572.5,284.5,2.1,33.0,828.0,873.64,618.12
2017,7,7,11,30,859.0,128.0,2.2,33.0,951.0,984.45,689.09
2017,7,7,11,45,857.0,132.0,2.35,33.5,963.0,981.98,686.15
2017,7,7,12,0,855.0,136.0,2.5,34.0,975.0,976.05,682.18
2017,7,7,12,15,856.0,136.5,2.55,34.0,980.5,966.38,676.45
2017,7,7,12,30,857.0,137.0,2.6,34.0,986.0,953.54,668.83
2017,7,7,12,45,856.5,136.5,2.65,34.5,983.5,935.37,656.58
2017,7,7,13,0,856.0,136.0,2.7,35.0,981.0,914.36,642.64
2017,7,7,13,15,854.0,135.5,2.7,35.0,971.0,889.18,627.05
2017,7,7,13,30,852.0,135.0,2.7,35.0,961.0,861.24,609.69
2017,7,7,13,45,848.0,134.0,2.75,35.0,943.0,828.52,589.53
2017,7,7,14,0,844.0,133.0,2.8,35.0,925.0,793.38,567.64
2017,7,7,14,15,838.0,131.5,2.8,35.0,900.0,754.0,542.51
2017,7,7,14,30,832.0,130.0,2.8,35.0,875.0,712.67,515.64
2017,7,7,14,45,812.5,135.0,2.8,35.0,840.5,666.18,483.2
2017,7,7,15,0,793.0,140.0,2.8,35.0,806.0,618.22,449.1
2017,7,7,15,15,782.0,137.5,2.8,34.5,768.5,568.97,414.29
2017,7,7,15,30,771.0,135.0,2.8,34.0,731.0,519.2,377.99
2017,7,7,15,45,757.5,131.5,2.8,34.0,688.0,467.1,338.14
2017,7,7,16,0,744.0,128.0,2.8,34.0,645.0,415.23,297.32
2017,7,7,16,15,725.0,124.0,2.8,34.0,598.0,361.44,254.13
2017,7,7,16,30,706.0,120.0,2.8,34.0,551.0,304.58,207.91
2017,7,7,16,45,683.5,114.5,2.8,34.0,501.5,251.17,164.04
2017,7,7,17,0,661.0,109.0,2.8,34.0,452.0,199.97,122.7
2017,7,7,17,15,629.0,103.0,2.65,33.5,400.0,149.64,85.39
2017,7,7,17,30,597.0,97.0,2.5,33.0,348.0,103.05,56.89
2017,7,7,17,45,558.5,88.5,2.4,32.5,297.0,58.97,43.49
2017,7,7,18,0,520.0,80.0,2.3,32.0,246.0,55.45,40.78
2017,7,7,18,15,459.0,71.0,2.1,31.0,197.0,51.16,37.34
2017,7,7,18,30,398.0,62.0,1.9,30.0,148.0,46.03,33.01
2017,7,7,18,45,315.0,49.0,1.7,29.5,105.0,37.17,25.25
2017,7,7,19,0,232.0,36.0,1.5,29.0,62.0,27.89,16.77
2017,7,7,19,15,116.0,18.0,1.6,28.5,31.0,14.07,0.0
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,21.25,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,60.03,24.29
2017,7,8,6,15,231.5,37.5,2.3,25.5,70.5,114.58,77.55
2017,7,8,6,30,334.0,52.0,2.4,26.0,109.0,177.77,129.73
2017,7,8,6,45,409.5,61.5,2.55,26.5,156.5,239.12,181.21
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,306.48,236.81
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,366.36,285.29
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,430.45,335.33
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,488.69,379.32
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,549.25,423.49
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,602.75,460.59
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,654.69,494.83
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,703.08,524.84
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,750.77,553.55
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,791.94,576.77
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,831.38,598.19
2017,7,8,9,45,802.0,118.5,1.55,32.5,742.0,865.59,615.6
2017,7,8,10,0,814.0,121.0,1.4,33.0,782.0,890.48,626.66
2017,7,8,10,15,822.5,123.0,1.3,33.0,816.0,915.67,639.61
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,938.0,650.58
2017,7,8,10,45,837.0,127.0,1.15,33.5,877.5,954.87,657.57
2017,7,8,11,0,843.0,129.0,1.1,34.0,905.0,968.52,662.65
2017,7,8,11,15,847.5,130.0,1.1,34.0,926.0,976.39,666.52
2017,7,8,11,30,852.0,131.0,1.1,34.0,947.0,980.87,668.56
2017,7,8,11,45,858.0,129.5,1.15,34.5,961.0,980.99,667.62
2017,7,8,12,0,864.0,128.0,1.2,35.0,975.0,977.71,664.8
2017,7,8,12,15,865.0,128.0,1.2,35.0,980.5,967.6,658.61
2017,7,8,12,30,866.0,128.0,1.2,35.0,986.0,954.29,650.68
2017,7,8,12,45,864.0,129.0,1.2,35.5,983.5,936.05,638.57
2017,7,8,13,0,862.0,130.0,1.2,36.0,981.0,914.94,624.87
2017,7,8,13,15,511.0,311.0,1.15,36.0,814.0,757.66,523.69
2017,7,8,13,30,160.0,492.0,1.1,36.0,647.0,599.88,414.18
2017,7,8,13,45,504.0,310.0,1.1,36.0,785.5,711.17,496.59
2017,7,8,14,0,848.0,128.0,1.1,36.0,924.0,792.67,552.23
2017,7,8,14,15,842.0,126.5,1.1,36.0,899.0,753.16,527.03
2017,7,8,14,30,836.0,125.0,1.1,36.0,874.0,711.69,501.54
2017,7,8,14,45,666.5,219.0,1.15,36.0,802.5,642.0,453.05
2017,7,8,15,0,497.0,313.0,1.2,36.0,731.0,584.4,412.2
2017,7,8,15,15,651.0,213.5,1.2,35.5,734.0,558.29,397.16
2017,7,8,15,30,805.0,114.0,1.2,35.0,737.0,522.06,372.91
2017,7,8,15,45,791.5,111.5,1.25,35.0,694.0,466.07,331.63
2017,7,8,16,0,778.0,109.0,1.3,35.0,651.0,413.28,291.24
2017,7,8,16,15,760.5,105.5,1.3,35.0,604.0,358.6,248.12
2017,7,8,16,30,743.0,102.0,1.3,35.0,557.0,305.01,204.82
2017,7,8,16,45,721.5,98.0,1.35,35.0,507.0,251.38,161.27
2017,7,8,17,0,700.0,94.0,1.4,35.0,457.0,199.78,119.96
2017,7,8,17,15,669.5,89.0,1.3,34.5,405.0,143.84,78.65
2017,7,8,17,30,639.0,84.0,1.2,34.0,353.0,95.73,49.49
2017,7,8,17,45,599.0,77.5,1.2,34.0,301.5,50.65,36.33
2017,7,8,18,0,559.0,71.0,1.2,34.0,250.0,48.32,34.52
2017,7,8,18,15,499.0,63.5,1.05,33.0,200.0,44.93,31.84
2017,7,8,18,30,439.0,56.0,0.9,32.0,150.0,41.34,28.82
2017,7,8,18,45,352.0,45.0,0.8,31.5,106.5,34.34,22.69
2017,7,8,19,0,265.0,34.0,0.7,31.0,63.0,26.91,15.81
2017,7,8,19,15,132.5,17.0,0.75,30.5,31.5,13.28,0.0
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.5,2.65,25.5,15.0,20.33,0.0
2017,7,9,6,0,118.0,23.0,2.8,26.0,30.0,57.42,21.6
2017,7,9,6,15,218.0,37.5,2.8,26.0,68.0,110.85,74.74
2017,7,9,6,30,318.0,52.0,2.8,26.0,106.0,172.34,125.78
2017,7,9,6,45,390.0,63.0,2.8,26.5,153.0,230.24,174.54
2017,7,9,7,0,462.0,74.0,2.8,27.0,200.0,299.25,231.35
2017,7,9,7,15,512.5,82.0,2.8,27.5,251.0,358.78,279.62
2017,7,9,7,30,563.0,90.0,2.8,28.0,302.0,422.59,329.64
2017,7,9,7,45,602.5,95.0,2.8,28.5,354.0,480.38,373.55
2017,7,9,8,0,642.0,100.0,2.8,29.0,406.0,540.53,417.79
2017,7,9,8,15,669.0,105.0,2.65,29.5,457.0,594.01,455.21
2017,7,9,8,30,696.0,110.0,2.5,30.0,508.0,647.98,491.62
2017,7,9,8,45,720.0,112.5,2.4,30.5,557.0,694.71,520.82
2017,7,9,9,0,744.0,115.0,2.3,31.0,606.0,743.26,550.55
2017,7,9,9,15,760.0,118.0,2.15,31.5,651.0,784.79,574.43
2017,7,9,9,30,776.0,121.0,2.0,32.0,696.0,824.69,596.62
2017,7,9,9,45,790.5,122.5,1.95,32.5,736.5,859.71,615.96
2017,7,9,10,0,805.0,124.0,1.9,33.0,777.0,892.54,633.62
2017,7,9,10,15,814.0,126.0,1.85,33.0,811.5,910.95,643.29
2017,7,9,10,30,823.0,128.0,1.8,33.0,846.0,933.64,655.76
2017,7,9,10,45,830.0,129.5,1.8,33.5,874.0,950.88,664.0
2017,7,9,11,0,837.0,131.0,1.8,34.0,902.0,964.98,670.36
2017,7,9,11,15,841.5,132.0,1.8,34.0,923.0,972.82,674.37
2017,7,9,11,30,846.0,133.0,1.8,34.0,944.0,977.32,676.49
2017,7,9,11,45,850.0,133.5,1.85,34.5,957.5,977.43,675.29
2017,7,9,12,0,854.0,134.0,1.9,35.0,971.0,974.14,672.16
2017,7,9,12,15,855.0,134.5,1.9,35.0,976.5,964.56,666.14
2017,7,9,12,30,856.0,135.0,1.9,35.0,982.0,951.81,658.32
2017,7,9,12,45,854.0,136.0,1.95,35.0,979.5,933.68,647.83
2017,7,9,13,0,852.0,137.0,2.0,35.0,977.0,912.74,635.64
2017,7,9,13,15,850.0,136.5,1.95,35.0,967.0,887.65,619.9
2017,7,9,13,30,848.0,136.0,1.9,35.0,957.0,859.82,602.49
2017,7,9,13,45,843.5,135.5,1.9,35.0,939.5,827.25,582.51
2017,7,9,14,0,839.0,135.0,1.9,35.0,922.0,792.29,560.91
2017,7,9,14,15,833.0,133.5,1.85,35.0,897.0,753.08,536.02
2017,7,9,14,30,827.0,132.0,1.8,35.0,872.0,711.92,509.44
2017,7,9,14,45,816.5,131.5,1.75,35.0,840.0,666.86,478.49
2017,7,9,15,0,806.0,131.0,1.7,35.0,808.0,619.31,445.23
2017,7,9,15,15,795.0,128.5,1.6,35.0,770.0,569.44,409.34
2017,7,9,15,30,784.0,126.0,1.5,35.0,732.0,519.0,372.17
2017,7,9,15,45,767.0,124.5,1.45,35.0,688.5,466.3,332.62
2017,7,9,16,0,750.0,123.0,1.4,35.0,645.0,414.16,292.36
2017,7,9,16,15,731.5,119.5,1.3,34.5,598.0,360.58,250.47
2017,7,9,16,30,713.0,116.0,1.2,34.0,551.0,304.04,205.5
2017,7,9,16,45,685.0,112.5,1.2,34.0,500.5,250.47,162.28
2017,7,9,17,0,657.0,109.0,1.2,34.0,450.0,199.71,121.95
2017,7,9,17,15,626.5,102.5,1.15,33.5,398.0,149.31,84.87
2017,7,9,17,30,596.0,96.0,1.1,33.0,346.0,102.49,56.27
2017,7,9,17,45,548.0,90.0,1.05,33.0,294.5,60.17,44.33
2017,7,9,18,0,500.0,84.0,1.0,33.0,243.0,58.78,43.32
2017,7,9,18,15,438.5,74.0,1.05,32.0,194.0,53.78,39.33
2017,7,9,18,30,377.0,64.0,1.1,31.0,145.0,47.55,34.11
2017,7,9,18,45,290.5,50.5,1.15,30.5,102.5,38.34,26.08
2017,7,9,19,0,204.0,37.0,1.2,30.0,60.0,28.69,17.28
2017,7,9,19,15,102.0,18.5,1.3,29.5,30.0,14.48,0.0
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,66.0,11.0,2.3,23.5,15.0,20.92,0.0
2017,7,10,6,0,132.0,22.0,2.6,24.0,30.0,58.97,20.67
2017,7,10,6,15,236.0,36.0,2.8,24.5,68.5,113.9,76.9
2017,7,10,6,30,340.0,50.0,3.0,25.0,107.0,177.14,129.57
2017,7,10,6,45,416.0,59.5,3.25,26.0,155.0,239.07,181.63
2017,7,10,7,0,492.0,69.0,3.5,27.0,203.0,306.94,237.64
2017,7,10,7,15,542.0,76.0,3.6,27.5,254.5,366.63,286.52
2017,7,10,7,30,592.0,83.0,3.7,28.0,306.0,430.53,337.15
2017,7,10,7,45,631.5,88.0,3.8,29.0,359.0,489.69,381.92
2017,7,10,8,0,671.0,93.0,3.9,30.0,412.0,551.2,426.86
2017,7,10,8,15,698.0,97.0,3.9,30.5,463.5,604.85,465.24
2017,7,10,8,30,725.0,101.0,3.9,31.0,515.0,657.1,500.98
2017,7,10,8,45,747.5,104.0,3.95,31.5,564.5,706.67,533.3
2017,7,10,9,0,770.0,107.0,4.0,32.0,614.0,755.58,564.58
2017,7,10,9,15,785.0,109.5,3.95,32.5,659.0,796.64,589.57
2017,7,10,9,30,800.0,112.0,3.9,33.0,704.0,835.94,613.0
2017,7,10,9,45,813.5,114.0,3.9,33.5,745.0,864.8,629.37
2017,7,10,10,0,827.0,116.0,3.9,34.0,786.0,897.65,648.31
2017,7,10,10,15,835.5,117.5,3.85,34.5,820.5,922.72,661.7
2017,7,10,10,30,844.0,119.0,3.8,35.0,855.0,944.89,673.17
2017,7,10,10,45,851.5,120.0,3.75,35.5,883.5,962.51,681.7
2017,7,10,11,0,859.0,121.0,3.7,36.0,912.0,976.93,688.21
2017,7,10,11,15,863.5,122.0,3.7,36.0,933.0,985.04,692.56
2017,7,10,11,30,868.0,123.0,3.7,36.0,954.0,989.71,694.89
2017,7,10,11,45,866.5,127.0,3.7,36.5,966.5,987.9,691.83
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,982.57,686.74
2017,7,10,12,15,866.0,131.5,3.7,37.0,984.5,972.95,680.51
2017,7,10,12,30,867.0,132.0,3.7,37.0,990.0,960.09,672.37
2017,7,10,12,45,866.5,131.5,3.7,37.5,988.0,941.83,659.54
2017,7,10,13,0,866.0,131.0,3.7,38.0,986.0,920.66,644.99
2017,7,10,13,15,864.0,130.5,3.7,38.0,976.0,895.26,629.17
2017,7,10,13,30,862.0,130.0,3.7,38.0,966.0,867.06,611.56
2017,7,10,13,45,858.0,129.5,3.75,38.0,948.0,834.48,591.3
2017,7,10,14,0,854.0,129.0,3.8,38.0,930.0,799.42,569.32
2017,7,10,14,15,848.5,127.5,3.8,38.0,905.0,760.03,544.11
2017,7,10,14,30,843.0,126.0,3.8,38.0,880.0,718.6,517.34
2017,7,10,14,45,836.0,123.5,3.8,38.0,848.5,673.46,486.01
2017,7,10,15,0,829.0,121.0,3.8,38.0,817.0,626.81,452.94
2017,7,10,15,15,818.5,119.0,3.8,37.5,779.0,577.29,417.89
2017,7,10,15,30,808.0,117.0,3.8,37.0,741.0,524.07,379.19
2017,7,10,15,45,794.0,114.0,3.8,37.0,698.0,470.22,338.04
2017,7,10,16,0,780.0,111.0,3.8,37.0,655.0,416.57,295.87
2017,7,10,16,15,762.5,108.0,3.75,36.5,607.5,362.11,252.57
2017,7,10,16,30,745.0,105.0,3.7,36.0,560.0,308.74,209.08
2017,7,10,16,45,721.5,101.0,3.7,36.0,509.0,254.41,164.36
2017,7,10,17,0,698.0,97.0,3.7,36.0,458.0,197.85,118.92
2017,7,10,17,15,667.0,92.0,3.55,35.5,406.0,146.18,80.6
2017,7,10,17,30,636.0,87.0,3.4,35.0,354.0,98.08,51.29
2017,7,10,17,45,592.0,81.0,3.25,35.0,301.5,53.33,38.39
2017,7,10,18,0,548.0,75.0,3.1,35.0,249.0,51.54,37.01
2017,7,10,18,15,487.0,66.5,2.75,34.0,199.0,47.47,33.79
2017,7,10,18,30,426.0,58.0,2.4,33.0,149.0,43.15,30.16
2017,7,10,18,45,334.5,46.5,2.1,32.5,105.5,35.76,23.71
2017,7,10,19,0,243.0,35.0,1.8,32.0,62.0,27.13,15.84
2017,7,10,19,15,121.5,17.5,1.85,31.5,31.0,13.69,0.0
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,48.0,11.0,3.45,24.5,14.0,18.04,0.0
2017,7,11,6,0,96.0,22.0,3.6,25.0,28.0,51.03,15.78
2017,7,11,6,15,195.5,38.5,3.65,25.5,66.0,105.89,71.37
2017,7,11,6,30,295.0,55.0,3.7,26.0,104.0,168.02,122.76
2017,7,11,6,45,387.0,63.5,3.8,26.5,152.5,229.36,174.09
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,304.21,235.76
2017,7,11,7,15,530.5,79.5,3.9,27.5,253.0,364.59,285.14
2017,7,11,7,30,582.0,87.0,3.9,28.0,305.0,429.33,336.37
2017,7,11,7,45,629.0,90.0,3.95,28.5,359.0,490.31,383.33
2017,7,11,8,0,676.0,93.0,4.0,29.0,413.0,554.3,431.11
2017,7,11,8,15,703.0,97.5,4.0,29.5,465.0,608.8,470.25
2017,7,11,8,30,730.0,102.0,4.0,30.0,517.0,661.82,506.69
2017,7,11,8,45,754.5,103.5,4.0,30.5,567.0,711.53,539.06
2017,7,11,9,0,779.0,105.0,4.0,31.0,617.0,760.71,570.44
2017,7,11,9,15,794.0,108.0,4.0,31.5,662.5,802.67,596.3
2017,7,11,9,30,809.0,111.0,4.0,32.0,708.0,842.86,620.6
2017,7,11,9,45,821.5,112.5,4.0,32.5,748.5,870.61,636.27
2017,7,11,10,0,834.0,114.0,4.0,33.0,789.0,902.25,654.49
2017,7,11,10,15,842.5,115.5,4.0,33.5,823.5,927.53,668.34
2017,7,11,10,30,851.0,117.0,4.0,34.0,858.0,949.87,680.27
2017,7,11,10,45,857.0,119.0,4.05,34.5,886.0,967.21,689.24
2017,7,11,11,0,863.0,121.0,4.1,35.0,914.0,981.26,696.17
2017,7,11,11,15,867.0,122.0,4.1,35.0,934.5,988.93,700.28
2017,7,11,11,30,871.0,123.0,4.1,35.0,955.0,993.15,702.35
2017,7,11,11,45,881.0,118.0,4.15,35.5,970.5,993.92,701.19
2017,7,11,12,0,891.0,113.0,4.2,36.0,986.0,991.22,697.97
2017,7,11,12,15,891.5,113.0,4.2,36.0,991.5,980.62,691.04
2017,7,11,12,30,892.0,113.0,4.2,36.0,997.0,966.69,682.13
2017,7,11,12,45,890.5,114.0,4.2,36.0,994.0,948.64,670.69
2017,7,11,13,0,889.0,115.0,4.2,36.0,991.0,927.57,657.39
2017,7,11,13,15,886.5,114.5,4.2,36.0,980.5,901.25,640.73
2017,7,11,13,30,884.0,114.0,4.2,36.0,970.0,872.06,622.22
2017,7,11,13,45,878.0,114.0,4.2,36.0,951.5,837.65,600.24
2017,7,11,14,0,872.0,114.0,4.2,36.0,933.0,800.84,576.57
2017,7,11,14,15,866.5,113.0,4.2,36.0,907.5,761.26,550.9
2017,7,11,14,30,861.0,112.0,4.2,36.0,882.0,719.6,523.63
2017,7,11,14,45,844.0,116.0,4.25,36.0,848.0,672.74,491.09
2017,7,11,15,0,827.0,120.0,4.3,36.0,814.0,625.16,456.85
2017,7,11,15,15,816.5,117.5,4.3,36.0,776.0,575.28,420.21
2017,7,11,15,30,806.0,115.0,4.3,36.0,738.0,524.68,382.08
2017,7,11,15,45,789.0,114.0,4.35,36.0,694.0,468.25,338.85
2017,7,11,16,0,772.0,113.0,4.4,36.0,650.0,415.32,296.93
2017,7,11,16,15,754.0,109.5,4.4,35.5,602.5,360.65,253.23
2017,7,11,16,30,736.0,106.0,4.4,35.0,555.0,307.14,209.41
2017,7,11,16,45,653.5,121.0,4.4,35.0,493.0,250.18,164.32
2017,7,11,17,0,571.0,136.0,4.4,35.0,431.0,206.42,130.96
2017,7,11,17,15,594.0,113.0,4.35,34.5,390.0,154.01,89.99
2017,7,11,17,30,617.0,90.0,4.3,34.0,349.0,99.28,53.07
2017,7,11,17,45,571.5,84.0,4.25,33.5,297.0,55.6,40.54
2017,7,11,18,0,526.0,78.0,4.2,33.0,245.0,53.94,39.35
2017,7,11,18,15,464.0,69.0,4.0,32.5,195.5,49.58,35.78
2017,7,11,18,30,402.0,60.0,3.8,32.0,146.0,44.93,31.78
2017,7,11,18,45,309.5,48.0,3.6,32.0,103.0,36.43,24.3
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,27.92,16.43
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,14.1,0.0
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
