Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,14.0,17.53,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,28.0,46.21,11.98
2017,7,12,6,15,195.0,37.5,3.5,25.5,65.5,104.56,70.17
2017,7,12,6,30,300.0,53.0,3.6,26.0,103.0,167.27,121.97
2017,7,12,6,45,210.0,77.5,3.75,26.5,118.5,170.76,129.63
2017,7,12,7,0,120.0,102.0,3.9,27.0,134.0,163.29,125.98
2017,7,12,7,15,135.5,124.5,3.95,27.5,169.0,200.9,156.5
2017,7,12,7,30,151.0,147.0,4.0,28.0,204.0,239.83,187.27
2017,7,12,7,45,109.5,169.0,4.05,28.5,213.5,245.36,190.58
2017,7,12,8,0,68.0,191.0,4.1,29.0,223.0,238.18,183.54
2017,7,12,8,15,399.5,145.0,4.1,29.5,368.5,446.3,347.46
2017,7,12,8,30,731.0,99.0,4.1,30.0,514.0,659.21,505.98
2017,7,12,8,45,556.5,179.0,4.2,30.5,512.0,637.9,484.88
2017,7,12,9,0,382.0,259.0,4.3,31.0,510.0,591.56,445.96
2017,7,12,9,15,594.5,184.0,4.3,31.5,607.0,719.64,539.97
2017,7,12,9,30,807.0,109.0,4.3,32.0,704.0,839.04,619.82
2017,7,12,9,45,634.5,207.0,4.3,32.5,691.5,813.46,598.91
2017,7,12,10,0,462.0,305.0,4.3,33.0,679.0,765.6,559.19
2017,7,12,10,15,349.5,362.5,4.3,33.0,653.0,716.13,521.66
2017,7,12,10,30,237.0,420.0,4.3,33.0,627.0,660.4,479.46
2017,7,12,10,45,549.0,269.5,4.3,33.5,768.5,834.65,605.66
2017,7,12,11,0,861.0,119.0,4.3,34.0,910.0,977.66,698.74
2017,7,12,11,15,865.5,120.0,4.3,34.0,931.0,985.88,702.36
2017,7,12,11,30,870.0,121.0,4.3,34.0,952.0,990.65,704.8
2017,7,12,11,45,865.0,126.5,4.35,34.5,963.5,986.92,700.75
2017,7,12,12,0,860.0,132.0,4.4,35.0,975.0,979.67,694.62
2017,7,12,12,15,644.0,282.5,4.35,35.0,916.0,918.42,653.66
2017,7,12,12,30,428.0,433.0,4.3,35.0,857.0,842.77,597.01
2017,7,12,12,45,428.0,431.5,4.3,35.5,854.5,828.05,586.53
2017,7,12,13,0,428.0,430.0,4.3,36.0,852.0,811.64,574.63
2017,7,12,13,15,644.0,280.0,4.25,36.0,907.0,847.8,605.13
2017,7,12,13,30,860.0,130.0,4.2,36.0,962.0,866.47,618.9
2017,7,12,13,45,857.5,128.0,4.2,36.0,944.5,833.83,597.76
2017,7,12,14,0,855.0,126.0,4.2,36.0,927.0,798.63,575.13
2017,7,12,14,15,849.5,124.5,4.1,36.0,902.5,759.18,549.18
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,717.69,521.72
2017,7,12,14,45,667.0,219.0,3.95,36.0,802.0,644.23,467.43
2017,7,12,15,0,490.0,315.0,3.9,36.0,726.0,583.31,421.6
2017,7,12,15,15,507.0,290.0,3.85,35.5,698.0,543.58,394.38
2017,7,12,15,30,524.0,265.0,3.8,35.0,670.0,501.47,364.47
2017,7,12,15,45,530.5,243.0,3.75,35.0,632.0,454.56,329.38
2017,7,12,16,0,537.0,221.0,3.7,35.0,594.0,406.42,292.41
2017,7,12,16,15,414.5,238.0,3.6,34.5,514.0,342.56,245.29
2017,7,12,16,30,292.0,255.0,3.5,34.0,434.0,295.83,211.66
2017,7,12,16,45,234.0,237.5,3.45,34.0,373.0,246.96,175.62
2017,7,12,17,0,176.0,220.0,3.4,34.0,312.0,210.62,149.76
2017,7,12,17,15,169.0,195.5,3.2,33.5,275.5,176.88,125.02
2017,7,12,17,30,162.0,171.0,3.0,33.0,239.0,144.28,102.5
2017,7,12,17,45,148.5,147.5,2.9,33.0,203.0,113.68,88.27
2017,7,12,18,0,135.0,124.0,2.8,33.0,167.0,97.35,75.08
2017,7,12,18,15,114.0,101.5,2.5,32.5,133.0,81.1,61.81
2017,7,12,18,30,93.0,79.0,2.2,32.0,99.0,64.35,47.8
2017,7,12,18,45,62.0,57.5,1.95,31.5,69.0,47.79,33.66
2017,7,12,19,0,31.0,36.0,1.7,31.0,39.0,31.87,19.61
2017,7,12,19,15,15.5,18.0,1.75,30.5,19.5,16.49,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,11.0,2.15,24.5,14.0,19.14,0.0
2017,7,13,6,0,111.0,22.0,2.4,25.0,28.0,53.8,12.44
2017,7,13,6,15,223.0,36.0,2.45,25.5,66.0,110.32,73.56
2017,7,13,6,30,335.0,50.0,2.5,26.0,104.0,175.17,127.17
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,238.8,180.46
2017,7,13,7,0,507.0,66.0,2.6,27.0,202.0,309.67,238.87
2017,7,13,7,15,558.5,73.0,2.65,27.5,254.0,370.89,288.69
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,436.49,340.23
2017,7,13,7,45,652.0,83.5,2.75,28.5,360.0,496.38,385.86
2017,7,13,8,0,694.0,87.0,2.8,29.0,414.0,558.82,431.88
2017,7,13,8,15,451.0,165.5,2.85,29.5,388.0,504.39,387.14
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,410.46,312.37
2017,7,13,8,45,274.0,256.5,2.95,30.5,427.0,492.22,372.3
2017,7,13,9,0,340.0,269.0,3.0,31.0,492.0,568.44,426.16
2017,7,13,9,15,578.0,187.5,3.0,31.5,599.5,709.51,528.27
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,837.66,612.84
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,871.34,631.47
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,902.48,648.96
2017,7,13,10,15,566.0,259.0,3.0,33.5,725.0,827.79,595.4
2017,7,13,10,30,296.0,406.0,3.0,34.0,663.0,714.0,510.32
2017,7,13,10,45,286.5,424.0,3.0,34.5,679.5,724.74,515.95
2017,7,13,11,0,277.0,442.0,3.0,35.0,696.0,733.71,519.64
2017,7,13,11,15,574.5,282.0,3.0,35.0,825.0,875.6,620.98
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,994.11,696.58
2017,7,13,11,45,870.5,125.0,3.05,35.5,966.5,991.41,692.4
2017,7,13,12,0,869.0,128.0,3.1,36.0,979.0,985.21,687.18
2017,7,13,12,15,870.0,128.5,3.1,36.0,984.5,975.65,681.05
2017,7,13,12,30,871.0,129.0,3.1,36.0,990.0,962.83,672.99
2017,7,13,12,45,869.5,129.5,3.15,36.5,987.5,944.53,660.57
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,923.31,646.41
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,897.41,630.66
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,868.71,613.09
2017,7,13,13,45,858.5,128.5,3.35,37.0,946.5,835.65,592.62
2017,7,13,14,0,854.0,128.0,3.4,37.0,928.0,800.15,570.43
2017,7,13,14,15,848.0,126.5,3.4,37.0,903.0,760.32,544.99
2017,7,13,14,30,842.0,125.0,3.4,37.0,878.0,718.5,518.02
2017,7,13,14,45,833.0,124.0,3.45,37.0,846.0,673.29,486.89
2017,7,13,15,0,824.0,123.0,3.5,37.0,814.0,626.74,454.01
2017,7,13,15,15,813.0,121.0,3.55,37.0,776.0,577.07,418.1
2017,7,13,15,30,802.0,119.0,3.6,37.0,738.0,523.85,378.75
2017,7,13,15,45,786.0,117.5,3.65,37.0,694.5,470.55,338.16
2017,7,13,16,0,770.0,116.0,3.7,37.0,651.0,417.66,296.7
2017,7,13,16,15,751.5,112.5,3.7,36.5,603.5,362.82,253.29
2017,7,13,16,30,733.0,109.0,3.7,36.0,556.0,309.2,209.79
2017,7,13,16,45,705.0,106.0,3.7,36.0,504.5,250.83,162.3
2017,7,13,17,0,677.0,103.0,3.7,36.0,453.0,199.15,120.75
2017,7,13,17,15,644.5,98.0,3.65,35.5,401.0,148.36,83.19
2017,7,13,17,30,612.0,93.0,3.6,35.0,349.0,101.36,54.6
2017,7,13,17,45,564.0,86.5,3.55,34.5,296.5,57.6,42.0
2017,7,13,18,0,516.0,80.0,3.5,34.0,244.0,55.65,40.58
2017,7,13,18,15,452.5,71.0,3.2,33.5,194.0,51.37,37.09
2017,7,13,18,30,389.0,62.0,2.9,33.0,144.0,46.12,32.6
2017,7,13,18,45,297.0,49.0,2.6,32.5,101.0,37.24,24.89
2017,7,13,19,0,205.0,36.0,2.3,32.0,58.0,27.95,16.39
2017,7,13,19,15,102.5,18.0,2.25,31.5,29.0,14.12,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.7,24.5,13.5,18.09,0.0
2017,7,14,6,0,104.0,21.0,1.9,25.0,27.0,50.89,8.95
2017,7,14,6,15,214.0,35.5,1.95,25.5,64.5,107.29,71.24
2017,7,14,6,30,324.0,50.0,2.0,26.0,102.0,171.48,124.28
2017,7,14,6,45,411.0,58.0,2.1,26.5,150.5,234.78,177.12
2017,7,14,7,0,498.0,66.0,2.2,27.0,199.0,305.53,235.3
2017,7,14,7,15,549.5,73.0,2.15,27.5,251.0,366.28,284.45
2017,7,14,7,30,601.0,80.0,2.1,28.0,303.0,431.44,335.2
2017,7,14,7,45,647.0,83.0,2.1,28.5,357.0,492.72,381.45
2017,7,14,8,0,693.0,86.0,2.1,29.0,411.0,556.94,428.24
2017,7,14,8,15,719.0,90.0,2.0,29.5,463.0,609.48,464.52
2017,7,14,8,30,745.0,94.0,1.9,30.0,515.0,663.91,499.83
2017,7,14,8,45,767.0,96.0,1.8,31.0,564.5,712.92,528.72
2017,7,14,9,0,789.0,98.0,1.7,32.0,614.0,761.22,556.16
2017,7,14,9,15,803.5,100.5,1.55,32.5,659.5,796.95,575.16
2017,7,14,9,30,818.0,103.0,1.4,33.0,705.0,836.35,595.98
2017,7,14,9,45,829.0,105.5,1.3,33.5,746.0,870.52,613.39
2017,7,14,10,0,840.0,108.0,1.2,34.0,787.0,902.22,628.86
2017,7,14,10,15,849.0,110.0,1.1,34.5,821.5,928.8,640.83
2017,7,14,10,30,858.0,112.0,1.0,35.0,856.0,952.45,650.79
2017,7,14,10,45,863.5,113.5,0.95,35.5,884.5,969.04,657.25
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,982.33,661.82
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,990.7,665.88
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,995.59,668.08
2017,7,14,11,45,877.0,120.0,0.9,36.5,967.5,993.47,664.97
2017,7,14,12,0,876.0,123.0,0.9,37.0,980.0,987.82,660.02
2017,7,14,12,15,576.5,305.0,0.9,37.0,870.5,875.22,590.97
2017,7,14,12,30,277.0,487.0,0.9,37.0,761.0,747.35,505.05
2017,7,14,12,45,575.0,306.5,0.9,37.5,873.5,847.56,575.58
2017,7,14,13,0,873.0,126.0,0.9,38.0,986.0,924.81,622.07
2017,7,14,13,15,871.0,125.5,0.9,38.0,976.0,899.24,606.18
2017,7,14,13,30,869.0,125.0,0.9,38.0,966.0,870.83,589.81
2017,7,14,13,45,862.5,125.5,0.95,38.0,947.5,836.82,570.71
2017,7,14,14,0,856.0,126.0,1.0,38.0,929.0,800.47,549.97
2017,7,14,14,15,643.5,245.0,1.05,38.0,839.0,714.4,494.64
2017,7,14,14,30,431.0,364.0,1.1,38.0,749.0,637.76,441.95
2017,7,14,14,45,611.5,253.0,1.2,38.0,777.5,637.73,446.62
2017,7,14,15,0,792.0,142.0,1.3,38.0,806.0,622.63,439.49
2017,7,14,15,15,486.5,254.0,1.4,38.0,656.0,501.88,355.07
2017,7,14,15,30,181.0,366.0,1.5,38.0,506.0,413.4,292.39
2017,7,14,15,45,456.0,250.0,1.65,38.0,574.0,425.92,301.97
2017,7,14,16,0,731.0,134.0,1.8,38.0,642.0,417.32,292.48
2017,7,14,16,15,711.5,130.0,1.95,37.5,594.5,359.66,248.47
2017,7,14,16,30,692.0,126.0,2.1,37.0,547.0,307.02,206.98
2017,7,14,16,45,663.0,122.0,2.25,36.5,496.5,253.73,164.69
2017,7,14,17,0,634.0,118.0,2.4,36.0,446.0,203.42,125.24
2017,7,14,17,15,600.5,111.5,2.45,35.5,394.0,153.77,88.92
2017,7,14,17,30,567.0,105.0,2.5,35.0,342.0,108.11,61.18
2017,7,14,17,45,518.0,97.5,2.6,35.0,290.0,66.34,49.04
2017,7,14,18,0,469.0,90.0,2.7,35.0,238.0,63.84,47.11
2017,7,14,18,15,406.5,79.0,2.5,34.5,189.0,57.44,41.9
2017,7,14,18,30,344.0,68.0,2.3,34.0,140.0,50.69,36.19
2017,7,14,18,45,256.5,53.0,2.15,33.5,98.0,40.37,27.3
2017,7,14,19,0,169.0,38.0,2.0,33.0,56.0,29.56,17.52
2017,7,14,19,15,84.5,19.0,2.1,32.5,28.0,14.94,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,10.0,2.65,25.5,12.5,17.11,0.0
2017,7,15,6,0,98.0,20.0,2.9,26.0,25.0,48.21,5.34
2017,7,15,6,15,202.5,35.0,2.9,26.5,62.0,103.61,68.27
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,165.86,119.82
2017,7,15,6,45,384.5,60.5,2.95,28.0,146.0,224.46,168.69
2017,7,15,7,0,462.0,71.0,3.0,29.0,193.0,294.94,226.1
2017,7,15,7,15,514.0,79.0,2.65,29.5,244.0,355.25,274.47
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,420.04,324.29
2017,7,15,7,45,393.0,138.5,1.95,31.0,294.5,397.99,304.96
2017,7,15,8,0,220.0,190.0,1.6,32.0,294.0,343.8,260.77
2017,7,15,8,15,458.5,149.5,1.4,32.5,398.5,492.18,371.03
2017,7,15,8,30,697.0,109.0,1.2,33.0,503.0,647.58,478.95
2017,7,15,8,45,477.5,197.5,1.0,34.0,479.0,597.06,434.65
2017,7,15,9,0,258.0,286.0,0.8,35.0,455.0,520.65,374.25
2017,7,15,9,15,513.0,205.5,1.0,35.0,572.5,669.11,480.85
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,823.06,581.82
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,856.52,601.01
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,887.47,619.77
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,914.0,634.58
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,937.75,647.68
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,953.79,656.63
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,966.55,663.66
2017,7,15,11,15,521.0,312.0,2.15,38.0,794.5,852.27,589.21
2017,7,15,11,30,233.0,475.0,2.2,38.0,698.0,710.33,490.95
2017,7,15,11,45,244.5,480.5,2.3,38.0,717.0,723.5,500.86
2017,7,15,12,0,256.0,486.0,2.4,38.0,736.0,742.71,513.43
2017,7,15,12,15,541.5,319.5,2.45,38.0,853.0,856.73,594.96
2017,7,15,12,30,827.0,153.0,2.5,38.0,970.0,944.08,652.2
2017,7,15,12,45,820.5,157.0,2.55,38.0,966.0,924.8,639.92
2017,7,15,13,0,814.0,161.0,2.6,38.0,962.0,909.89,631.3
2017,7,15,13,15,528.5,321.5,2.65,38.0,840.0,786.49,549.62
2017,7,15,13,30,243.0,482.0,2.7,38.0,718.0,664.37,463.25
2017,7,15,13,45,218.0,476.0,2.75,38.0,684.5,625.66,438.29
2017,7,15,14,0,193.0,470.0,2.8,38.0,651.0,588.02,413.28
2017,7,15,14,15,103.5,369.5,2.85,37.5,466.5,418.97,298.58
2017,7,15,14,30,14.0,269.0,2.9,37.0,282.0,258.82,185.31
2017,7,15,14,45,20.5,295.0,3.0,37.0,313.0,285.24,205.01
2017,7,15,15,0,27.0,321.0,3.1,37.0,344.0,307.25,221.04
2017,7,15,15,15,13.5,227.5,3.15,36.5,239.0,216.93,156.5
2017,7,15,15,30,0.0,134.0,3.2,36.0,134.0,124.37,88.68
2017,7,15,15,45,3.5,165.0,3.25,36.0,167.5,153.76,111.0
2017,7,15,16,0,7.0,196.0,3.3,36.0,201.0,181.88,132.16
2017,7,15,16,15,3.5,140.5,3.3,35.5,143.0,130.71,94.39
2017,7,15,16,30,0.0,85.0,3.3,35.0,85.0,79.21,55.71
2017,7,15,16,45,4.0,126.5,3.3,34.5,129.0,117.16,85.13
2017,7,15,17,0,8.0,168.0,3.3,34.0,173.0,151.64,111.82
2017,7,15,17,15,4.0,114.5,3.2,33.5,117.0,104.93,76.53
2017,7,15,17,30,0.0,61.0,3.1,33.0,61.0,56.73,39.38
2017,7,15,17,45,0.0,51.5,3.05,32.5,51.5,47.86,34.32
2017,7,15,18,0,0.0,42.0,3.0,32.0,42.0,39.0,27.07
2017,7,15,18,15,0.0,33.0,2.85,31.5,33.0,30.62,20.09
2017,7,15,18,30,0.0,24.0,2.7,31.0,24.0,22.25,13.0
2017,7,15,18,45,0.0,16.5,2.6,30.5,16.5,15.29,7.0
2017,7,15,19,0,0.0,9.0,2.5,30.0,9.0,8.33,0.95
2017,7,15,19,15,0.0,4.5,2.45,29.5,4.5,4.16,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.5,9.5,1.1,25.0,11.5,16.07,0.0
2017,7,16,6,0,91.0,19.0,1.3,25.0,23.0,45.33,1.72
2017,7,16,6,15,191.5,34.5,1.45,25.0,59.5,100.09,66.0
2017,7,16,6,30,292.0,50.0,1.6,25.0,96.0,160.93,116.83
2017,7,16,6,45,367.5,61.0,1.75,25.5,142.5,218.46,165.23
2017,7,16,7,0,443.0,72.0,1.9,26.0,189.0,287.52,222.17
2017,7,16,7,15,495.5,80.5,2.0,26.0,239.5,347.64,271.56
2017,7,16,7,30,548.0,89.0,2.1,26.0,290.0,412.33,323.18
2017,7,16,7,45,584.0,96.5,2.25,26.5,341.5,470.27,367.67
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,530.32,412.4
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.5,584.14,450.97
2017,7,16,8,30,677.0,114.0,2.5,28.0,496.0,638.64,488.96
2017,7,16,8,45,695.5,120.0,2.65,28.5,544.0,686.86,521.08
2017,7,16,9,0,714.0,126.0,2.8,29.0,592.0,734.29,551.89
2017,7,16,9,15,731.5,129.5,2.8,29.0,637.5,774.08,577.38
2017,7,16,9,30,749.0,133.0,2.8,29.0,683.0,815.29,603.6
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.5,849.5,623.93
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,881.37,642.57
2017,7,16,10,15,780.0,144.5,2.85,30.0,797.0,908.08,658.33
2017,7,16,10,30,790.0,147.0,2.8,30.0,832.0,932.06,672.28
2017,7,16,10,45,796.5,149.5,2.8,30.5,860.0,949.72,681.16
2017,7,16,11,0,803.0,152.0,2.8,31.0,888.0,964.24,688.12
2017,7,16,11,15,808.5,153.5,2.75,31.0,909.5,973.49,692.78
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,979.42,695.46
2017,7,16,11,45,813.0,158.5,2.7,31.5,943.5,977.55,692.37
2017,7,16,12,0,812.0,162.0,2.7,32.0,956.0,972.28,687.33
2017,7,16,12,15,813.5,162.5,2.7,32.0,962.0,963.16,681.4
2017,7,16,12,30,815.0,163.0,2.7,32.0,968.0,950.83,673.56
2017,7,16,12,45,560.5,319.5,2.7,32.5,872.5,849.11,603.73
2017,7,16,13,0,306.0,476.0,2.7,33.0,777.0,742.59,525.74
2017,7,16,13,15,555.0,320.5,2.7,33.0,860.0,809.75,578.25
2017,7,16,13,30,804.0,165.0,2.7,33.0,943.0,856.75,612.51
2017,7,16,13,45,796.5,166.0,2.7,33.0,924.5,823.22,590.7
2017,7,16,14,0,789.0,167.0,2.7,33.0,906.0,787.64,568.05
2017,7,16,14,15,782.5,165.0,2.7,33.0,881.0,748.22,542.69
2017,7,16,14,30,776.0,163.0,2.7,33.0,856.0,707.07,514.68
2017,7,16,14,45,751.0,170.5,2.75,33.0,821.0,660.43,482.16
2017,7,16,15,0,726.0,178.0,2.8,33.0,786.0,612.34,447.98
2017,7,16,15,15,490.0,267.5,2.8,33.0,669.0,515.98,376.98
2017,7,16,15,30,254.0,357.0,2.8,33.0,552.0,440.78,321.2
2017,7,16,15,45,194.0,338.5,2.8,33.0,482.5,383.43,279.97
2017,7,16,16,0,134.0,320.0,2.8,33.0,413.0,328.61,240.41
2017,7,16,16,15,218.5,286.0,2.8,32.5,425.0,320.29,233.43
2017,7,16,16,30,303.0,252.0,2.8,32.0,437.0,297.23,213.82
2017,7,16,16,45,432.0,197.0,2.8,32.0,434.0,259.02,179.49
2017,7,16,17,0,561.0,142.0,2.8,32.0,431.0,210.01,135.35
2017,7,16,17,15,481.0,139.5,2.6,31.5,367.5,161.97,101.71
2017,7,16,17,30,401.0,137.0,2.4,31.0,304.0,122.7,78.97
2017,7,16,17,45,352.0,126.0,2.25,31.0,257.0,87.32,67.28
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,86.81,67.0
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,74.16,56.56
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,60.99,45.4
2017,7,16,18,45,148.5,57.5,1.55,29.5,84.0,45.85,32.31
2017,7,16,19,0,88.0,37.0,1.4,29.0,46.0,30.16,18.26
2017,7,16,19,15,44.0,18.5,1.45,28.5,23.0,15.49,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,19.5,8.0,1.0,24.5,9.0,10.62,0.0
2017,7,17,6,0,39.0,16.0,1.1,25.0,18.0,27.53,0.0
2017,7,17,6,15,110.0,37.5,1.1,25.5,52.5,77.0,50.32
2017,7,17,6,30,181.0,59.0,1.1,26.0,87.0,129.98,94.15
2017,7,17,6,45,255.0,75.0,1.1,26.5,132.0,185.21,139.49
2017,7,17,7,0,329.0,91.0,1.1,27.0,177.0,255.66,196.23
2017,7,17,7,15,381.5,104.0,1.05,27.0,226.5,313.79,242.73
2017,7,17,7,30,434.0,117.0,1.0,27.0,276.0,376.87,291.63
2017,7,17,7,45,483.5,124.0,1.0,27.5,327.5,436.05,335.74
2017,7,17,8,0,533.0,131.0,1.0,28.0,379.0,498.99,381.11
2017,7,17,8,15,563.5,138.5,1.05,28.5,429.5,557.67,421.97
2017,7,17,8,30,594.0,146.0,1.1,29.0,480.0,612.94,459.38
2017,7,17,8,45,624.0,149.5,1.2,29.5,529.5,664.19,493.62
2017,7,17,9,0,654.0,153.0,1.3,30.0,579.0,715.64,527.14
2017,7,17,9,15,452.0,244.0,1.45,30.5,548.5,659.05,482.96
2017,7,17,9,30,250.0,335.0,1.6,31.0,518.0,580.98,423.8
2017,7,17,9,45,490.5,249.0,1.75,31.5,634.5,724.32,527.01
2017,7,17,10,0,731.0,163.0,1.9,32.0,751.0,867.56,621.77
2017,7,17,10,15,741.5,166.0,2.0,32.0,785.5,894.46,637.41
2017,7,17,10,30,752.0,169.0,2.1,32.0,820.0,918.74,652.53
2017,7,17,10,45,491.0,310.0,2.25,32.5,741.5,819.06,583.21
2017,7,17,11,0,230.0,451.0,2.4,33.0,663.0,687.55,488.69
2017,7,17,11,15,511.5,308.5,2.45,33.0,792.5,840.18,598.35
2017,7,17,11,30,793.0,166.0,2.5,33.0,922.0,970.29,683.59
2017,7,17,11,45,782.0,177.5,2.6,33.5,932.0,966.42,679.02
2017,7,17,12,0,771.0,189.0,2.7,34.0,942.0,959.11,673.6
2017,7,17,12,15,772.5,189.5,2.75,34.0,948.0,950.15,668.21
2017,7,17,12,30,774.0,190.0,2.8,34.0,954.0,938.11,660.97
2017,7,17,12,45,777.0,187.0,2.85,34.0,953.0,921.25,650.75
2017,7,17,13,0,780.0,184.0,2.9,34.0,952.0,901.55,638.78
2017,7,17,13,15,777.5,183.5,2.95,34.0,942.0,876.47,623.36
2017,7,17,13,30,775.0,183.0,3.0,34.0,932.0,848.89,606.3
2017,7,17,13,45,770.5,181.5,3.05,34.5,914.5,816.33,584.71
2017,7,17,14,0,766.0,180.0,3.1,35.0,897.0,781.63,561.66
2017,7,17,14,15,759.0,178.0,3.1,34.5,872.5,742.6,537.19
2017,7,17,14,30,752.0,176.0,3.1,34.0,848.0,701.96,510.47
2017,7,17,14,45,746.0,171.5,3.15,34.0,817.0,658.35,480.3
2017,7,17,15,0,740.0,167.0,3.2,34.0,786.0,613.45,448.51
2017,7,17,15,15,548.5,248.5,3.2,34.0,695.5,533.71,389.36
2017,7,17,15,30,357.0,330.0,3.2,34.0,605.0,472.64,343.62
2017,7,17,15,45,519.0,242.0,3.2,34.0,615.5,449.55,326.64
2017,7,17,16,0,681.0,154.0,3.2,34.0,626.0,410.4,295.27
2017,7,17,16,15,660.5,149.0,3.2,33.5,579.0,357.7,253.64
2017,7,17,16,30,640.0,144.0,3.2,33.0,532.0,306.62,212.37
2017,7,17,16,45,614.5,137.0,3.2,33.0,482.5,254.52,169.81
2017,7,17,17,0,589.0,130.0,3.2,33.0,433.0,205.11,130.12
2017,7,17,17,15,513.0,130.0,2.95,32.5,372.0,158.64,97.51
2017,7,17,17,30,437.0,130.0,2.7,32.0,311.0,119.65,75.21
2017,7,17,17,45,393.0,118.0,2.5,31.5,263.0,81.71,62.52
2017,7,17,18,0,349.0,106.0,2.3,31.0,215.0,75.42,57.57
2017,7,17,18,15,297.0,90.0,2.15,30.5,170.0,65.64,49.48
2017,7,17,18,30,245.0,74.0,2.0,30.0,125.0,58.2,43.08
2017,7,17,18,45,178.5,55.0,1.85,29.5,86.5,44.05,30.81
2017,7,17,19,0,112.0,36.0,1.7,29.0,48.0,29.42,17.61
2017,7,17,19,15,56.0,18.0,1.8,29.0,24.0,15.09,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,1.6,24.5,11.5,16.69,0.0
2017,7,18,6,0,106.0,18.0,1.9,25.0,23.0,46.88,0.0
2017,7,18,6,15,221.0,32.0,1.95,25.5,60.0,104.98,68.19
2017,7,18,6,30,336.0,46.0,2.0,26.0,97.0,172.35,124.26
2017,7,18,6,45,421.0,54.5,2.05,26.5,145.5,234.28,176.27
2017,7,18,7,0,506.0,63.0,2.1,27.0,194.0,305.15,234.69
2017,7,18,7,15,558.0,69.5,2.1,27.5,246.0,366.05,284.17
2017,7,18,7,30,610.0,76.0,2.1,28.0,298.0,431.42,335.31
2017,7,18,7,45,652.0,79.5,2.1,28.5,352.0,491.42,380.69
2017,7,18,8,0,694.0,83.0,2.1,29.0,406.0,552.47,425.28
2017,7,18,8,15,720.5,87.0,2.15,29.5,458.0,607.18,463.89
2017,7,18,8,30,747.0,91.0,2.2,30.0,510.0,662.22,500.51
2017,7,18,8,45,766.5,94.5,2.3,31.0,559.0,711.26,530.93
2017,7,18,9,0,786.0,98.0,2.4,32.0,608.0,759.4,560.09
2017,7,18,9,15,800.5,100.5,2.45,32.5,653.5,800.97,585.14
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,834.64,604.68
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,868.83,624.79
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,900.58,643.17
2017,7,18,10,15,573.5,253.5,2.75,34.0,724.5,831.24,595.35
2017,7,18,10,30,309.0,400.0,2.8,34.0,668.0,722.0,515.23
2017,7,18,10,45,588.0,257.0,2.9,34.5,787.5,862.84,615.63
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,981.21,689.97
2017,7,18,11,15,871.5,115.0,3.05,35.0,928.0,989.7,693.99
2017,7,18,11,30,876.0,116.0,3.1,35.0,949.0,994.7,696.86
2017,7,18,11,45,877.5,117.0,3.2,35.5,962.5,993.2,694.73
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,988.17,690.55
2017,7,18,12,15,638.0,275.0,3.4,36.0,900.5,908.81,639.98
2017,7,18,12,30,397.0,432.0,3.5,36.0,825.0,810.93,570.08
2017,7,18,12,45,211.0,404.0,3.6,36.5,613.0,596.72,424.41
2017,7,18,13,0,25.0,376.0,3.7,37.0,401.0,381.2,271.2
2017,7,18,13,15,148.0,425.5,3.75,37.0,568.5,538.95,384.58
2017,7,18,13,30,271.0,475.0,3.8,37.0,736.0,684.7,484.55
2017,7,18,13,45,175.5,461.5,3.9,37.0,629.5,577.94,410.44
2017,7,18,14,0,80.0,448.0,4.0,37.0,523.0,478.48,340.84
2017,7,18,14,15,154.0,442.5,4.05,37.0,582.0,522.8,373.8
2017,7,18,14,30,228.0,437.0,4.1,37.0,641.0,560.21,400.92
2017,7,18,14,45,513.5,286.5,4.2,37.0,722.0,603.74,436.62
2017,7,18,15,0,799.0,136.0,4.3,37.0,803.0,623.12,453.66
2017,7,18,15,15,787.5,133.5,4.3,36.5,765.5,572.92,417.61
2017,7,18,15,30,776.0,131.0,4.3,36.0,728.0,522.21,380.4
2017,7,18,15,45,760.5,128.0,4.35,36.0,684.5,468.92,339.51
2017,7,18,16,0,745.0,125.0,4.4,36.0,641.0,416.04,297.82
2017,7,18,16,15,725.5,121.5,4.35,35.5,593.5,361.97,254.72
2017,7,18,16,30,706.0,118.0,4.3,35.0,546.0,305.02,208.62
2017,7,18,16,45,680.5,113.5,4.3,35.0,495.5,251.21,164.29
2017,7,18,17,0,655.0,109.0,4.3,35.0,445.0,199.95,122.85
2017,7,18,17,15,621.5,103.0,4.15,34.5,393.0,149.3,85.3
2017,7,18,17,30,588.0,97.0,4.0,34.0,341.0,102.61,56.79
2017,7,18,17,45,539.5,90.0,3.9,33.5,288.5,60.59,44.67
2017,7,18,18,0,491.0,83.0,3.8,33.0,236.0,58.41,43.05
2017,7,18,18,15,426.0,73.0,3.4,32.5,187.0,53.11,38.69
2017,7,18,18,30,361.0,63.0,3.0,32.0,138.0,46.98,33.43
2017,7,18,18,45,266.0,49.5,2.6,31.5,95.5,37.73,25.34
2017,7,18,19,0,171.0,36.0,2.2,31.0,53.0,28.04,16.28
2017,7,18,19,15,85.5,18.0,2.15,30.5,26.5,14.19,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,9.0,1.8,24.5,10.5,13.46,0.0
2017,7,19,6,0,64.0,18.0,2.1,25.0,21.0,35.15,0.0
2017,7,19,6,15,169.0,34.5,2.2,25.5,56.5,94.33,61.29
2017,7,19,6,30,274.0,51.0,2.3,26.0,92.0,156.23,112.88
2017,7,19,6,45,363.5,61.0,2.4,26.5,140.0,216.79,163.42
2017,7,19,7,0,453.0,71.0,2.5,27.0,188.0,290.51,223.97
2017,7,19,7,15,507.5,79.0,2.5,27.5,239.0,351.67,273.69
2017,7,19,7,30,562.0,87.0,2.5,28.0,290.0,417.6,325.46
2017,7,19,7,45,606.0,91.5,2.55,28.5,343.5,477.74,371.34
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,540.71,417.82
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,595.64,456.74
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,651.16,494.72
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,698.76,525.28
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,748.15,556.53
2017,7,19,9,15,770.0,114.5,2.7,31.5,646.5,791.04,582.53
2017,7,19,9,30,786.0,118.0,2.7,32.0,692.0,832.29,607.04
2017,7,19,9,45,800.5,119.0,2.75,32.5,733.5,867.5,627.58
2017,7,19,10,0,815.0,120.0,2.8,33.0,775.0,893.39,641.91
2017,7,19,10,15,824.0,122.0,2.85,33.5,810.0,919.55,656.43
2017,7,19,10,30,833.0,124.0,2.9,34.0,845.0,942.84,669.06
2017,7,19,10,45,842.0,124.5,2.95,34.5,874.0,961.56,678.79
2017,7,19,11,0,851.0,125.0,3.0,35.0,903.0,977.13,686.6
2017,7,19,11,15,855.5,126.0,3.05,35.0,924.5,985.43,691.37
2017,7,19,11,30,860.0,127.0,3.1,35.0,946.0,990.3,694.16
2017,7,19,11,45,854.0,134.0,3.2,35.5,957.0,987.13,690.99
2017,7,19,12,0,848.0,141.0,3.3,36.0,968.0,980.4,685.75
2017,7,19,12,15,849.0,141.5,3.4,36.0,974.0,970.98,680.34
2017,7,19,12,30,850.0,142.0,3.5,36.0,980.0,958.35,672.99
2017,7,19,12,45,849.5,141.5,3.6,36.5,978.0,940.31,660.87
2017,7,19,13,0,849.0,141.0,3.7,37.0,976.0,919.37,646.99
2017,7,19,13,15,847.0,140.5,3.75,37.0,966.0,894.21,631.5
2017,7,19,13,30,845.0,140.0,3.8,37.0,956.0,866.29,614.21
2017,7,19,13,45,533.5,302.5,3.85,37.0,814.5,733.89,523.61
2017,7,19,14,0,222.0,465.0,3.9,37.0,673.0,607.77,431.46
2017,7,19,14,15,523.0,300.5,3.95,37.0,771.5,676.04,485.97
2017,7,19,14,30,824.0,136.0,4.0,37.0,870.0,717.78,519.94
2017,7,19,14,45,560.0,261.0,4.1,37.0,751.5,612.03,442.34
2017,7,19,15,0,296.0,386.0,4.2,37.0,633.0,526.92,379.0
2017,7,19,15,15,532.5,261.0,4.2,37.0,680.0,535.7,388.05
2017,7,19,15,30,769.0,136.0,4.2,37.0,727.0,523.15,379.42
2017,7,19,15,45,754.0,132.5,4.2,37.0,683.5,469.95,338.64
2017,7,19,16,0,739.0,129.0,4.2,37.0,640.0,417.13,297.2
2017,7,19,16,15,719.5,125.0,4.15,36.5,592.5,358.98,251.47
2017,7,19,16,30,700.0,121.0,4.1,36.0,545.0,305.68,208.28
2017,7,19,16,45,489.5,163.0,4.1,36.0,447.0,246.17,165.82
2017,7,19,17,0,279.0,205.0,4.1,36.0,349.0,212.75,146.39
2017,7,19,17,15,224.5,186.0,4.0,35.5,293.0,170.9,117.41
2017,7,19,17,30,170.0,167.0,3.9,35.0,237.0,141.74,99.67
2017,7,19,17,45,156.5,143.5,3.8,34.5,201.0,111.05,85.67
2017,7,19,18,0,143.0,120.0,3.7,34.0,165.0,94.61,72.58
2017,7,19,18,15,254.5,91.0,3.35,33.0,151.5,70.31,52.79
2017,7,19,18,30,366.0,62.0,3.0,32.0,138.0,46.26,32.81
2017,7,19,18,45,277.0,48.0,2.65,31.5,95.5,36.59,24.39
2017,7,19,19,0,188.0,34.0,2.3,31.0,53.0,26.46,14.98
2017,7,19,19,15,94.0,17.0,2.3,30.5,26.5,13.39,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,2.2,25.0,9.5,12.51,0.0
2017,7,20,6,0,58.0,17.0,2.4,25.0,19.0,32.6,0.0
2017,7,20,6,15,161.0,33.5,2.5,25.5,54.5,91.08,58.74
2017,7,20,6,30,264.0,50.0,2.6,26.0,90.0,151.84,109.59
2017,7,20,6,45,351.5,61.0,2.75,27.0,137.0,212.19,159.72
2017,7,20,7,0,439.0,72.0,2.9,28.0,184.0,285.34,219.42
2017,7,20,7,15,494.0,80.5,2.8,28.5,235.5,346.59,269.06
2017,7,20,7,30,549.0,89.0,2.7,29.0,287.0,412.69,320.77
2017,7,20,7,45,594.5,93.5,2.65,29.5,340.0,473.15,366.63
2017,7,20,8,0,640.0,98.0,2.6,30.0,393.0,536.6,413.1
2017,7,20,8,15,668.5,103.0,2.5,30.5,445.0,591.47,451.5
2017,7,20,8,30,697.0,108.0,2.4,31.0,497.0,647.0,489.0
2017,7,20,8,45,722.0,110.5,2.35,31.5,547.0,694.94,519.09
2017,7,20,9,0,747.0,113.0,2.3,32.0,597.0,744.89,549.88
2017,7,20,9,15,763.5,116.0,2.15,32.5,643.0,787.47,574.3
2017,7,20,9,30,780.0,119.0,2.0,33.0,689.0,828.44,597.02
2017,7,20,9,45,794.5,121.0,1.95,33.5,730.0,864.63,616.95
2017,7,20,10,0,809.0,123.0,1.9,34.0,771.0,898.59,635.16
2017,7,20,10,15,818.5,125.0,1.9,34.5,806.5,917.88,644.46
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,941.57,656.63
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,959.73,665.86
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,974.75,673.24
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,983.51,678.3
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,988.85,681.44
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,992.82,683.0
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,993.31,682.52
2017,7,20,12,15,889.5,113.0,2.35,37.0,985.0,983.84,677.02
2017,7,20,12,30,891.0,113.0,2.4,37.0,991.0,970.98,669.59
2017,7,20,12,45,891.0,112.5,2.5,37.5,989.0,952.95,658.12
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,931.79,644.76
2017,7,20,13,15,889.5,111.5,2.65,38.0,977.5,906.2,629.59
2017,7,20,13,30,888.0,111.0,2.7,38.0,968.0,877.65,612.52
2017,7,20,13,45,884.5,110.0,2.8,38.5,950.0,844.09,591.26
2017,7,20,14,0,881.0,109.0,2.9,39.0,932.0,807.92,568.21
2017,7,20,14,15,875.5,108.0,2.95,39.0,907.0,767.77,543.3
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,725.47,516.73
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,679.21,486.12
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,631.48,452.91
2017,7,20,15,15,843.0,103.0,3.15,38.5,779.5,580.77,417.61
2017,7,20,15,30,833.0,101.0,3.2,38.0,741.0,529.21,380.48
2017,7,20,15,45,818.5,99.5,3.25,38.0,697.0,475.35,339.68
2017,7,20,16,0,804.0,98.0,3.3,38.0,653.0,421.58,297.71
2017,7,20,16,15,787.0,95.0,3.35,37.5,605.5,361.33,250.53
2017,7,20,16,30,770.0,92.0,3.4,37.0,558.0,306.28,205.87
2017,7,20,16,45,745.5,89.0,3.45,37.0,506.5,250.64,160.16
2017,7,20,17,0,721.0,86.0,3.5,37.0,455.0,197.37,117.2
2017,7,20,17,15,690.0,82.0,3.45,36.5,402.5,145.07,78.57
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,91.79,45.87
2017,7,20,17,45,614.0,72.5,3.4,36.0,296.5,47.43,33.4
2017,7,20,18,0,569.0,67.0,3.4,36.0,243.0,45.71,32.06
2017,7,20,18,15,505.0,59.5,3.1,35.0,192.5,42.18,29.26
2017,7,20,18,30,441.0,52.0,2.8,34.0,142.0,38.46,26.1
2017,7,20,18,45,340.0,41.5,2.5,33.5,98.5,31.77,20.23
2017,7,20,19,0,239.0,31.0,2.2,33.0,55.0,24.11,12.92
2017,7,20,19,15,119.5,15.5,2.35,32.5,27.5,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,8.0,2.3,25.5,9.0,10.81,0.0
2017,7,21,6,0,42.0,16.0,2.4,26.0,18.0,27.99,0.0
2017,7,21,6,15,144.0,33.5,2.45,26.5,53.0,86.71,55.33
2017,7,21,6,30,246.0,51.0,2.5,27.0,88.0,147.24,105.79
2017,7,21,6,45,339.5,61.5,2.65,27.5,135.5,208.21,156.32
2017,7,21,7,0,433.0,72.0,2.8,28.0,183.0,279.62,214.94
2017,7,21,7,15,489.0,80.5,2.75,28.5,234.0,344.1,267.1
2017,7,21,7,30,545.0,89.0,2.7,29.0,285.0,410.51,319.14
2017,7,21,7,45,591.0,94.0,2.7,30.0,338.5,471.66,364.91
2017,7,21,8,0,637.0,99.0,2.7,31.0,392.0,535.87,411.19
2017,7,21,8,15,666.0,104.0,2.55,31.5,444.0,591.01,449.54
2017,7,21,8,30,695.0,109.0,2.4,32.0,496.0,646.84,486.97
2017,7,21,8,45,719.0,112.0,2.25,32.5,545.5,694.45,516.17
2017,7,21,9,0,743.0,115.0,2.1,33.0,595.0,744.08,545.88
2017,7,21,9,15,760.0,118.0,2.0,33.5,641.0,786.99,570.59
2017,7,21,9,30,777.0,121.0,1.9,34.0,687.0,828.34,593.71
2017,7,21,9,45,790.5,123.0,1.85,35.0,728.0,863.58,611.6
2017,7,21,10,0,804.0,125.0,1.8,36.0,769.0,896.55,627.7
2017,7,21,10,15,813.5,127.0,1.85,36.0,804.0,915.64,638.63
2017,7,21,10,30,823.0,129.0,1.9,36.0,839.0,939.26,652.55
2017,7,21,10,45,831.0,130.0,1.95,36.5,868.0,957.39,661.72
2017,7,21,11,0,839.0,131.0,2.0,37.0,897.0,972.37,669.05
2017,7,21,11,15,844.0,132.0,2.1,37.5,918.5,981.08,673.18
2017,7,21,11,30,849.0,133.0,2.2,38.0,940.0,986.4,675.39
2017,7,21,11,45,850.0,135.5,2.35,38.5,953.5,985.75,674.57
2017,7,21,12,0,851.0,138.0,2.5,39.0,967.0,981.65,671.73
2017,7,21,12,15,852.0,138.5,2.6,39.0,973.0,972.25,666.69
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,959.61,659.75
2017,7,21,12,45,852.5,138.5,2.8,39.0,977.0,941.53,649.48
2017,7,21,13,0,852.0,138.0,2.9,39.0,975.0,920.5,637.4
2017,7,21,13,15,850.0,137.5,2.95,39.0,965.0,895.24,622.29
2017,7,21,13,30,848.0,137.0,3.0,39.0,955.0,867.19,605.39
2017,7,21,13,45,843.5,136.5,3.1,39.0,937.5,834.35,585.64
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,799.09,564.15
2017,7,21,14,15,833.0,134.5,3.2,39.0,894.5,759.53,539.18
2017,7,21,14,30,827.0,133.0,3.2,39.0,869.0,718.0,512.6
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.0,672.22,481.34
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,624.59,448.1
2017,7,21,15,15,789.0,133.5,3.35,39.0,765.0,574.48,412.38
2017,7,21,15,30,778.0,131.0,3.4,39.0,727.0,523.8,375.25
2017,7,21,15,45,760.0,129.0,3.45,39.0,683.0,469.94,334.8
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,416.76,293.71
2017,7,21,16,15,722.5,123.0,3.5,38.5,591.5,362.26,251.15
2017,7,21,16,30,703.0,119.0,3.5,38.0,544.0,304.85,205.53
2017,7,21,16,45,672.5,116.0,3.55,37.5,492.5,251.07,162.45
2017,7,21,17,0,642.0,113.0,3.6,37.0,441.0,200.44,122.53
2017,7,21,17,15,607.5,107.0,3.6,36.5,389.0,150.31,85.9
2017,7,21,17,30,573.0,101.0,3.6,36.0,337.0,104.3,58.27
2017,7,21,17,45,522.5,93.5,3.6,36.0,284.5,63.63,46.65
2017,7,21,18,0,472.0,86.0,3.6,36.0,232.0,61.2,44.76
2017,7,21,18,15,406.5,75.0,3.5,35.5,183.0,54.7,39.45
2017,7,21,18,30,341.0,64.0,3.4,35.0,134.0,47.84,33.64
2017,7,21,18,45,250.0,49.0,3.3,34.5,92.0,37.42,24.67
2017,7,21,19,0,159.0,34.0,3.2,34.0,50.0,26.5,14.58
2017,7,21,19,15,79.5,17.0,3.3,33.5,25.0,13.42,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
