Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,25.5,8.5,7.15,0.0
2017,7,22,6,0,44.0,15.0,3.2,26.0,17.0,27.13,0.0
2017,7,22,6,15,142.0,33.5,3.3,26.5,52.0,86.34,54.72
2017,7,22,6,30,240.0,52.0,3.4,27.0,87.0,146.53,105.35
2017,7,22,6,45,331.5,63.5,3.5,27.5,134.5,207.51,156.03
2017,7,22,7,0,423.0,75.0,3.6,28.0,182.0,278.72,214.67
2017,7,22,7,15,479.5,84.0,3.55,28.5,233.5,343.13,267.05
2017,7,22,7,30,536.0,93.0,3.5,29.0,285.0,409.96,319.74
2017,7,22,7,45,585.5,97.5,3.5,29.5,339.0,472.33,367.54
2017,7,22,8,0,635.0,102.0,3.5,30.0,393.0,538.06,416.33
2017,7,22,8,15,664.5,107.0,3.4,30.5,445.5,593.52,455.71
2017,7,22,8,30,694.0,112.0,3.3,31.0,498.0,649.72,494.37
2017,7,22,8,45,720.5,114.5,3.2,32.0,548.5,701.12,526.27
2017,7,22,9,0,747.0,117.0,3.1,33.0,599.0,749.79,555.23
2017,7,22,9,15,763.5,120.5,2.95,33.5,645.0,793.01,580.64
2017,7,22,9,30,780.0,124.0,2.8,34.0,691.0,834.62,604.38
2017,7,22,9,45,794.5,125.5,2.65,35.0,732.5,870.34,622.44
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,903.83,638.57
2017,7,22,10,15,818.5,129.0,2.45,36.5,809.5,922.93,647.42
2017,7,22,10,30,828.0,131.0,2.4,37.0,845.0,946.65,659.23
2017,7,22,10,45,836.5,132.0,2.4,37.5,874.0,965.34,668.26
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,980.87,675.4
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,989.11,680.07
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,993.93,682.83
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,996.36,683.73
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,995.35,682.6
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,985.84,677.38
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,972.98,670.21
2017,7,22,12,45,880.0,124.5,3.15,39.0,989.0,955.02,660.27
2017,7,22,13,0,881.0,123.0,3.3,39.0,987.0,933.94,648.36
2017,7,22,13,15,878.5,123.0,3.35,39.0,977.0,908.03,632.74
2017,7,22,13,30,876.0,123.0,3.4,39.0,967.0,879.24,615.28
2017,7,22,13,45,685.5,252.5,3.5,39.5,905.5,815.21,572.72
2017,7,22,14,0,495.0,382.0,3.6,40.0,844.0,752.47,526.16
2017,7,22,14,15,448.5,378.0,3.6,40.0,788.0,689.22,484.37
2017,7,22,14,30,402.0,374.0,3.6,40.0,732.0,628.51,443.62
2017,7,22,14,45,374.5,372.0,3.65,40.0,696.0,586.93,415.44
2017,7,22,15,0,347.0,370.0,3.7,40.0,660.0,545.88,387.18
2017,7,22,15,15,409.5,325.0,3.7,39.5,651.0,519.79,370.66
2017,7,22,15,30,472.0,280.0,3.7,39.0,642.0,489.21,349.87
2017,7,22,15,45,633.0,192.5,3.75,39.0,647.0,461.68,329.4
2017,7,22,16,0,794.0,105.0,3.8,39.0,652.0,419.28,295.6
2017,7,22,16,15,776.5,102.0,3.8,38.5,604.0,363.46,251.54
2017,7,22,16,30,759.0,99.0,3.8,38.0,556.0,308.7,207.23
2017,7,22,16,45,732.0,96.0,3.8,38.0,504.0,252.97,161.72
2017,7,22,17,0,705.0,93.0,3.8,38.0,452.0,199.93,119.26
2017,7,22,17,15,673.0,88.0,3.75,37.5,399.0,142.92,77.33
2017,7,22,17,30,641.0,83.0,3.7,37.0,346.0,93.9,48.06
2017,7,22,17,45,593.0,77.5,3.7,36.5,292.5,51.27,36.47
2017,7,22,18,0,545.0,72.0,3.7,36.0,239.0,49.78,35.41
2017,7,22,18,15,479.0,63.5,3.55,35.5,189.0,45.63,32.01
2017,7,22,18,30,413.0,55.0,3.4,35.0,139.0,41.23,28.23
2017,7,22,18,45,312.5,43.5,3.25,34.5,95.5,33.76,21.69
2017,7,22,19,0,212.0,32.0,3.1,34.0,52.0,24.95,13.3
2017,7,22,19,15,106.0,16.0,3.2,33.5,26.0,12.63,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,8.0,6.67,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,16.0,20.79,0.0
2017,7,23,6,15,120.5,33.0,3.3,26.0,49.5,74.93,46.6
2017,7,23,6,30,213.0,52.0,3.4,26.0,83.0,137.9,99.46
2017,7,23,6,45,296.5,66.0,3.5,26.5,129.0,197.13,148.83
2017,7,23,7,0,380.0,80.0,3.6,27.0,175.0,265.7,205.5
2017,7,23,7,15,438.0,90.0,3.55,27.5,225.5,326.0,254.85
2017,7,23,7,30,496.0,100.0,3.5,28.0,276.0,391.83,307.05
2017,7,23,7,45,540.0,107.0,3.5,28.5,328.5,455.65,356.09
2017,7,23,8,0,584.0,114.0,3.5,29.0,381.0,518.59,403.01
2017,7,23,8,15,615.5,120.0,3.4,29.5,432.5,574.35,442.94
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,631.12,482.35
2017,7,23,8,45,670.5,131.0,3.2,30.5,533.5,681.23,515.62
2017,7,23,9,0,694.0,136.0,3.1,31.0,583.0,730.99,546.94
2017,7,23,9,15,712.0,140.0,2.95,31.5,628.5,774.29,572.86
2017,7,23,9,30,730.0,144.0,2.8,32.0,674.0,816.23,597.26
2017,7,23,9,45,743.5,147.5,2.65,32.5,715.0,848.17,614.49
2017,7,23,10,0,757.0,151.0,2.5,33.0,756.0,881.62,632.39
2017,7,23,10,15,767.5,153.5,2.35,33.0,791.0,908.78,647.16
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,933.23,660.03
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,952.32,667.98
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,968.33,673.89
2017,7,23,11,15,801.0,161.0,1.85,34.5,906.0,977.61,676.77
2017,7,23,11,30,807.0,162.0,1.8,35.0,928.0,983.59,677.75
2017,7,23,11,45,801.5,169.5,1.8,35.5,939.5,981.29,674.45
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,975.55,669.27
2017,7,23,12,15,439.5,328.5,1.85,36.0,756.5,770.03,536.64
2017,7,23,12,30,83.0,480.0,1.9,36.0,562.0,544.79,380.63
2017,7,23,12,45,442.0,328.0,2.0,36.5,761.5,749.0,526.49
2017,7,23,13,0,801.0,176.0,2.1,37.0,961.0,916.79,635.75
2017,7,23,13,15,799.0,175.0,2.2,37.0,951.5,891.07,619.32
2017,7,23,13,30,797.0,174.0,2.3,37.0,942.0,862.73,602.88
2017,7,23,13,45,474.0,321.5,2.4,37.5,775.5,703.32,495.03
2017,7,23,14,0,151.0,469.0,2.5,38.0,609.0,555.69,389.53
2017,7,23,14,15,75.5,286.0,2.5,37.5,356.0,323.55,231.59
2017,7,23,14,30,0.0,103.0,2.5,37.0,103.0,96.17,66.57
2017,7,23,14,45,4.0,150.5,2.5,37.0,154.0,142.69,101.52
2017,7,23,15,0,8.0,198.0,2.5,37.0,205.0,188.18,135.07
2017,7,23,15,15,20.5,251.0,2.5,37.0,267.0,242.09,174.51
2017,7,23,15,30,33.0,304.0,2.5,37.0,329.0,288.66,208.16
2017,7,23,15,45,129.0,308.5,2.5,37.0,398.0,329.23,237.39
2017,7,23,16,0,225.0,313.0,2.5,37.0,467.0,361.34,259.09
2017,7,23,16,15,260.0,282.0,2.5,36.5,448.0,327.51,233.87
2017,7,23,16,30,295.0,251.0,2.5,36.0,429.0,294.21,208.11
2017,7,23,16,45,284.5,229.0,2.5,36.0,388.0,252.96,176.58
2017,7,23,17,0,274.0,207.0,2.5,36.0,347.0,213.02,146.27
2017,7,23,17,15,246.0,184.0,2.4,35.5,298.5,171.68,116.86
2017,7,23,17,30,218.0,161.0,2.3,35.0,250.0,134.0,92.2
2017,7,23,17,45,193.5,140.5,2.2,34.5,210.5,109.15,84.01
2017,7,23,18,0,169.0,120.0,2.1,34.0,171.0,94.53,72.42
2017,7,23,18,15,138.5,97.5,1.85,33.0,134.0,78.13,59.16
2017,7,23,18,30,108.0,75.0,1.6,32.0,97.0,61.24,45.09
2017,7,23,18,45,67.5,53.5,1.35,31.5,65.5,44.55,30.79
2017,7,23,19,0,27.0,32.0,1.1,31.0,34.0,28.37,16.02
2017,7,23,19,15,13.5,16.0,1.1,30.5,17.0,14.55,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,19.5,32.0,3.2,25.5,34.5,39.08,22.66
2017,7,24,6,30,39.0,59.0,3.4,26.0,64.0,76.37,54.4
2017,7,24,6,45,79.0,85.0,3.65,26.5,102.0,126.09,95.04
2017,7,24,7,0,119.0,111.0,3.9,27.0,140.0,175.46,135.43
2017,7,24,7,15,203.5,119.0,4.05,27.5,184.5,236.28,184.6
2017,7,24,7,30,288.0,127.0,4.2,28.0,229.0,300.54,236.04
2017,7,24,7,45,209.0,158.5,4.35,28.5,239.0,302.66,236.61
2017,7,24,8,0,130.0,190.0,4.5,29.0,249.0,287.21,222.81
2017,7,24,8,15,144.5,215.5,4.35,29.5,289.0,329.78,254.53
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,373.16,286.02
2017,7,24,8,45,159.0,266.5,4.1,30.5,361.5,405.94,308.68
2017,7,24,9,0,159.0,292.0,4.0,31.0,394.0,438.09,330.45
2017,7,24,9,15,168.5,315.5,3.8,31.5,431.5,475.43,355.7
2017,7,24,9,30,178.0,339.0,3.6,32.0,469.0,512.67,380.33
2017,7,24,9,45,228.5,353.5,3.45,32.5,530.0,577.19,424.91
2017,7,24,10,0,279.0,368.0,3.3,33.0,591.0,655.13,477.2
2017,7,24,10,15,469.5,298.5,3.2,33.0,694.0,778.61,564.49
2017,7,24,10,30,660.0,229.0,3.1,33.0,797.0,901.12,647.56
2017,7,24,10,45,675.5,228.0,3.05,33.5,827.0,922.21,657.64
2017,7,24,11,0,691.0,227.0,3.0,34.0,857.0,940.71,666.8
2017,7,24,11,15,697.5,229.5,2.95,34.5,878.5,951.05,670.79
2017,7,24,11,30,704.0,232.0,2.9,35.0,900.0,958.35,672.99
2017,7,24,11,45,709.5,232.5,2.9,35.5,914.0,959.53,671.83
2017,7,24,12,0,715.0,233.0,2.9,36.0,928.0,957.57,668.87
2017,7,24,12,15,717.0,233.5,2.85,36.0,934.0,949.04,662.95
2017,7,24,12,30,719.0,234.0,2.8,36.0,940.0,937.48,655.29
2017,7,24,12,45,590.5,331.0,2.75,36.5,910.0,892.8,622.27
2017,7,24,13,0,462.0,428.0,2.7,37.0,880.0,847.38,587.88
2017,7,24,13,15,589.5,328.0,2.6,37.0,899.0,851.78,594.62
2017,7,24,13,30,717.0,228.0,2.5,37.0,918.0,846.89,594.66
2017,7,24,13,45,582.5,308.0,2.45,37.0,862.0,780.2,548.14
2017,7,24,14,0,448.0,388.0,2.4,37.0,806.0,721.02,506.25
2017,7,24,14,15,224.0,260.5,2.35,37.0,469.5,413.03,297.54
2017,7,24,14,30,0.0,133.0,2.3,37.0,133.0,123.98,86.99
2017,7,24,14,45,0.0,115.5,2.3,37.0,115.5,107.7,75.45
2017,7,24,15,0,0.0,98.0,2.3,37.0,98.0,91.46,63.49
2017,7,24,15,15,1.0,126.0,2.35,37.0,127.0,117.78,83.31
2017,7,24,15,30,2.0,154.0,2.4,37.0,156.0,143.61,102.67
2017,7,24,15,45,1.0,145.5,2.45,37.0,146.5,135.07,96.53
2017,7,24,16,0,0.0,137.0,2.5,37.0,137.0,126.67,90.54
2017,7,24,16,15,0.0,110.5,2.5,36.5,110.5,102.6,72.88
2017,7,24,16,30,0.0,84.0,2.5,36.0,84.0,78.27,54.77
2017,7,24,16,45,0.0,62.0,2.5,36.0,62.0,57.7,39.16
2017,7,24,17,0,0.0,40.0,2.5,36.0,40.0,37.18,23.4
2017,7,24,17,15,0.0,35.0,2.3,35.0,35.0,32.51,19.97
2017,7,24,17,30,0.0,30.0,2.1,34.0,30.0,27.85,16.47
2017,7,24,17,45,0.0,25.0,1.95,33.5,25.0,23.19,13.71
2017,7,24,18,0,0.0,20.0,1.8,33.0,20.0,18.54,9.89
2017,7,24,18,15,0.0,15.5,1.7,32.5,15.5,14.36,6.39
2017,7,24,18,30,0.0,11.0,1.6,32.0,11.0,10.18,2.84
2017,7,24,18,45,0.0,7.0,1.55,31.5,7.0,6.48,0.0
2017,7,24,19,0,0.0,3.0,1.5,31.0,3.0,2.77,0.0
2017,7,24,19,15,0.0,1.5,1.75,30.5,1.5,1.43,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,8.78,0.0
2017,7,25,6,15,50.0,34.0,3.6,25.5,41.0,53.98,32.44
2017,7,25,6,30,99.0,59.0,3.8,26.0,73.0,100.3,72.03
2017,7,25,6,45,184.0,77.5,4.0,26.5,118.0,162.13,122.47
2017,7,25,7,0,269.0,96.0,4.2,27.0,163.0,229.0,177.29
2017,7,25,7,15,330.0,110.0,4.2,27.5,212.5,295.48,231.22
2017,7,25,7,30,391.0,124.0,4.2,28.0,262.0,361.69,283.78
2017,7,25,7,45,195.5,132.0,4.25,28.5,201.0,264.78,207.23
2017,7,25,8,0,0.0,140.0,4.3,29.0,140.0,134.26,101.33
2017,7,25,8,15,154.5,180.5,4.25,29.5,265.5,297.95,231.24
2017,7,25,8,30,309.0,221.0,4.2,30.0,391.0,471.44,362.61
2017,7,25,8,45,230.0,256.0,4.2,31.0,389.5,449.66,341.89
2017,7,25,9,0,151.0,291.0,4.2,32.0,388.0,430.74,323.68
2017,7,25,9,15,419.0,228.0,4.1,32.5,525.5,616.45,462.37
2017,7,25,9,30,687.0,165.0,4.0,33.0,663.0,802.39,592.41
2017,7,25,9,45,703.0,168.0,3.95,33.5,704.0,838.64,612.87
2017,7,25,10,0,719.0,171.0,3.9,34.0,745.0,872.98,632.7
2017,7,25,10,15,371.5,246.0,3.85,34.0,544.0,630.4,462.38
2017,7,25,10,30,24.0,321.0,3.8,34.0,343.0,331.61,241.14
2017,7,25,10,45,49.0,374.5,3.8,34.5,419.5,421.5,305.83
2017,7,25,11,0,74.0,428.0,3.8,35.0,496.0,500.42,360.18
2017,7,25,11,15,112.0,453.0,3.8,35.5,558.0,573.22,409.74
2017,7,25,11,30,150.0,478.0,3.8,36.0,620.0,634.02,450.26
2017,7,25,11,45,477.0,323.0,3.8,36.5,784.5,817.82,581.19
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,975.7,684.52
2017,7,25,12,15,805.5,168.5,3.8,37.0,955.0,966.63,677.43
2017,7,25,12,30,807.0,169.0,3.8,37.0,961.0,954.33,669.6
2017,7,25,12,45,806.0,169.0,3.85,37.5,959.0,936.07,656.99
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,914.89,642.64
2017,7,25,13,15,802.5,168.5,3.9,38.0,947.0,889.09,626.48
2017,7,25,13,30,800.0,168.0,3.9,38.0,937.0,860.67,608.63
2017,7,25,13,45,795.5,166.5,3.9,38.0,919.0,827.12,587.42
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,791.33,564.65
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,751.47,539.04
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,709.87,510.95
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.0,659.86,475.67
2017,7,25,15,0,689.0,199.0,3.9,38.0,771.0,610.14,440.1
2017,7,25,15,15,675.0,195.0,3.9,37.5,733.5,561.19,405.81
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,512.3,370.56
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.0,460.98,331.93
2017,7,25,16,0,616.0,186.0,4.0,37.0,608.0,411.12,293.45
2017,7,25,16,15,592.5,179.5,3.95,36.5,561.0,359.23,253.22
2017,7,25,16,30,569.0,173.0,3.9,36.0,514.0,309.58,213.94
2017,7,25,16,45,416.5,188.5,3.9,36.0,426.0,248.21,169.53
2017,7,25,17,0,264.0,204.0,3.9,36.0,338.0,208.76,143.95
2017,7,25,17,15,339.0,173.0,3.75,35.5,324.0,174.5,115.61
2017,7,25,17,30,414.0,142.0,3.6,35.0,310.0,125.65,80.25
2017,7,25,17,45,355.0,130.5,3.5,35.0,259.0,91.3,69.46
2017,7,25,18,0,296.0,119.0,3.4,35.0,208.0,89.58,68.17
2017,7,25,18,15,230.5,100.5,3.2,34.0,161.0,76.88,57.91
2017,7,25,18,30,165.0,82.0,3.0,33.0,114.0,63.67,46.87
2017,7,25,18,45,98.5,57.5,2.9,32.5,75.0,47.25,32.76
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,28.98,16.02
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,15.73,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,14.5,0.0
2017,7,26,6,15,102.5,32.0,3.4,25.5,45.0,69.58,41.86
2017,7,26,6,30,190.0,52.0,3.6,26.0,78.0,125.4,89.82
2017,7,26,6,45,298.0,62.5,3.8,26.5,125.5,193.87,146.13
2017,7,26,7,0,406.0,73.0,4.0,27.0,173.0,269.17,208.21
2017,7,26,7,15,465.5,82.5,4.1,27.5,224.5,334.72,262.01
2017,7,26,7,30,525.0,92.0,4.2,28.0,276.0,403.11,316.6
2017,7,26,7,45,582.5,94.0,4.35,29.0,331.0,467.06,365.75
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,535.08,416.34
2017,7,26,8,15,670.0,101.0,4.55,30.5,438.5,591.25,457.11
2017,7,26,8,30,700.0,106.0,4.6,31.0,491.0,648.22,497.19
2017,7,26,8,45,728.5,107.0,4.65,31.5,542.0,697.58,529.71
2017,7,26,9,0,757.0,108.0,4.7,32.0,593.0,749.23,563.28
2017,7,26,9,15,774.0,111.0,4.7,32.5,639.5,792.84,590.44
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,834.85,616.11
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.5,871.29,637.99
2017,7,26,10,0,823.0,115.0,4.8,34.0,771.0,898.51,653.57
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.5,925.59,668.35
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,949.77,681.33
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,968.34,690.84
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,983.69,698.33
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,992.71,703.29
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,998.24,706.18
2017,7,26,11,45,857.5,132.5,4.7,36.5,954.5,993.16,700.97
2017,7,26,12,0,846.0,143.0,4.7,37.0,965.0,984.4,693.62
2017,7,26,12,15,847.5,143.5,4.65,37.0,971.0,975.47,687.51
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,963.29,679.43
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,945.12,666.47
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,924.0,651.76
2017,7,26,13,15,845.0,143.5,4.55,38.0,963.0,898.64,635.54
2017,7,26,13,30,843.0,143.0,4.5,38.0,953.0,870.51,617.55
2017,7,26,13,45,838.0,142.5,4.5,38.0,935.0,837.16,596.34
2017,7,26,14,0,833.0,142.0,4.5,38.0,917.0,801.42,573.48
2017,7,26,14,15,827.0,140.5,4.5,38.0,891.5,761.81,547.91
2017,7,26,14,30,821.0,139.0,4.5,38.0,866.0,720.23,520.56
2017,7,26,14,45,833.5,124.5,4.5,38.0,839.0,678.0,491.42
2017,7,26,15,0,846.0,110.0,4.5,38.0,812.0,632.45,459.23
2017,7,26,15,15,835.5,108.0,4.5,38.0,773.5,581.41,421.98
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,529.57,383.18
2017,7,26,15,45,813.0,102.5,4.5,38.0,691.5,475.19,341.47
2017,7,26,16,0,801.0,99.0,4.5,38.0,648.0,416.58,295.59
2017,7,26,16,15,783.0,96.0,4.5,37.5,599.5,359.99,250.52
2017,7,26,16,30,765.0,93.0,4.5,37.0,551.0,304.5,205.2
2017,7,26,16,45,743.0,89.0,4.5,37.0,500.0,248.58,158.95
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,194.75,115.35
2017,7,26,17,15,689.0,80.5,4.4,36.5,395.5,141.65,76.26
2017,7,26,17,30,657.0,76.0,4.3,36.0,342.0,87.82,43.7
2017,7,26,17,45,613.0,70.5,4.25,35.5,289.0,46.35,32.62
2017,7,26,18,0,569.0,65.0,4.2,35.0,236.0,44.58,31.29
2017,7,26,18,15,502.5,57.5,3.9,34.0,185.0,41.0,28.39
2017,7,26,18,30,436.0,50.0,3.6,33.0,134.0,37.22,25.15
2017,7,26,18,45,331.0,39.0,3.35,32.5,91.0,30.01,18.77
2017,7,26,19,0,226.0,28.0,3.1,32.0,48.0,22.38,10.92
2017,7,26,19,15,113.0,14.0,3.1,31.5,24.0,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.5,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,13.0,2.4,24.0,14.0,20.34,0.0
2017,7,27,6,15,151.0,29.0,2.55,24.5,47.5,83.93,50.37
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,146.08,104.71
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,208.59,156.94
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,285.57,220.19
2017,7,27,7,15,514.0,72.5,3.05,27.5,228.0,347.72,271.29
2017,7,27,7,30,571.0,80.0,3.1,28.0,280.0,414.99,324.74
2017,7,27,7,45,612.5,85.5,3.2,29.0,333.0,475.44,370.67
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,538.55,416.9
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,594.12,456.49
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,648.25,493.34
2017,7,27,8,45,732.5,104.5,3.2,32.0,540.5,698.22,524.49
2017,7,27,9,0,753.0,109.0,3.2,33.0,590.0,747.44,554.33
2017,7,27,9,15,769.5,112.0,3.1,33.5,636.0,790.53,579.99
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,832.0,604.06
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,867.73,624.22
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,893.92,637.98
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,920.78,652.1
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,944.77,664.27
2017,7,27,10,45,840.5,123.5,2.8,36.5,865.5,963.18,673.28
2017,7,27,11,0,849.0,124.0,2.8,37.0,895.0,978.42,680.37
2017,7,27,11,15,854.0,125.0,2.8,37.0,917.0,987.34,685.06
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,992.82,687.79
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,996.83,688.31
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,997.32,686.8
2017,7,27,12,15,893.0,109.0,2.85,38.0,980.0,987.35,680.86
2017,7,27,12,30,894.0,109.0,2.9,38.0,986.0,973.94,672.96
2017,7,27,12,45,894.0,108.5,3.0,38.5,984.0,955.76,661.16
2017,7,27,13,0,894.0,108.0,3.1,39.0,982.0,934.38,647.43
2017,7,27,13,15,892.0,108.0,3.2,39.0,972.0,908.52,632.25
2017,7,27,13,30,890.0,108.0,3.3,39.0,962.0,879.68,615.11
2017,7,27,13,45,887.0,107.0,3.4,39.0,944.5,846.2,594.87
2017,7,27,14,0,884.0,106.0,3.5,39.0,927.0,810.03,572.72
2017,7,27,14,15,878.5,104.5,3.55,39.0,901.5,768.97,546.93
2017,7,27,14,30,873.0,103.0,3.6,39.0,876.0,725.76,519.46
2017,7,27,14,45,859.0,105.5,3.7,39.0,842.0,678.44,488.04
2017,7,27,15,0,845.0,108.0,3.8,39.0,808.0,630.09,454.11
2017,7,27,15,15,834.5,106.0,3.85,39.0,769.5,579.05,417.37
2017,7,27,15,30,824.0,104.0,3.9,39.0,731.0,527.22,379.01
2017,7,27,15,45,809.5,102.0,4.0,39.0,687.0,472.96,337.87
2017,7,27,16,0,795.0,100.0,4.1,39.0,643.0,414.76,292.72
2017,7,27,16,15,777.0,97.0,4.1,38.5,595.0,358.44,248.15
2017,7,27,16,30,759.0,94.0,4.1,38.0,547.0,303.24,203.33
2017,7,27,16,45,734.5,90.5,4.15,37.5,495.5,247.44,157.89
2017,7,27,17,0,710.0,87.0,4.2,37.0,444.0,194.04,115.16
2017,7,27,17,15,677.5,82.5,4.15,36.5,391.0,137.22,73.34
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,88.13,44.48
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,47.52,33.5
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,45.43,31.83
2017,7,27,18,15,487.5,58.0,3.85,35.0,181.5,41.48,28.65
2017,7,27,18,30,420.0,50.0,3.6,34.0,131.0,37.3,25.07
2017,7,27,18,45,316.0,39.0,3.4,33.5,88.5,30.1,18.72
2017,7,27,19,0,212.0,28.0,3.2,33.0,46.0,21.88,10.29
2017,7,27,19,15,106.0,14.0,3.2,32.5,23.0,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,25.0,14.0,21.81,0.0
2017,7,28,6,15,173.5,27.5,3.2,25.5,48.5,87.6,51.35
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,154.34,109.98
2017,7,28,6,45,394.5,52.0,3.6,26.5,132.0,220.98,166.02
2017,7,28,7,0,493.0,61.0,3.8,27.0,181.0,296.89,229.22
2017,7,28,7,15,550.0,68.5,3.85,28.0,234.0,360.95,281.64
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,430.12,336.1
2017,7,28,7,45,653.5,79.5,4.0,30.0,342.5,493.06,384.0
2017,7,28,8,0,700.0,83.0,4.1,31.0,398.0,557.28,431.17
2017,7,28,8,15,728.0,87.0,4.05,31.5,451.5,613.8,471.53
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,670.78,509.79
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,722.67,542.01
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,774.04,573.0
2017,7,28,9,15,821.0,96.5,3.8,34.5,655.0,811.28,594.69
2017,7,28,9,30,836.0,99.0,3.7,35.0,702.0,852.31,618.59
2017,7,28,9,45,850.5,99.5,3.65,35.5,745.0,888.59,639.17
2017,7,28,10,0,865.0,100.0,3.6,36.0,788.0,922.51,657.97
2017,7,28,10,15,874.0,101.5,3.55,36.5,824.0,949.65,672.22
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,973.73,684.46
2017,7,28,10,45,891.0,103.5,3.45,37.5,889.5,992.54,693.34
2017,7,28,11,0,899.0,104.0,3.4,38.0,919.0,1007.96,700.15
2017,7,28,11,15,903.5,104.5,3.35,38.0,941.0,1016.38,704.15
2017,7,28,11,30,908.0,105.0,3.3,38.0,963.0,1021.16,706.07
2017,7,28,11,45,897.5,114.5,3.25,38.5,973.5,1016.34,700.74
2017,7,28,12,0,887.0,124.0,3.2,39.0,984.0,1007.72,693.29
2017,7,28,12,15,888.0,124.5,3.15,39.0,990.0,998.08,686.84
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,985.02,678.4
2017,7,28,12,45,888.5,124.5,3.1,39.5,993.5,966.26,665.52
2017,7,28,13,0,888.0,124.0,3.1,40.0,991.0,944.36,650.84
2017,7,28,13,15,885.5,123.5,3.05,40.0,981.0,917.56,634.23
2017,7,28,13,30,883.0,123.0,3.0,40.0,971.0,887.85,615.83
2017,7,28,13,45,879.0,122.5,2.95,40.5,952.5,854.06,593.58
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,817.67,569.73
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.0,776.43,544.17
2017,7,28,14,30,863.0,119.0,2.9,41.0,882.0,733.09,517.02
2017,7,28,14,45,854.0,118.0,2.9,41.0,849.0,686.27,485.93
2017,7,28,15,0,845.0,117.0,2.9,41.0,816.0,638.02,452.64
2017,7,28,15,15,834.0,114.5,2.85,40.5,777.0,586.12,416.76
2017,7,28,15,30,823.0,112.0,2.8,40.0,738.0,533.49,379.2
2017,7,28,15,45,809.5,109.5,2.8,40.0,693.5,475.81,336.32
2017,7,28,16,0,796.0,107.0,2.8,40.0,649.0,421.0,294.11
2017,7,28,16,15,777.5,103.5,2.8,39.5,600.5,363.9,249.68
2017,7,28,16,30,759.0,100.0,2.8,39.0,552.0,307.99,204.99
2017,7,28,16,45,734.5,96.0,2.8,39.0,500.0,251.67,159.39
2017,7,28,17,0,710.0,92.0,2.8,39.0,448.0,197.78,116.62
2017,7,28,17,15,677.0,87.0,2.6,38.5,394.0,140.12,74.8
2017,7,28,17,30,644.0,82.0,2.4,38.0,340.0,90.57,46.12
2017,7,28,17,45,597.0,76.0,2.25,37.5,286.5,50.67,35.81
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,48.74,34.38
2017,7,28,18,15,480.5,61.5,1.85,36.0,182.0,44.53,31.0
2017,7,28,18,30,411.0,53.0,1.6,35.0,131.0,40.09,27.21
2017,7,28,18,45,303.5,40.5,1.4,34.0,87.5,31.6,19.85
2017,7,28,19,0,196.0,28.0,1.2,33.0,44.0,21.9,10.09
2017,7,28,19,15,98.0,14.0,1.2,32.5,22.0,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,17.39,0.0
2017,7,29,6,15,150.0,28.0,3.35,25.5,46.0,81.87,47.08
2017,7,29,6,30,266.0,45.0,3.5,26.0,80.0,147.31,104.98
2017,7,29,6,45,363.5,55.5,3.7,27.0,128.5,210.7,157.98
2017,7,29,7,0,461.0,66.0,3.9,28.0,177.0,288.45,221.91
2017,7,29,7,15,520.0,73.5,3.85,28.5,229.5,351.93,274.1
2017,7,29,7,30,579.0,81.0,3.8,29.0,282.0,420.71,328.7
2017,7,29,7,45,625.5,85.5,3.75,30.0,337.0,483.52,376.26
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,549.43,424.26
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,606.5,463.38
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,662.05,499.13
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,713.35,529.66
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,764.09,558.61
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,807.71,582.19
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,849.59,603.47
2017,7,29,9,45,823.0,113.0,1.7,37.0,737.0,878.73,614.69
2017,7,29,10,0,836.0,115.0,1.4,38.0,779.0,912.11,627.63
2017,7,29,10,15,845.0,117.0,1.2,38.0,814.5,939.06,639.61
2017,7,29,10,30,854.0,119.0,1.0,38.0,850.0,963.03,649.3
2017,7,29,10,45,860.5,121.0,0.8,38.5,879.0,981.39,653.82
2017,7,29,11,0,867.0,123.0,0.6,39.0,908.0,996.41,655.97
2017,7,29,11,15,871.5,124.0,0.7,39.5,930.0,1004.95,660.64
2017,7,29,11,30,876.0,125.0,0.8,40.0,952.0,1009.96,663.43
2017,7,29,11,45,878.5,126.0,0.9,40.5,966.0,1009.39,663.13
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,1005.26,660.88
2017,7,29,12,15,881.5,127.0,1.15,41.0,985.5,994.66,657.2
2017,7,29,12,30,882.0,127.0,1.3,41.0,991.0,980.68,651.46
2017,7,29,12,45,880.0,128.0,1.5,41.5,988.5,962.0,642.09
2017,7,29,13,0,878.0,129.0,1.7,42.0,986.0,940.22,630.6
2017,7,29,13,15,875.5,128.5,1.85,42.0,975.5,913.59,616.72
2017,7,29,13,30,873.0,128.0,2.0,42.0,965.0,884.08,600.84
2017,7,29,13,45,866.0,129.0,2.15,42.0,945.5,849.38,581.46
2017,7,29,14,0,859.0,130.0,2.3,42.0,926.0,812.31,560.26
2017,7,29,14,15,639.0,247.5,2.4,42.0,830.5,718.98,499.33
2017,7,29,14,30,419.0,365.0,2.5,42.0,735.0,634.86,440.76
2017,7,29,14,45,431.0,344.5,2.7,42.0,712.5,601.37,420.07
2017,7,29,15,0,443.0,324.0,2.9,42.0,690.0,566.02,397.16
2017,7,29,15,15,471.0,296.0,2.95,41.5,668.0,531.62,374.76
2017,7,29,15,30,499.0,268.0,3.0,41.0,646.0,493.78,349.04
2017,7,29,15,45,421.5,276.0,3.15,41.0,582.0,432.98,305.75
2017,7,29,16,0,344.0,284.0,3.3,41.0,518.0,383.0,269.8
2017,7,29,16,15,533.5,197.5,3.35,40.5,529.5,352.66,244.7
2017,7,29,16,30,723.0,111.0,3.4,40.0,541.0,306.35,204.19
2017,7,29,16,45,693.5,108.0,3.45,40.0,488.5,247.32,157.08
2017,7,29,17,0,664.0,105.0,3.5,40.0,436.0,195.29,116.19
2017,7,29,17,15,628.0,99.0,3.4,39.5,382.5,143.39,79.01
2017,7,29,17,30,592.0,93.0,3.3,39.0,329.0,95.79,51.63
2017,7,29,17,45,539.0,86.0,3.25,38.5,275.5,58.5,42.0
2017,7,29,18,0,486.0,79.0,3.2,38.0,222.0,56.21,40.29
2017,7,29,18,15,415.0,68.5,2.85,37.0,172.5,50.25,35.5
2017,7,29,18,30,344.0,58.0,2.5,36.0,123.0,43.6,29.91
2017,7,29,18,45,241.0,43.5,2.15,35.5,81.5,33.39,21.09
2017,7,29,19,0,138.0,29.0,1.8,35.0,40.0,22.72,10.24
2017,7,29,19,15,69.0,14.5,1.85,34.5,20.0,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,27.0,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,11.62,0.0
2017,7,30,6,15,99.0,28.5,0.85,27.5,40.5,63.86,34.89
2017,7,30,6,30,183.0,48.0,0.9,28.0,72.0,118.83,83.4
2017,7,30,6,45,265.5,63.5,1.0,28.5,117.0,183.21,135.8
2017,7,30,7,0,348.0,79.0,1.1,29.0,162.0,251.29,190.83
2017,7,30,7,15,407.0,90.0,1.15,29.5,212.0,311.55,238.93
2017,7,30,7,30,466.0,101.0,1.2,30.0,262.0,377.57,289.89
2017,7,30,7,45,511.5,109.0,1.25,31.0,314.5,437.4,333.96
2017,7,30,8,0,557.0,117.0,1.3,32.0,367.0,505.74,382.33
2017,7,30,8,15,589.5,124.0,1.25,32.5,418.5,562.4,420.96
2017,7,30,8,30,622.0,131.0,1.2,33.0,470.0,620.23,459.04
2017,7,30,8,45,644.5,137.0,1.2,34.0,518.5,669.99,489.73
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,719.37,518.57
2017,7,30,9,15,685.5,147.5,1.2,35.5,612.5,763.01,543.81
2017,7,30,9,30,704.0,152.0,1.2,36.0,658.0,805.37,567.81
2017,7,30,9,45,714.5,158.0,1.25,36.5,698.0,840.57,587.52
2017,7,30,10,0,725.0,164.0,1.3,37.0,738.0,873.52,605.71
2017,7,30,10,15,736.0,166.5,1.35,37.0,773.0,895.95,618.63
2017,7,30,10,30,747.0,169.0,1.4,37.0,808.0,920.47,632.96
2017,7,30,10,45,752.5,173.0,1.5,37.5,836.0,938.32,642.57
2017,7,30,11,0,758.0,177.0,1.6,38.0,864.0,953.09,650.41
2017,7,30,11,15,764.0,179.0,1.7,38.0,885.5,963.15,656.86
2017,7,30,11,30,770.0,181.0,1.8,38.0,907.0,969.97,661.49
2017,7,30,11,45,783.0,175.0,1.9,38.5,923.0,972.46,662.24
2017,7,30,12,0,796.0,169.0,2.0,39.0,939.0,971.63,661.09
2017,7,30,12,15,797.5,169.5,2.15,39.0,945.0,962.58,656.96
2017,7,30,12,30,799.0,170.0,2.3,39.0,951.0,950.3,650.9
2017,7,30,12,45,794.0,173.0,2.45,39.5,948.0,931.16,639.23
2017,7,30,13,0,789.0,176.0,2.6,40.0,945.0,909.2,625.81
2017,7,30,13,15,786.0,175.0,2.75,40.0,934.5,882.62,610.73
2017,7,30,13,30,783.0,174.0,2.9,40.0,924.0,853.48,593.87
2017,7,30,13,45,543.0,308.0,3.05,40.0,823.0,751.19,525.43
2017,7,30,14,0,303.0,442.0,3.2,40.0,722.0,655.29,457.59
2017,7,30,14,15,524.0,309.5,3.35,39.5,778.0,688.34,487.05
2017,7,30,14,30,745.0,177.0,3.5,39.0,834.0,701.49,501.75
2017,7,30,14,45,682.0,206.5,3.7,39.0,790.5,648.64,464.81
2017,7,30,15,0,619.0,236.0,3.9,39.0,747.0,599.4,429.99
2017,7,30,15,15,604.0,230.5,4.0,38.5,709.5,551.54,396.94
2017,7,30,15,30,589.0,225.0,4.1,38.0,672.0,504.05,363.16
2017,7,30,15,45,565.5,221.0,4.25,38.0,628.5,454.46,326.29
2017,7,30,16,0,542.0,217.0,4.4,38.0,585.0,406.19,289.53
2017,7,30,16,15,518.5,208.5,4.4,37.5,539.0,356.1,251.22
2017,7,30,16,30,495.0,200.0,4.4,37.0,493.0,308.16,213.88
2017,7,30,16,45,428.0,191.5,4.45,37.0,428.0,252.29,171.58
2017,7,30,17,0,361.0,183.0,4.5,37.0,363.0,209.25,140.11
2017,7,30,17,15,360.5,167.0,4.4,36.5,328.5,171.17,112.01
2017,7,30,17,30,360.0,151.0,4.3,36.0,294.0,133.09,87.88
2017,7,30,17,45,317.5,133.5,4.2,35.5,245.0,99.05,75.67
2017,7,30,18,0,275.0,116.0,4.1,35.0,196.0,87.53,66.51
2017,7,30,18,15,220.0,94.5,3.9,34.5,150.0,72.69,54.32
2017,7,30,18,30,165.0,73.0,3.7,34.0,104.0,57.25,41.31
2017,7,30,18,45,109.5,49.0,3.5,34.0,66.5,39.37,25.99
2017,7,30,19,0,54.0,25.0,3.3,34.0,29.0,21.81,9.33
2017,7,30,19,15,27.0,12.5,3.25,33.5,14.5,11.91,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,25.0,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.67,0.0
2017,7,31,6,15,70.0,28.0,2.65,25.5,37.0,55.55,29.52
2017,7,31,6,30,140.0,49.0,2.7,26.0,67.0,106.66,75.57
2017,7,31,6,45,216.5,67.5,2.75,26.5,111.5,163.29,122.48
2017,7,31,7,0,293.0,86.0,2.8,27.0,156.0,235.46,181.61
2017,7,31,7,15,350.0,100.5,2.65,27.5,205.0,295.65,230.47
2017,7,31,7,30,407.0,115.0,2.5,28.0,254.0,361.46,282.22
2017,7,31,7,45,223.5,143.0,2.4,28.5,221.0,295.1,229.76
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,200.62,153.51
2017,7,31,8,15,212.5,186.0,2.15,29.5,299.0,354.97,273.7
2017,7,31,8,30,385.0,201.0,2.0,30.0,410.0,506.82,385.77
2017,7,31,8,45,314.5,240.0,1.95,31.0,422.0,510.02,382.78
2017,7,31,9,0,244.0,279.0,1.9,32.0,434.0,506.21,375.46
2017,7,31,9,15,467.5,219.5,2.05,32.5,545.0,650.79,480.29
2017,7,31,9,30,691.0,160.0,2.2,33.0,656.0,803.24,583.67
2017,7,31,9,45,584.0,226.0,2.35,33.5,662.5,794.61,573.8
2017,7,31,10,0,477.0,292.0,2.5,34.0,669.0,773.71,555.6
2017,7,31,10,15,386.5,345.0,2.65,34.5,660.0,740.13,529.76
2017,7,31,10,30,296.0,398.0,2.8,35.0,651.0,712.77,507.68
2017,7,31,10,45,543.0,278.5,3.0,35.5,762.5,844.32,600.92
2017,7,31,11,0,790.0,159.0,3.2,36.0,874.0,966.91,680.09
2017,7,31,11,15,796.0,160.5,3.35,36.0,896.0,976.75,685.64
2017,7,31,11,30,802.0,162.0,3.5,36.0,918.0,983.26,690.08
2017,7,31,11,45,610.5,289.0,3.65,36.5,869.5,920.99,647.97
2017,7,31,12,0,419.0,416.0,3.8,37.0,821.0,848.16,594.33
2017,7,31,12,15,619.5,288.0,3.9,37.0,891.0,910.7,641.9
2017,7,31,12,30,820.0,160.0,4.0,37.0,961.0,961.27,675.66
2017,7,31,12,45,648.0,289.5,4.1,37.5,922.0,910.2,640.48
2017,7,31,13,0,476.0,419.0,4.2,38.0,883.0,855.46,598.78
2017,7,31,13,15,651.5,284.5,4.25,38.0,912.0,868.75,613.79
2017,7,31,13,30,827.0,150.0,4.3,38.0,941.0,864.65,613.24
2017,7,31,13,45,828.0,145.5,4.35,38.0,924.5,832.95,593.18
2017,7,31,14,0,829.0,141.0,4.4,38.0,908.0,798.52,571.37
2017,7,31,14,15,823.0,139.5,4.4,38.0,883.0,758.77,545.72
2017,7,31,14,30,817.0,138.0,4.4,38.0,858.0,717.06,518.3
2017,7,31,14,45,812.5,133.5,4.45,38.0,826.5,671.86,486.95
2017,7,31,15,0,808.0,129.0,4.5,38.0,795.0,624.18,453.15
2017,7,31,15,15,796.5,126.5,4.45,37.5,756.5,572.82,416.53
2017,7,31,15,30,785.0,124.0,4.4,37.0,718.0,520.92,378.4
2017,7,31,15,45,775.0,119.0,4.4,37.0,675.0,467.23,337.15
2017,7,31,16,0,765.0,114.0,4.4,37.0,632.0,413.35,294.56
2017,7,31,16,15,746.0,110.5,4.3,36.5,584.0,357.62,250.07
2017,7,31,16,30,727.0,107.0,4.2,36.0,536.0,303.2,205.62
2017,7,31,16,45,705.0,101.5,4.15,36.0,485.0,243.78,156.92
2017,7,31,17,0,683.0,96.0,4.1,36.0,434.0,190.33,113.79
2017,7,31,17,15,649.0,90.5,4.0,35.5,381.0,137.89,75.52
2017,7,31,17,30,615.0,85.0,3.9,35.0,328.0,89.49,47.5
2017,7,31,17,45,570.0,77.5,3.8,34.5,275.5,52.08,37.5
2017,7,31,18,0,525.0,70.0,3.7,34.0,223.0,49.03,35.11
2017,7,31,18,15,456.5,60.5,3.3,33.0,173.0,43.98,30.97
2017,7,31,18,30,388.0,51.0,2.9,32.0,123.0,38.62,26.34
2017,7,31,18,45,287.5,38.0,2.55,31.5,81.0,29.62,18.38
2017,7,31,19,0,187.0,25.0,2.2,31.0,39.0,19.57,7.59
2017,7,31,19,15,93.5,12.5,2.15,30.5,19.5,11.91,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
