Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.5,4.5,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,33.0,9.0,1.7,26.0,9.0,15.25,0.0
2017,8,1,6,15,135.5,26.0,1.75,26.5,41.0,74.81,39.23
2017,8,1,6,30,238.0,43.0,1.8,27.0,73.0,136.42,96.06
2017,8,1,6,45,319.5,56.5,1.85,27.5,118.5,195.68,145.67
2017,8,1,7,0,401.0,70.0,1.9,28.0,164.0,264.22,202.09
2017,8,1,7,15,459.0,79.5,1.75,28.5,215.0,328.88,254.17
2017,8,1,7,30,517.0,89.0,1.6,29.0,266.0,396.33,306.43
2017,8,1,7,45,556.0,97.5,1.45,30.0,318.5,456.27,350.23
2017,8,1,8,0,595.0,106.0,1.3,31.0,371.0,518.73,393.68
2017,8,1,8,15,626.0,112.0,1.25,31.0,423.0,574.99,433.0
2017,8,1,8,30,657.0,118.0,1.2,31.0,475.0,632.23,471.74
2017,8,1,8,45,680.0,123.0,1.15,31.5,524.5,682.72,503.09
2017,8,1,9,0,703.0,128.0,1.1,32.0,574.0,732.8,532.79
2017,8,1,9,15,721.0,132.0,1.1,32.5,620.0,776.75,558.29
2017,8,1,9,30,739.0,136.0,1.1,33.0,666.0,815.88,580.27
2017,8,1,9,45,754.0,138.5,1.15,33.5,707.0,852.34,600.93
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,886.68,620.08
2017,8,1,10,15,595.0,244.0,1.3,34.5,727.0,848.93,593.87
2017,8,1,10,30,421.0,347.0,1.4,35.0,706.0,791.75,551.97
2017,8,1,10,45,613.0,248.5,1.55,35.5,791.5,886.2,617.14
2017,8,1,11,0,805.0,150.0,1.7,36.0,877.0,972.98,669.79
2017,8,1,11,15,810.0,151.5,1.8,36.0,898.5,981.97,674.84
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,987.57,678.75
2017,8,1,11,45,794.5,170.5,2.05,36.5,928.0,980.53,674.25
2017,8,1,12,0,774.0,188.0,2.2,37.0,936.0,969.78,667.59
2017,8,1,12,15,775.5,188.5,2.3,37.0,942.0,960.73,662.89
2017,8,1,12,30,777.0,189.0,2.4,37.0,948.0,948.52,656.26
2017,8,1,12,45,777.0,188.5,2.5,37.5,946.0,930.87,644.94
2017,8,1,13,0,777.0,188.0,2.6,38.0,944.0,910.35,631.88
2017,8,1,13,15,774.5,187.5,2.6,38.0,934.0,884.79,616.25
2017,8,1,13,30,772.0,187.0,2.6,38.0,924.0,856.68,599.02
2017,8,1,13,45,633.5,281.5,2.65,38.0,878.5,802.1,562.48
2017,8,1,14,0,495.0,376.0,2.7,38.0,833.0,750.64,525.83
2017,8,1,14,15,622.0,277.5,2.7,38.0,835.5,733.57,518.53
2017,8,1,14,30,749.0,179.0,2.7,38.0,838.0,706.33,503.62
2017,8,1,14,45,551.0,271.0,2.75,38.0,746.0,618.37,440.97
2017,8,1,15,0,353.0,363.0,2.8,38.0,654.0,545.08,388.0
2017,8,1,15,15,494.5,283.5,2.8,37.5,669.0,534.54,383.21
2017,8,1,15,30,636.0,204.0,2.8,37.0,684.0,510.18,366.88
2017,8,1,15,45,599.5,204.5,2.8,37.0,634.5,455.83,326.46
2017,8,1,16,0,563.0,205.0,2.8,37.0,585.0,404.46,287.53
2017,8,1,16,15,488.0,211.0,2.8,36.5,522.5,346.84,244.66
2017,8,1,16,30,413.0,217.0,2.8,36.0,460.0,297.1,207.6
2017,8,1,16,45,394.5,197.5,2.8,36.0,412.0,248.6,169.95
2017,8,1,17,0,376.0,178.0,2.8,36.0,364.0,202.32,134.45
2017,8,1,17,15,339.0,165.5,2.75,35.5,318.0,166.87,109.88
2017,8,1,17,30,302.0,153.0,2.7,35.0,272.0,130.59,88.07
2017,8,1,17,45,309.0,131.0,2.65,35.0,236.0,97.4,74.41
2017,8,1,18,0,316.0,109.0,2.6,35.0,200.0,82.88,62.66
2017,8,1,18,15,256.0,89.5,2.4,34.5,153.0,69.28,51.47
2017,8,1,18,30,196.0,70.0,2.2,34.0,106.0,55.13,39.52
2017,8,1,18,45,128.0,47.0,2.0,33.5,67.5,37.88,24.75
2017,8,1,19,0,60.0,24.0,1.8,33.0,29.0,19.95,7.28
2017,8,1,19,15,30.0,12.0,1.8,32.5,14.5,11.44,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,6.5,1.35,26.0,6.5,6.01,0.0
2017,8,2,6,30,0.0,12.0,1.5,26.0,12.0,11.11,3.16
2017,8,2,6,45,0.0,20.0,1.65,26.5,20.0,18.54,9.39
2017,8,2,7,0,0.0,28.0,1.8,27.0,28.0,25.97,15.58
2017,8,2,7,15,0.0,37.0,1.85,27.5,37.0,34.35,22.43
2017,8,2,7,30,0.0,46.0,1.9,28.0,46.0,42.73,29.17
2017,8,2,7,45,0.0,42.0,1.95,28.5,42.0,39.01,26.01
2017,8,2,8,0,0.0,38.0,2.0,29.0,38.0,35.3,22.86
2017,8,2,8,15,0.0,97.0,2.0,29.5,97.0,90.84,66.83
2017,8,2,8,30,0.0,156.0,2.0,30.0,156.0,149.09,111.66
2017,8,2,8,45,0.0,145.0,2.0,30.5,145.0,137.48,102.0
2017,8,2,9,0,0.0,134.0,2.0,31.0,134.0,126.34,92.93
2017,8,2,9,15,3.5,168.5,2.05,31.0,171.5,162.94,120.7
2017,8,2,9,30,7.0,203.0,2.1,31.0,209.0,199.9,148.27
2017,8,2,9,45,3.5,155.0,2.15,31.5,158.0,149.51,109.58
2017,8,2,10,0,0.0,107.0,2.2,32.0,107.0,100.17,71.67
2017,8,2,10,15,0.0,108.5,2.2,32.0,108.5,101.64,72.7
2017,8,2,10,30,0.0,110.0,2.2,32.0,110.0,103.12,73.69
2017,8,2,10,45,1.5,131.0,2.2,32.0,133.0,124.63,89.91
2017,8,2,11,0,3.0,152.0,2.2,32.0,156.0,146.19,106.04
2017,8,2,11,15,9.0,221.5,2.15,32.0,231.0,218.93,160.05
2017,8,2,11,30,15.0,291.0,2.1,32.0,306.0,292.02,213.01
2017,8,2,11,45,30.0,358.0,2.1,32.5,387.0,381.5,276.24
2017,8,2,12,0,45.0,425.0,2.1,33.0,468.0,461.71,331.14
2017,8,2,12,15,36.0,403.0,2.05,33.0,438.0,428.23,307.14
2017,8,2,12,30,27.0,381.0,2.0,33.0,408.0,395.17,283.89
2017,8,2,12,45,25.0,370.0,2.0,33.5,394.5,379.94,272.79
2017,8,2,13,0,23.0,359.0,2.0,34.0,381.0,359.57,258.05
2017,8,2,13,15,30.0,381.5,1.95,34.0,410.5,389.89,279.45
2017,8,2,13,30,37.0,404.0,1.9,34.0,440.0,413.96,296.16
2017,8,2,13,45,25.0,331.5,1.85,34.0,356.0,332.37,238.98
2017,8,2,14,0,13.0,259.0,1.8,34.0,272.0,251.72,181.68
2017,8,2,14,15,87.5,347.0,1.75,34.0,425.0,389.34,281.62
2017,8,2,14,30,162.0,435.0,1.7,34.0,578.0,513.94,367.74
2017,8,2,14,45,148.5,416.5,1.65,34.0,543.5,476.83,341.44
2017,8,2,15,0,135.0,398.0,1.6,34.0,509.0,440.89,316.73
2017,8,2,15,15,67.5,254.0,1.55,33.5,309.5,269.56,196.2
2017,8,2,15,30,0.0,110.0,1.5,33.0,110.0,102.44,72.98
2017,8,2,15,45,11.5,179.0,1.45,33.0,187.0,170.04,124.41
2017,8,2,16,0,23.0,248.0,1.4,33.0,264.0,233.44,171.36
2017,8,2,16,15,18.0,223.0,1.3,32.5,235.0,207.35,152.5
2017,8,2,16,30,13.0,198.0,1.2,32.0,206.0,182.04,134.35
2017,8,2,16,45,6.5,159.0,1.2,32.0,163.0,145.41,107.25
2017,8,2,17,0,0.0,120.0,1.2,32.0,120.0,109.71,80.51
2017,8,2,17,15,0.0,104.5,1.1,31.5,104.5,95.65,70.09
2017,8,2,17,30,0.0,89.0,1.0,31.0,89.0,81.69,59.51
2017,8,2,17,45,0.0,74.0,0.95,30.5,74.0,68.27,51.66
2017,8,2,18,0,0.0,59.0,0.9,30.0,59.0,54.87,40.62
2017,8,2,18,15,0.0,44.5,0.85,29.5,44.5,41.34,29.25
2017,8,2,18,30,0.0,30.0,0.8,29.0,30.0,27.84,17.7
2017,8,2,18,45,0.0,19.0,0.8,29.0,19.0,17.61,8.76
2017,8,2,19,0,0.0,8.0,0.8,29.0,8.0,7.4,0.0
2017,8,2,19,15,0.0,4.0,0.85,28.5,4.0,3.81,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.5,23.5,1.3,24.0,32.0,48.82,22.51
2017,8,3,6,30,137.0,47.0,1.4,24.0,64.0,103.91,73.65
2017,8,3,6,45,221.5,64.5,1.55,24.5,108.5,162.11,122.0
2017,8,3,7,0,306.0,82.0,1.7,25.0,153.0,237.15,183.6
2017,8,3,7,15,153.0,68.0,1.8,25.5,103.5,153.61,119.64
2017,8,3,7,30,0.0,54.0,1.9,26.0,54.0,50.19,35.44
2017,8,3,7,45,0.0,59.5,2.05,26.5,59.5,55.32,39.51
2017,8,3,8,0,0.0,65.0,2.2,27.0,65.0,60.47,43.41
2017,8,3,8,15,18.0,137.0,2.3,27.5,146.5,143.16,109.25
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,239.52,183.42
2017,8,3,8,45,40.5,233.0,2.5,28.5,256.5,268.84,204.58
2017,8,3,9,0,45.0,257.0,2.6,29.0,285.0,298.33,225.72
2017,8,3,9,15,22.5,204.5,2.65,29.5,219.0,223.15,167.7
2017,8,3,9,30,0.0,152.0,2.7,30.0,153.0,143.56,105.93
2017,8,3,9,45,125.0,260.5,2.75,30.5,359.5,386.13,290.53
2017,8,3,10,0,250.0,369.0,2.8,31.0,566.0,633.28,465.05
2017,8,3,10,15,236.0,391.0,2.85,31.5,584.0,634.4,462.27
2017,8,3,10,30,222.0,413.0,2.9,32.0,602.0,645.95,467.97
2017,8,3,10,45,111.0,274.0,2.95,32.5,369.0,391.42,287.99
2017,8,3,11,0,0.0,135.0,3.0,33.0,136.0,126.98,90.84
2017,8,3,11,15,133.0,297.5,3.0,33.0,423.0,436.7,321.59
2017,8,3,11,30,266.0,460.0,3.0,33.0,710.0,745.36,532.48
2017,8,3,11,45,166.0,457.0,3.05,33.5,614.5,628.16,448.54
2017,8,3,12,0,66.0,454.0,3.1,34.0,519.0,511.99,366.01
2017,8,3,12,15,128.0,475.0,3.1,34.0,600.5,599.09,427.62
2017,8,3,12,30,190.0,496.0,3.1,34.0,682.0,673.99,478.9
2017,8,3,12,45,120.0,467.0,3.15,34.5,584.5,571.42,407.01
2017,8,3,13,0,50.0,438.0,3.2,35.0,487.0,466.18,332.81
2017,8,3,13,15,145.0,456.5,3.2,35.0,596.0,569.62,407.0
2017,8,3,13,30,240.0,475.0,3.2,35.0,705.0,661.04,470.34
2017,8,3,13,45,539.5,304.0,3.25,35.0,805.5,745.67,535.12
2017,8,3,14,0,839.0,133.0,3.3,35.0,906.0,799.71,575.45
2017,8,3,14,15,833.0,131.5,3.3,34.5,881.0,759.42,550.06
2017,8,3,14,30,827.0,130.0,3.3,34.0,856.0,717.12,523.59
2017,8,3,14,45,786.5,147.0,3.35,34.0,816.0,666.42,487.68
2017,8,3,15,0,746.0,164.0,3.4,34.0,776.0,616.46,451.63
2017,8,3,15,15,733.0,161.0,3.4,34.0,737.5,564.35,413.71
2017,8,3,15,30,720.0,158.0,3.4,34.0,699.0,513.55,375.69
2017,8,3,15,45,709.0,151.0,3.45,34.0,656.5,460.26,334.95
2017,8,3,16,0,698.0,144.0,3.5,34.0,614.0,407.08,293.09
2017,8,3,16,15,676.5,139.0,3.45,33.5,565.5,352.21,249.44
2017,8,3,16,30,655.0,134.0,3.4,33.0,517.0,299.08,206.22
2017,8,3,16,45,346.5,161.5,3.35,33.0,362.5,208.23,143.54
2017,8,3,17,0,38.0,189.0,3.3,33.0,208.0,167.27,123.13
2017,8,3,17,15,33.5,166.5,3.15,32.5,181.5,143.95,106.08
2017,8,3,17,30,29.0,144.0,3.0,32.0,155.0,121.44,89.73
2017,8,3,17,45,233.5,114.0,2.9,32.0,181.5,85.7,65.77
2017,8,3,18,0,438.0,84.0,2.8,32.0,208.0,60.52,44.96
2017,8,3,18,15,368.0,71.0,2.4,31.5,159.5,52.4,38.15
2017,8,3,18,30,298.0,58.0,2.0,31.0,111.0,43.86,30.73
2017,8,3,18,45,204.5,41.0,1.7,30.5,71.5,31.63,19.95
2017,8,3,19,0,111.0,24.0,1.4,30.0,32.0,18.82,5.51
2017,8,3,19,15,55.5,12.0,1.3,29.5,16.0,11.44,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.0,21.0,1.05,25.5,34.0,60.22,26.85
2017,8,4,6,30,214.0,42.0,1.1,26.0,68.0,128.17,89.99
2017,8,4,6,45,299.5,56.5,1.15,27.0,113.5,188.67,140.17
2017,8,4,7,0,385.0,71.0,1.2,28.0,159.0,258.98,197.29
2017,8,4,7,15,444.5,81.5,1.2,28.5,210.0,321.08,247.26
2017,8,4,7,30,504.0,92.0,1.2,29.0,261.0,393.07,302.88
2017,8,4,7,45,546.5,100.0,1.3,29.5,314.0,454.09,348.79
2017,8,4,8,0,589.0,108.0,1.4,30.0,367.0,517.97,395.29
2017,8,4,8,15,620.5,114.0,1.5,30.5,419.0,574.46,435.06
2017,8,4,8,30,652.0,120.0,1.6,31.0,471.0,631.97,474.43
2017,8,4,8,45,677.5,124.5,1.75,31.5,521.5,683.76,508.66
2017,8,4,9,0,703.0,129.0,1.9,32.0,572.0,735.34,541.57
2017,8,4,9,15,438.5,231.0,1.95,32.5,514.5,640.22,470.22
2017,8,4,9,30,174.0,333.0,2.0,33.0,457.0,506.19,369.7
2017,8,4,9,45,184.0,347.5,2.1,33.5,486.0,533.95,388.65
2017,8,4,10,0,194.0,362.0,2.2,34.0,515.0,561.49,406.31
2017,8,4,10,15,493.0,254.0,2.25,34.0,667.0,759.52,547.25
2017,8,4,10,30,792.0,146.0,2.3,34.0,819.0,942.89,666.15
2017,8,4,10,45,800.0,147.5,2.35,34.5,848.0,961.34,674.12
2017,8,4,11,0,808.0,149.0,2.4,35.0,877.0,976.63,681.7
2017,8,4,11,15,497.5,311.0,2.4,35.0,763.0,837.88,589.42
2017,8,4,11,30,187.0,473.0,2.4,35.0,649.0,669.56,470.77
2017,8,4,11,45,98.0,332.5,2.4,35.5,425.0,433.94,310.91
2017,8,4,12,0,9.0,192.0,2.4,36.0,201.0,190.1,135.71
2017,8,4,12,15,111.5,342.5,2.4,36.0,451.5,451.14,324.4
2017,8,4,12,30,214.0,493.0,2.4,36.0,702.0,694.61,487.38
2017,8,4,12,45,280.5,471.0,2.45,36.5,744.0,733.78,512.2
2017,8,4,13,0,347.0,449.0,2.5,37.0,786.0,762.71,531.58
2017,8,4,13,15,179.5,341.5,2.5,37.0,516.0,495.14,352.39
2017,8,4,13,30,12.0,234.0,2.5,37.0,246.0,229.53,163.5
2017,8,4,13,45,387.5,209.0,2.5,37.0,566.5,529.31,385.14
2017,8,4,14,0,763.0,184.0,2.5,37.0,887.0,788.64,560.91
2017,8,4,14,15,756.0,182.0,2.55,37.0,861.5,748.76,533.3
2017,8,4,14,30,749.0,180.0,2.6,37.0,836.0,707.26,505.81
2017,8,4,14,45,714.0,192.5,2.65,37.0,798.0,657.68,471.79
2017,8,4,15,0,679.0,205.0,2.7,37.0,760.0,609.41,437.99
2017,8,4,15,15,665.0,200.0,2.75,37.0,722.0,559.44,402.68
2017,8,4,15,30,651.0,195.0,2.8,37.0,684.0,509.57,366.47
2017,8,4,15,45,387.0,251.0,2.85,37.0,537.0,395.46,284.29
2017,8,4,16,0,123.0,307.0,2.9,37.0,390.0,314.15,226.54
2017,8,4,16,15,346.0,238.5,2.9,36.5,446.0,322.22,229.42
2017,8,4,16,30,569.0,170.0,2.9,36.0,502.0,303.85,208.86
2017,8,4,16,45,534.5,162.5,2.95,36.0,450.5,252.23,168.04
2017,8,4,17,0,500.0,155.0,3.0,36.0,399.0,204.4,131.2
2017,8,4,17,15,462.0,144.0,2.9,35.5,348.0,157.46,98.04
2017,8,4,17,30,424.0,133.0,2.8,35.0,297.0,115.11,73.46
2017,8,4,17,45,366.5,120.0,2.75,34.5,245.5,84.73,64.27
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,81.52,61.81
2017,8,4,18,15,248.5,87.0,2.55,33.5,147.0,67.49,50.19
2017,8,4,18,30,188.0,67.0,2.4,33.0,100.0,52.91,37.8
2017,8,4,18,45,119.0,43.5,2.25,32.5,62.0,35.2,22.53
2017,8,4,19,0,50.0,20.0,2.1,32.0,24.0,16.76,3.47
2017,8,4,19,15,25.0,10.0,2.2,31.5,12.0,9.53,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,46.89,18.67
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,100.56,70.3
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,158.91,118.61
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,233.65,179.77
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,294.66,229.42
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,361.44,282.12
2017,8,5,7,45,464.5,120.0,2.3,29.0,302.0,423.46,328.99
2017,8,5,8,0,516.0,129.0,2.3,30.0,355.0,489.61,377.21
2017,8,5,8,15,549.0,137.0,2.25,30.5,406.5,545.46,416.74
2017,8,5,8,30,582.0,145.0,2.2,31.0,458.0,608.15,459.72
2017,8,5,8,45,608.5,151.5,2.2,32.0,507.5,660.27,493.31
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,712.39,525.88
2017,8,5,9,15,654.5,163.5,2.3,33.5,602.5,757.11,553.72
2017,8,5,9,30,674.0,169.0,2.4,34.0,648.0,800.67,580.3
2017,8,5,9,45,686.5,174.5,2.5,34.5,688.5,836.4,601.44
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,870.04,621.11
2017,8,5,10,15,710.5,183.5,2.7,35.0,764.5,898.25,638.49
2017,8,5,10,30,722.0,187.0,2.8,35.0,800.0,923.93,654.3
2017,8,5,10,45,730.0,189.5,2.9,35.5,828.5,942.33,664.19
2017,8,5,11,0,738.0,192.0,3.0,36.0,857.0,951.79,668.53
2017,8,5,11,15,744.0,194.0,3.1,36.0,878.5,961.62,674.66
2017,8,5,11,30,750.0,196.0,3.2,36.0,900.0,968.26,678.88
2017,8,5,11,45,519.5,332.5,3.3,36.5,823.5,875.42,614.54
2017,8,5,12,0,289.0,469.0,3.4,37.0,747.0,767.65,537.05
2017,8,5,12,15,334.0,451.5,3.45,37.0,774.5,786.8,551.55
2017,8,5,12,30,379.0,434.0,3.5,37.0,802.0,803.53,563.68
2017,8,5,12,45,250.0,461.0,3.6,37.5,704.0,695.47,488.74
2017,8,5,13,0,121.0,488.0,3.7,38.0,606.0,586.14,412.1
2017,8,5,13,15,152.0,485.0,3.75,38.0,631.0,603.44,425.27
2017,8,5,13,30,183.0,482.0,3.8,38.0,656.0,618.42,436.26
2017,8,5,13,45,467.5,335.0,3.9,38.0,767.5,714.43,508.74
2017,8,5,14,0,752.0,188.0,4.0,38.0,879.0,783.57,560.9
2017,8,5,14,15,744.5,186.0,4.05,37.5,853.5,743.66,535.11
2017,8,5,14,30,737.0,184.0,4.1,37.0,828.0,702.19,507.98
2017,8,5,14,45,627.5,240.0,4.2,37.0,774.0,641.86,464.4
2017,8,5,15,0,518.0,296.0,4.3,37.0,720.0,588.99,425.65
2017,8,5,15,15,486.5,287.5,4.35,36.5,670.0,533.09,386.72
2017,8,5,15,30,455.0,279.0,4.4,36.0,620.0,479.53,348.57
2017,8,5,15,45,487.0,248.0,4.45,36.0,592.0,439.3,318.49
2017,8,5,16,0,519.0,217.0,4.5,36.0,564.0,395.18,284.28
2017,8,5,16,15,426.5,225.0,4.5,35.5,495.5,335.48,239.68
2017,8,5,16,30,334.0,233.0,4.5,35.0,427.0,289.58,205.78
2017,8,5,16,45,460.5,177.5,4.5,35.0,417.0,246.55,167.54
2017,8,5,17,0,587.0,122.0,4.5,35.0,407.0,191.84,119.14
2017,8,5,17,15,549.0,114.0,4.35,34.5,355.0,142.6,83.86
2017,8,5,17,30,511.0,106.0,4.2,34.0,303.0,98.47,58.94
2017,8,5,17,45,467.0,94.5,4.1,34.0,252.0,66.45,49.46
2017,8,5,18,0,423.0,83.0,4.0,34.0,201.0,59.91,44.08
2017,8,5,18,15,350.0,70.0,3.75,33.5,153.0,51.77,37.26
2017,8,5,18,30,277.0,57.0,3.5,33.0,105.0,43.2,29.84
2017,8,5,18,45,185.0,39.5,3.3,32.5,66.5,30.53,18.72
2017,8,5,19,0,93.0,22.0,3.1,32.0,28.0,18.34,3.32
2017,8,5,19,15,46.5,11.0,3.15,31.5,14.0,10.48,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,9.5,3.85,26.0,9.5,8.8,0.0
2017,8,6,6,30,0.0,19.0,4.0,26.0,19.0,17.62,8.19
2017,8,6,6,45,0.0,32.5,4.2,26.5,32.5,30.17,18.72
2017,8,6,7,0,0.0,46.0,4.4,27.0,46.0,42.75,29.17
2017,8,6,7,15,0.0,61.0,4.5,27.5,61.0,56.93,40.75
2017,8,6,7,30,0.0,76.0,4.6,28.0,76.0,71.38,52.32
2017,8,6,7,45,0.0,95.5,4.7,29.0,95.5,90.36,67.15
2017,8,6,8,0,0.0,115.0,4.8,30.0,115.0,109.33,81.65
2017,8,6,8,15,0.0,121.0,4.8,30.0,121.0,114.68,85.53
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,120.15,89.49
2017,8,6,8,45,0.0,133.5,4.85,30.5,133.5,126.2,93.67
2017,8,6,9,0,0.0,140.0,4.9,31.0,140.0,132.29,97.87
2017,8,6,9,15,1.0,152.0,4.85,31.5,152.5,144.67,106.89
2017,8,6,9,30,2.0,164.0,4.8,32.0,165.0,157.11,115.86
2017,8,6,9,45,12.5,227.0,4.8,32.5,237.0,228.69,169.6
2017,8,6,10,0,23.0,290.0,4.8,33.0,309.0,301.37,222.81
2017,8,6,10,15,29.0,318.5,4.7,33.5,343.5,347.54,255.45
2017,8,6,10,30,35.0,347.0,4.6,34.0,378.0,382.35,279.45
2017,8,6,10,45,26.0,324.0,4.6,34.5,347.5,348.5,253.87
2017,8,6,11,0,17.0,301.0,4.6,35.0,317.0,304.92,221.49
2017,8,6,11,15,15.5,289.0,4.55,35.0,304.0,291.21,211.38
2017,8,6,11,30,14.0,277.0,4.5,35.0,291.0,277.58,201.32
2017,8,6,11,45,22.0,332.5,4.45,35.5,354.0,339.08,245.11
2017,8,6,12,0,30.0,388.0,4.4,36.0,417.0,410.32,294.72
2017,8,6,12,15,23.0,343.5,4.35,36.0,366.0,356.98,256.67
2017,8,6,12,30,16.0,299.0,4.3,36.0,315.0,298.31,214.8
2017,8,6,12,45,44.0,381.0,4.3,36.5,424.0,409.22,293.76
2017,8,6,13,0,72.0,463.0,4.3,37.0,533.0,511.3,363.97
2017,8,6,13,15,52.5,426.5,4.25,37.0,477.0,453.7,323.49
2017,8,6,13,30,33.0,390.0,4.2,37.0,421.0,397.77,284.31
2017,8,6,13,45,55.0,413.5,4.2,37.0,464.5,434.53,310.88
2017,8,6,14,0,77.0,437.0,4.2,37.0,508.0,468.88,335.28
2017,8,6,14,15,133.0,434.5,4.15,37.0,552.5,503.39,360.55
2017,8,6,14,30,189.0,432.0,4.1,37.0,597.0,531.19,380.79
2017,8,6,14,45,184.5,414.0,4.05,37.0,570.5,499.25,358.64
2017,8,6,15,0,180.0,396.0,4.0,37.0,544.0,467.52,336.64
2017,8,6,15,15,440.0,279.0,3.95,36.5,614.5,499.05,362.64
2017,8,6,15,30,700.0,162.0,3.9,36.0,685.0,505.63,368.15
2017,8,6,15,45,680.5,158.5,3.9,36.0,640.5,452.27,327.19
2017,8,6,16,0,661.0,155.0,3.9,36.0,596.0,399.97,286.22
2017,8,6,16,15,638.0,150.0,3.8,35.5,548.5,346.49,243.98
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,295.01,202.5
2017,8,6,16,45,585.0,138.0,3.65,35.0,450.0,242.5,160.05
2017,8,6,17,0,555.0,131.0,3.6,35.0,399.0,193.36,121.38
2017,8,6,17,15,515.5,122.5,3.35,34.5,347.0,145.57,87.45
2017,8,6,17,30,476.0,114.0,3.1,34.0,295.0,102.06,62.87
2017,8,6,17,45,425.5,102.0,2.85,33.5,244.5,71.89,54.02
2017,8,6,18,0,375.0,90.0,2.6,33.0,194.0,65.14,48.58
2017,8,6,18,15,302.0,75.5,2.4,32.5,146.5,56.01,40.91
2017,8,6,18,30,229.0,61.0,2.2,32.0,99.0,46.39,32.56
2017,8,6,18,45,142.0,41.0,2.0,31.5,62.0,33.31,20.96
2017,8,6,19,0,55.0,21.0,1.8,31.0,25.0,17.52,1.75
2017,8,6,19,15,27.5,10.5,1.85,30.5,12.5,10.01,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,26.0,2.0,1.85,0.0
2017,8,7,6,30,0.0,4.0,2.8,26.0,4.0,3.7,0.0
2017,8,7,6,45,0.0,7.0,3.0,26.0,7.0,6.48,0.0
2017,8,7,7,0,0.0,10.0,3.2,26.0,10.0,9.26,1.94
2017,8,7,7,15,0.0,13.5,3.25,26.0,13.5,12.51,4.64
2017,8,7,7,30,0.0,17.0,3.3,26.0,17.0,15.76,7.32
2017,8,7,7,45,0.0,20.5,3.35,26.0,20.5,19.02,9.96
2017,8,7,8,0,0.0,24.0,3.4,26.0,24.0,22.28,12.58
2017,8,7,8,15,0.0,30.5,3.35,26.0,30.5,28.33,17.44
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,34.39,22.26
2017,8,7,8,45,0.0,47.0,3.25,26.0,47.0,43.72,29.68
2017,8,7,9,0,0.0,57.0,3.2,26.0,57.0,53.07,37.05
2017,8,7,9,15,0.0,76.5,3.1,26.0,76.5,71.3,51.43
2017,8,7,9,30,0.0,96.0,3.0,26.0,96.0,89.61,65.72
2017,8,7,9,45,3.0,143.5,2.95,26.5,146.0,137.98,103.27
2017,8,7,10,0,6.0,191.0,2.9,27.0,196.0,186.98,140.51
2017,8,7,10,15,71.5,302.5,2.8,27.0,363.5,371.68,280.7
2017,8,7,10,30,137.0,414.0,2.7,27.0,531.0,565.6,419.67
2017,8,7,10,45,77.5,358.0,2.65,27.0,425.0,435.0,323.82
2017,8,7,11,0,18.0,302.0,2.6,27.0,319.0,306.97,228.71
2017,8,7,11,15,17.0,297.5,2.65,27.0,313.5,301.09,224.57
2017,8,7,11,30,16.0,293.0,2.7,27.0,308.0,295.22,220.07
2017,8,7,11,45,18.0,314.5,2.75,27.0,331.5,317.59,236.47
2017,8,7,12,0,20.0,336.0,2.8,27.0,355.0,339.72,252.53
2017,8,7,12,15,29.5,376.5,2.75,27.0,405.5,396.25,293.54
2017,8,7,12,30,39.0,417.0,2.7,27.0,456.0,443.01,326.86
2017,8,7,12,45,65.5,446.5,2.7,27.0,511.0,493.86,363.51
2017,8,7,13,0,92.0,476.0,2.7,27.0,566.0,542.65,398.2
2017,8,7,13,15,94.0,471.5,2.6,27.0,562.5,534.35,392.01
2017,8,7,13,30,96.0,467.0,2.5,27.0,559.0,525.61,385.84
2017,8,7,13,45,261.5,425.0,2.45,27.0,666.5,623.12,458.49
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,703.77,516.75
2017,8,7,14,15,307.0,407.0,2.3,27.0,684.5,611.45,449.74
2017,8,7,14,30,187.0,431.0,2.2,27.0,595.0,528.97,389.85
2017,8,7,14,45,234.5,405.0,2.15,27.0,602.0,525.07,388.5
2017,8,7,15,0,282.0,379.0,2.1,27.0,609.0,514.74,381.76
2017,8,7,15,15,367.0,329.0,1.95,27.0,612.5,501.65,372.74
2017,8,7,15,30,452.0,279.0,1.8,27.0,616.0,477.62,354.85
2017,8,7,15,45,391.0,279.5,1.7,27.5,557.5,423.29,313.21
2017,8,7,16,0,330.0,280.0,1.6,28.0,499.0,372.6,274.44
2017,8,7,16,15,287.5,263.5,1.55,28.0,444.0,320.98,235.54
2017,8,7,16,30,245.0,247.0,1.5,28.0,389.0,274.13,200.12
2017,8,7,16,45,349.5,201.5,1.45,28.0,381.5,243.65,172.33
2017,8,7,17,0,454.0,156.0,1.4,28.0,374.0,195.73,130.07
2017,8,7,17,15,437.0,137.0,1.3,27.5,326.0,147.66,94.54
2017,8,7,17,30,420.0,118.0,1.2,27.0,278.0,101.89,66.19
2017,8,7,17,45,384.5,103.0,1.15,27.0,230.5,72.61,56.11
2017,8,7,18,0,349.0,88.0,1.1,27.0,183.0,63.67,48.6
2017,8,7,18,15,291.0,72.0,1.0,26.5,139.0,53.37,39.77
2017,8,7,18,30,233.0,56.0,0.9,26.0,95.0,42.5,30.18
2017,8,7,18,45,153.0,38.0,0.8,26.0,59.5,29.41,18.29
2017,8,7,19,0,73.0,20.0,0.7,26.0,24.0,16.72,0.09
2017,8,7,19,15,36.5,10.0,0.7,25.5,12.0,9.53,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.5,18.5,3.55,23.5,32.0,59.03,17.65
2017,8,8,6,30,235.0,37.0,3.8,24.0,64.0,129.57,90.87
2017,8,8,6,45,324.0,50.0,4.1,24.5,109.5,190.91,143.67
2017,8,8,7,0,413.0,63.0,4.4,25.0,155.0,265.55,206.63
2017,8,8,7,15,473.5,72.0,4.55,25.5,206.0,329.17,260.15
2017,8,8,7,30,534.0,81.0,4.7,26.0,257.0,398.4,316.61
2017,8,8,7,45,287.0,123.5,4.9,26.5,220.5,312.55,248.25
2017,8,8,8,0,40.0,166.0,5.1,27.0,184.0,196.46,152.53
2017,8,8,8,15,97.5,198.5,5.1,27.5,249.0,272.33,212.53
2017,8,8,8,30,155.0,231.0,5.1,28.0,314.0,363.19,282.29
2017,8,8,8,45,162.0,253.5,5.2,28.5,348.0,398.18,307.38
2017,8,8,9,0,169.0,276.0,5.3,29.0,382.0,433.13,332.18
2017,8,8,9,15,114.5,291.5,5.3,29.0,366.0,407.66,310.63
2017,8,8,9,30,60.0,307.0,5.3,29.0,350.0,366.14,277.21
2017,8,8,9,45,111.0,341.5,5.35,29.5,426.5,462.12,348.38
2017,8,8,10,0,162.0,376.0,5.4,30.0,503.0,548.07,410.33
2017,8,8,10,15,135.0,392.0,5.35,30.0,501.5,540.52,402.76
2017,8,8,10,30,108.0,408.0,5.3,30.0,500.0,518.8,385.53
2017,8,8,10,45,77.0,399.5,5.3,30.5,466.5,478.3,354.23
2017,8,8,11,0,46.0,391.0,5.3,31.0,433.0,437.15,322.49
2017,8,8,11,15,161.5,423.0,5.2,31.0,573.5,596.33,439.22
2017,8,8,11,30,277.0,455.0,5.1,31.0,714.0,753.54,549.59
2017,8,8,11,45,260.0,467.0,5.05,31.5,713.0,744.09,540.04
2017,8,8,12,0,243.0,479.0,5.0,32.0,712.0,724.23,524.46
2017,8,8,12,15,315.0,453.5,4.9,32.0,758.0,771.3,558.05
2017,8,8,12,30,387.0,428.0,4.8,32.0,804.0,806.48,583.04
2017,8,8,12,45,314.0,456.0,4.75,32.0,760.0,752.48,543.89
2017,8,8,13,0,241.0,484.0,4.7,32.0,716.0,694.41,502.26
2017,8,8,13,15,525.0,321.5,4.6,32.0,820.5,793.28,578.3
2017,8,8,13,30,809.0,159.0,4.5,32.0,925.0,863.97,629.7
2017,8,8,13,45,531.0,304.0,4.45,32.0,802.5,739.5,540.68
2017,8,8,14,0,253.0,449.0,4.4,32.0,680.0,623.76,453.86
2017,8,8,14,15,525.0,298.0,4.35,32.0,760.0,679.9,500.25
2017,8,8,14,30,797.0,147.0,4.3,32.0,840.0,711.13,527.08
2017,8,8,14,45,570.0,254.0,4.25,32.0,739.5,615.41,454.89
2017,8,8,15,0,343.0,361.0,4.2,32.0,639.0,537.18,395.31
2017,8,8,15,15,518.5,265.0,4.1,32.0,661.5,531.57,393.13
2017,8,8,15,30,694.0,169.0,4.0,32.0,684.0,507.81,375.67
2017,8,8,15,45,680.0,162.5,3.95,32.0,641.0,454.55,334.19
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,401.8,292.11
2017,8,8,16,15,643.5,150.0,3.8,31.5,549.5,347.24,248.34
2017,8,8,16,30,621.0,144.0,3.7,31.0,501.0,294.65,205.27
2017,8,8,16,45,600.5,134.0,3.6,31.0,451.5,241.34,161.16
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,190.25,119.95
2017,8,8,17,15,541.5,115.5,3.2,30.5,349.5,140.96,84.48
2017,8,8,17,30,503.0,107.0,2.9,30.0,297.0,96.51,59.58
2017,8,8,17,45,460.0,94.5,2.6,29.5,246.0,66.74,50.67
2017,8,8,18,0,417.0,82.0,2.3,29.0,195.0,59.44,44.64
2017,8,8,18,15,345.0,68.5,2.0,28.5,147.0,50.87,37.3
2017,8,8,18,30,273.0,55.0,1.7,28.0,99.0,41.85,29.32
2017,8,8,18,45,181.5,37.0,1.45,27.5,61.5,28.7,17.46
2017,8,8,19,0,90.0,19.0,1.2,27.0,24.0,14.93,0.0
2017,8,8,19,15,45.0,9.5,1.15,26.5,12.0,9.05,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,87.0,20.0,2.25,23.5,30.0,53.02,12.79
2017,8,9,6,30,174.0,40.0,2.3,24.0,60.0,114.24,79.93
2017,8,9,6,45,251.0,57.5,2.35,24.5,104.0,172.72,129.75
2017,8,9,7,0,328.0,75.0,2.4,25.0,148.0,240.06,186.0
2017,8,9,7,15,388.5,88.0,2.45,25.5,198.5,302.44,237.54
2017,8,9,7,30,449.0,101.0,2.5,26.0,249.0,370.86,292.29
2017,8,9,7,45,497.0,110.0,2.55,26.5,302.0,432.77,340.38
2017,8,9,8,0,545.0,119.0,2.6,27.0,355.0,503.17,393.16
2017,8,9,8,15,578.5,126.5,2.65,27.5,407.0,561.02,435.04
2017,8,9,8,30,612.0,134.0,2.7,28.0,459.0,620.12,476.65
2017,8,9,8,45,643.0,137.5,2.8,28.5,510.0,673.75,513.55
2017,8,9,9,0,674.0,141.0,2.9,29.0,561.0,727.62,548.95
2017,8,9,9,15,693.5,145.5,2.95,29.5,607.5,772.65,577.18
2017,8,9,9,30,713.0,150.0,3.0,30.0,654.0,816.43,604.17
2017,8,9,9,45,730.5,152.5,3.05,30.5,696.5,854.58,627.03
2017,8,9,10,0,748.0,155.0,3.1,31.0,739.0,886.34,645.45
2017,8,9,10,15,759.5,158.0,3.1,31.0,775.0,915.08,662.82
2017,8,9,10,30,771.0,161.0,3.1,31.0,811.0,941.11,678.41
2017,8,9,10,45,781.5,161.5,3.15,31.5,841.0,960.62,688.77
2017,8,9,11,0,792.0,162.0,3.2,32.0,871.0,977.05,697.24
2017,8,9,11,15,555.0,302.0,3.2,32.0,805.0,888.83,636.5
2017,8,9,11,30,318.0,442.0,3.2,32.0,739.0,781.84,558.55
2017,8,9,11,45,267.0,462.5,3.2,32.5,714.5,746.95,533.03
2017,8,9,12,0,216.0,483.0,3.2,33.0,690.0,701.73,500.29
2017,8,9,12,15,515.0,325.0,3.15,33.0,822.5,848.4,606.66
2017,8,9,12,30,814.0,167.0,3.1,33.0,955.0,966.07,685.14
2017,8,9,12,45,510.0,328.0,3.1,33.5,821.0,820.53,584.62
2017,8,9,13,0,206.0,489.0,3.1,34.0,687.0,667.02,473.55
2017,8,9,13,15,226.5,479.5,3.05,34.0,695.0,666.34,474.48
2017,8,9,13,30,247.0,470.0,3.0,34.0,703.0,666.86,475.27
2017,8,9,13,45,531.0,311.0,2.95,34.0,800.0,746.12,536.16
2017,8,9,14,0,815.0,152.0,2.9,34.0,897.0,800.63,576.63
2017,8,9,14,15,808.5,150.5,2.85,34.0,870.5,759.4,549.27
2017,8,9,14,30,802.0,149.0,2.8,34.0,844.0,716.31,520.36
2017,8,9,14,45,569.0,255.5,2.75,34.0,739.0,615.95,447.26
2017,8,9,15,0,336.0,362.0,2.7,34.0,634.0,533.64,386.31
2017,8,9,15,15,289.0,352.5,2.65,34.0,578.0,476.93,346.24
2017,8,9,15,30,242.0,343.0,2.6,34.0,522.0,427.32,310.62
2017,8,9,15,45,494.5,232.0,2.55,34.0,568.5,428.11,310.76
2017,8,9,16,0,747.0,121.0,2.5,34.0,615.0,407.22,291.29
2017,8,9,16,15,726.0,117.0,2.4,33.5,565.5,350.84,246.17
2017,8,9,16,30,705.0,113.0,2.3,33.0,516.0,291.98,198.46
2017,8,9,16,45,680.0,107.0,2.25,33.0,464.5,236.07,152.51
2017,8,9,17,0,655.0,101.0,2.2,33.0,413.0,182.77,109.9
2017,8,9,17,15,618.0,94.5,2.0,32.5,359.5,130.68,72.74
2017,8,9,17,30,581.0,88.0,1.8,32.0,306.0,83.1,47.02
2017,8,9,17,45,532.0,79.5,1.6,31.5,253.0,54.91,40.39
2017,8,9,18,0,483.0,71.0,1.4,31.0,200.0,51.16,37.34
2017,8,9,18,15,408.5,59.5,1.25,30.0,151.0,44.43,31.66
2017,8,9,18,30,334.0,48.0,1.1,29.0,102.0,36.49,24.72
2017,8,9,18,45,226.5,33.0,1.0,28.5,63.0,25.57,14.77
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.17,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,8.58,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,30.0,54.31,9.75
2017,8,10,6,30,190.0,39.0,2.5,25.0,60.0,118.37,82.22
2017,8,10,6,45,287.0,52.5,2.7,26.0,105.5,180.53,134.67
2017,8,10,7,0,384.0,66.0,2.9,27.0,151.0,254.07,195.46
2017,8,10,7,15,447.0,76.5,2.9,27.5,202.0,317.99,248.22
2017,8,10,7,30,510.0,87.0,2.9,28.0,253.0,392.49,307.43
2017,8,10,7,45,558.5,93.0,2.9,28.5,307.0,455.39,355.99
2017,8,10,8,0,607.0,99.0,2.9,29.0,361.0,521.69,405.43
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.5,579.54,446.47
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,638.43,486.74
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,690.2,519.75
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,741.67,551.55
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,782.83,575.57
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,825.6,600.16
2017,8,10,9,45,769.5,129.5,2.1,32.5,701.5,861.55,619.72
2017,8,10,10,0,782.0,133.0,2.0,33.0,743.0,895.15,637.43
2017,8,10,10,15,792.5,135.5,2.0,33.0,779.0,923.18,653.63
2017,8,10,10,30,803.0,138.0,2.0,33.0,815.0,948.35,668.06
2017,8,10,10,45,493.0,291.5,2.0,33.5,712.0,813.71,576.41
2017,8,10,11,0,183.0,445.0,2.0,34.0,609.0,643.4,454.84
2017,8,10,11,15,110.5,420.0,2.0,34.0,520.0,542.59,386.3
2017,8,10,11,30,38.0,395.0,2.0,34.0,431.0,430.2,307.47
2017,8,10,11,45,429.5,275.5,2.0,34.5,686.0,729.16,521.14
2017,8,10,12,0,821.0,156.0,2.0,35.0,941.0,988.55,685.4
2017,8,10,12,15,426.5,275.5,2.0,35.0,683.5,711.86,503.85
2017,8,10,12,30,32.0,395.0,2.0,35.0,426.0,414.94,294.13
2017,8,10,12,45,73.0,439.0,2.05,35.5,509.5,494.16,350.34
2017,8,10,13,0,114.0,483.0,2.1,36.0,593.0,576.15,405.14
2017,8,10,13,15,134.0,480.5,2.1,36.0,608.5,584.18,410.63
2017,8,10,13,30,154.0,478.0,2.1,36.0,624.0,590.55,415.45
2017,8,10,13,45,162.0,467.5,2.15,36.0,618.5,577.62,407.43
2017,8,10,14,0,170.0,457.0,2.2,36.0,613.0,563.75,398.84
2017,8,10,14,15,489.5,298.0,2.25,36.0,727.0,652.95,466.85
2017,8,10,14,30,809.0,139.0,2.3,36.0,841.0,711.82,511.69
2017,8,10,14,45,798.5,138.0,2.35,36.0,807.5,664.55,478.87
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,616.18,445.2
2017,8,10,15,15,775.5,134.0,2.45,35.5,734.5,564.03,408.83
2017,8,10,15,30,763.0,131.0,2.5,35.0,695.0,511.51,370.9
2017,8,10,15,45,746.0,128.0,2.6,35.0,650.0,456.8,329.46
2017,8,10,16,0,729.0,125.0,2.7,35.0,605.0,402.74,287.19
2017,8,10,16,15,707.5,120.5,2.7,34.5,556.0,342.97,240.07
2017,8,10,16,30,686.0,116.0,2.7,34.0,507.0,288.21,195.61
2017,8,10,16,45,654.5,111.5,2.75,34.0,455.0,233.17,150.75
2017,8,10,17,0,623.0,107.0,2.8,34.0,403.0,181.54,109.93
2017,8,10,17,15,584.0,100.5,2.6,33.5,349.5,131.19,74.37
2017,8,10,17,30,545.0,94.0,2.4,33.0,296.0,85.68,50.12
2017,8,10,17,45,487.0,85.5,2.2,32.5,243.5,59.97,44.41
2017,8,10,18,0,429.0,77.0,2.0,32.0,191.0,55.92,41.12
2017,8,10,18,15,350.5,64.5,1.9,31.5,143.0,47.98,34.36
2017,8,10,18,30,272.0,52.0,1.8,31.0,95.0,39.64,27.02
2017,8,10,18,45,136.0,36.5,1.7,30.5,58.0,29.82,17.79
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,18.81,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,10.01,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
