Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,30.0,54.93,5.88
2017,8,11,6,30,206.0,37.0,2.8,26.0,60.0,121.22,83.49
2017,8,11,6,45,313.5,49.0,3.05,26.5,106.0,186.48,138.73
2017,8,11,7,0,421.0,61.0,3.3,27.0,152.0,267.47,205.87
2017,8,11,7,15,485.0,69.5,3.35,27.5,204.0,332.79,260.05
2017,8,11,7,30,549.0,78.0,3.4,28.0,256.0,404.1,317.21
2017,8,11,7,45,601.5,81.5,3.5,28.5,311.0,468.34,367.3
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,536.33,418.58
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,594.12,460.34
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,650.51,498.99
2017,8,11,8,45,739.5,97.5,3.65,31.0,523.5,702.04,531.7
2017,8,11,9,0,764.0,100.0,3.7,32.0,575.0,753.07,563.27
2017,8,11,9,15,781.0,103.0,3.65,32.0,621.5,797.43,591.52
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,840.13,618.3
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,869.48,634.85
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,903.27,654.27
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,930.61,668.68
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,954.98,681.05
2017,8,11,10,45,852.5,114.0,3.35,34.5,853.5,973.1,689.69
2017,8,11,11,0,861.0,114.0,3.3,35.0,883.0,987.94,696.3
2017,8,11,11,15,573.5,282.0,3.2,35.0,800.0,889.88,630.23
2017,8,11,11,30,286.0,450.0,3.1,35.0,717.0,758.76,535.32
2017,8,11,11,45,342.5,432.5,3.05,35.5,756.5,792.87,558.41
2017,8,11,12,0,399.0,415.0,3.0,36.0,796.0,825.05,578.84
2017,8,11,12,15,401.5,417.0,2.95,36.0,803.0,821.04,575.54
2017,8,11,12,30,404.0,419.0,2.9,36.0,810.0,815.06,571.28
2017,8,11,12,45,315.5,451.5,2.9,36.5,756.0,750.49,525.83
2017,8,11,13,0,227.0,484.0,2.9,37.0,702.0,682.18,478.01
2017,8,11,13,15,538.5,308.0,2.85,37.0,817.5,793.21,560.1
2017,8,11,13,30,850.0,132.0,2.8,37.0,933.0,869.67,612.24
2017,8,11,13,45,847.0,130.5,2.8,37.0,914.5,835.87,590.44
2017,8,11,14,0,844.0,129.0,2.8,37.0,896.0,799.49,567.7
2017,8,11,14,15,837.5,127.5,2.75,37.0,870.0,758.02,541.2
2017,8,11,14,30,831.0,126.0,2.7,37.0,844.0,714.58,513.21
2017,8,11,14,45,818.0,126.5,2.7,37.0,810.0,666.77,480.33
2017,8,11,15,0,805.0,127.0,2.7,37.0,776.0,617.15,445.45
2017,8,11,15,15,793.0,124.5,2.7,36.5,737.0,564.87,408.72
2017,8,11,15,30,781.0,122.0,2.7,36.0,698.0,512.11,370.41
2017,8,11,15,45,767.0,118.0,2.75,36.0,653.5,456.89,328.44
2017,8,11,16,0,753.0,114.0,2.8,36.0,609.0,401.95,285.36
2017,8,11,16,15,732.5,110.0,2.75,35.5,560.0,345.31,240.34
2017,8,11,16,30,712.0,106.0,2.7,35.0,511.0,286.41,192.72
2017,8,11,16,45,687.0,101.0,2.7,35.0,459.0,230.88,147.21
2017,8,11,17,0,662.0,96.0,2.7,35.0,407.0,177.94,105.13
2017,8,11,17,15,624.5,90.0,2.45,34.5,353.5,125.78,68.42
2017,8,11,17,30,587.0,84.0,2.2,34.0,300.0,78.19,43.59
2017,8,11,17,45,537.5,75.5,1.95,33.5,247.5,52.03,37.65
2017,8,11,18,0,488.0,67.0,1.7,33.0,195.0,48.12,34.47
2017,8,11,18,15,409.5,56.5,1.55,32.0,146.0,42.12,29.42
2017,8,11,18,30,331.0,46.0,1.4,31.0,97.0,35.77,23.81
2017,8,11,18,45,165.5,33.5,1.25,30.5,59.0,26.04,14.68
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,18.7,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.5,2.85,25.5,29.0,53.01,1.11
2017,8,12,6,30,192.0,37.0,3.1,26.0,58.0,117.08,80.35
2017,8,12,6,45,299.0,49.5,3.4,26.5,104.0,181.91,135.31
2017,8,12,7,0,406.0,62.0,3.7,27.0,150.0,262.21,201.98
2017,8,12,7,15,470.5,71.0,3.7,27.5,201.5,327.59,256.27
2017,8,12,7,30,535.0,80.0,3.7,28.0,253.0,399.04,313.63
2017,8,12,7,45,590.5,84.0,3.7,28.5,308.5,465.03,365.05
2017,8,12,8,0,646.0,88.0,3.7,29.0,364.0,535.09,417.79
2017,8,12,8,15,677.5,92.5,3.6,29.5,417.5,592.67,459.21
2017,8,12,8,30,709.0,97.0,3.5,30.0,471.0,651.17,499.23
2017,8,12,8,45,737.0,99.0,3.4,31.0,523.0,702.27,531.02
2017,8,12,9,0,765.0,101.0,3.3,32.0,575.0,755.55,563.39
2017,8,12,9,15,782.0,104.0,3.25,32.5,622.0,799.96,590.22
2017,8,12,9,30,799.0,107.0,3.2,33.0,669.0,842.69,615.47
2017,8,12,9,45,814.5,108.0,3.15,33.5,711.5,872.75,631.95
2017,8,12,10,0,830.0,109.0,3.1,34.0,754.0,907.4,651.32
2017,8,12,10,15,839.5,111.0,3.1,34.0,790.0,934.85,667.49
2017,8,12,10,30,849.0,113.0,3.1,34.0,826.0,959.3,681.78
2017,8,12,10,45,858.0,113.0,3.15,34.5,856.0,977.97,691.38
2017,8,12,11,0,867.0,113.0,3.2,35.0,886.0,993.34,698.99
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.5,1001.79,701.97
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,1006.64,702.87
2017,8,12,11,45,884.5,111.5,3.25,36.5,944.5,1007.31,701.68
2017,8,12,12,0,893.0,108.0,3.3,37.0,960.0,1004.36,698.4
2017,8,12,12,15,894.0,108.5,3.3,37.0,965.5,994.35,691.97
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,980.8,683.49
2017,8,12,12,45,895.0,108.5,3.35,37.0,968.5,961.84,672.07
2017,8,12,13,0,895.0,108.0,3.4,37.0,966.0,939.56,658.62
2017,8,12,13,15,893.0,107.5,3.4,37.0,955.5,912.22,641.67
2017,8,12,13,30,891.0,107.0,3.4,37.0,945.0,881.83,622.78
2017,8,12,13,45,887.0,106.0,3.4,37.5,926.0,846.37,599.31
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,808.26,574.1
2017,8,12,14,15,877.0,104.0,3.35,38.0,880.5,766.14,547.14
2017,8,12,14,30,871.0,103.0,3.3,38.0,854.0,721.88,518.55
2017,8,12,14,45,857.5,104.5,3.3,38.0,819.5,672.94,485.46
2017,8,12,15,0,844.0,106.0,3.3,38.0,785.0,622.95,450.05
2017,8,12,15,15,833.5,104.0,3.25,37.5,745.5,570.77,413.0
2017,8,12,15,30,823.0,102.0,3.2,37.0,706.0,517.81,374.17
2017,8,12,15,45,808.0,99.5,3.2,37.0,661.0,461.81,331.26
2017,8,12,16,0,793.0,97.0,3.2,37.0,616.0,402.23,284.55
2017,8,12,16,15,773.5,94.0,3.15,36.5,566.5,344.51,238.42
2017,8,12,16,30,754.0,91.0,3.1,36.0,517.0,288.15,192.29
2017,8,12,16,45,727.0,87.5,3.1,36.0,464.5,231.32,145.62
2017,8,12,17,0,700.0,84.0,3.1,36.0,412.0,177.28,102.73
2017,8,12,17,15,664.0,79.0,2.8,35.0,358.0,119.89,62.4
2017,8,12,17,30,628.0,74.0,2.5,34.0,304.0,70.74,37.44
2017,8,12,17,45,575.0,67.5,2.2,33.5,250.5,45.92,32.6
2017,8,12,18,0,522.0,61.0,1.9,33.0,197.0,43.33,30.5
2017,8,12,18,15,442.0,52.0,1.8,32.0,147.0,38.39,26.32
2017,8,12,18,30,362.0,43.0,1.7,31.0,97.0,33.2,21.66
2017,8,12,18,45,233.5,29.5,1.65,30.5,58.5,23.38,12.42
2017,8,12,19,0,105.0,16.0,1.6,30.0,20.0,12.64,0.0
2017,8,12,19,15,52.5,8.0,1.75,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,96.0,18.5,3.45,25.5,28.5,52.9,0.0
2017,8,13,6,30,192.0,37.0,3.7,26.0,57.0,117.41,80.31
2017,8,13,6,45,314.5,47.5,3.95,26.5,104.0,185.55,137.98
2017,8,13,7,0,437.0,58.0,4.2,27.0,151.0,271.65,209.37
2017,8,13,7,15,502.0,66.0,4.2,27.5,203.5,337.78,264.55
2017,8,13,7,30,567.0,74.0,4.2,28.0,256.0,410.02,322.79
2017,8,13,7,45,625.0,76.0,4.25,28.5,312.5,476.69,375.05
2017,8,13,8,0,683.0,78.0,4.3,29.0,369.0,547.61,428.79
2017,8,13,8,15,713.0,82.5,4.25,29.5,423.0,604.01,469.7
2017,8,13,8,30,743.0,87.0,4.2,30.0,477.0,663.04,509.78
2017,8,13,8,45,770.5,88.0,4.2,30.5,529.5,716.33,544.73
2017,8,13,9,0,798.0,89.0,4.2,31.0,582.0,769.29,578.71
2017,8,13,9,15,814.0,92.0,4.15,31.5,629.5,807.86,601.94
2017,8,13,9,30,830.0,95.0,4.1,32.0,677.0,850.51,627.65
2017,8,13,9,45,844.5,95.5,4.05,33.0,720.0,886.92,647.42
2017,8,13,10,0,859.0,96.0,4.0,34.0,763.0,920.92,665.28
2017,8,13,10,15,868.5,98.0,3.95,34.0,799.5,949.09,681.87
2017,8,13,10,30,878.0,100.0,3.9,34.0,836.0,974.17,696.43
2017,8,13,10,45,886.5,100.0,3.85,34.5,866.0,992.82,705.44
2017,8,13,11,0,895.0,100.0,3.8,35.0,896.0,1008.05,712.32
2017,8,13,11,15,899.5,101.0,3.75,35.0,918.0,1016.75,716.63
2017,8,13,11,30,904.0,102.0,3.7,35.0,940.0,1021.76,718.76
2017,8,13,11,45,896.5,109.5,3.65,35.5,951.5,1017.63,713.82
2017,8,13,12,0,889.0,117.0,3.6,36.0,963.0,1009.7,706.71
2017,8,13,12,15,890.5,117.0,3.55,36.5,969.0,999.57,698.41
2017,8,13,12,30,892.0,117.0,3.5,37.0,975.0,985.9,688.05
2017,8,13,12,45,893.0,115.5,3.5,37.5,973.0,966.84,674.79
2017,8,13,13,0,894.0,114.0,3.5,38.0,971.0,944.43,659.57
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.5,916.53,642.33
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,885.62,623.18
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,850.05,600.97
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,811.8,576.91
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.0,769.21,549.63
2017,8,13,14,30,869.0,108.0,3.4,38.0,856.0,724.54,520.75
2017,8,13,14,45,858.0,108.0,3.4,38.0,821.5,675.87,487.69
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,625.94,452.34
2017,8,13,15,15,835.5,105.5,3.4,37.5,747.0,572.5,414.51
2017,8,13,15,30,824.0,103.0,3.4,37.0,707.0,518.39,374.93
2017,8,13,15,45,808.0,101.0,3.4,37.0,661.0,458.98,329.55
2017,8,13,16,0,792.0,99.0,3.4,37.0,615.0,402.64,285.0
2017,8,13,16,15,771.5,95.5,3.35,36.5,565.0,344.13,238.24
2017,8,13,16,30,751.0,92.0,3.3,36.0,515.0,287.12,191.61
2017,8,13,16,45,721.5,89.0,3.25,36.0,461.5,230.31,145.01
2017,8,13,17,0,692.0,86.0,3.2,36.0,408.0,172.56,99.47
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.0,119.06,62.28
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,70.04,37.66
2017,8,13,17,45,560.0,69.0,2.15,33.5,246.0,47.22,33.68
2017,8,13,18,0,502.0,63.0,1.8,33.0,192.0,45.12,31.98
2017,8,13,18,15,420.5,53.0,1.7,32.0,142.5,39.41,27.13
2017,8,13,18,30,339.0,43.0,1.6,31.0,93.0,33.36,21.75
2017,8,13,18,45,212.0,28.5,1.55,30.5,55.5,22.16,11.28
2017,8,13,19,0,85.0,14.0,1.5,30.0,18.0,13.34,0.0
2017,8,13,19,15,42.5,7.0,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,20.5,18.0,4.25,25.0,20.0,26.01,0.0
2017,8,14,6,30,41.0,36.0,4.4,25.0,40.0,56.62,37.02
2017,8,14,6,45,97.0,57.5,4.55,25.5,76.0,103.55,76.3
2017,8,14,7,0,153.0,79.0,4.7,26.0,112.0,162.88,125.51
2017,8,14,7,15,191.5,98.5,4.75,26.5,152.0,211.31,165.8
2017,8,14,7,30,230.0,118.0,4.8,27.0,192.0,263.67,208.38
2017,8,14,7,45,350.5,123.0,4.85,27.5,260.0,361.77,286.56
2017,8,14,8,0,471.0,128.0,4.9,28.0,328.0,462.76,365.1
2017,8,14,8,15,588.5,114.5,4.95,28.5,399.5,556.91,436.69
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,654.66,508.52
2017,8,14,8,45,551.0,169.0,5.05,29.5,476.0,633.41,487.97
2017,8,14,9,0,396.0,237.0,5.1,30.0,481.0,589.8,450.77
2017,8,14,9,15,602.0,172.0,5.1,30.5,577.0,726.09,551.66
2017,8,14,9,30,808.0,107.0,5.1,31.0,673.0,851.77,636.43
2017,8,14,9,45,825.5,107.0,5.1,31.5,716.5,882.76,654.03
2017,8,14,10,0,843.0,107.0,5.1,32.0,760.0,918.47,675.18
2017,8,14,10,15,852.0,109.0,5.05,32.5,796.0,945.7,690.1
2017,8,14,10,30,861.0,111.0,5.0,33.0,832.0,969.87,702.93
2017,8,14,10,45,870.0,111.0,4.95,33.5,862.0,988.66,712.19
2017,8,14,11,0,879.0,111.0,4.9,34.0,892.0,1004.1,719.31
2017,8,14,11,15,883.5,112.0,4.8,34.0,913.5,1012.56,723.1
2017,8,14,11,30,888.0,113.0,4.7,34.0,935.0,1017.37,724.92
2017,8,14,11,45,887.0,115.5,4.6,34.5,948.0,1014.5,720.54
2017,8,14,12,0,886.0,118.0,4.5,35.0,961.0,1007.96,714.01
2017,8,14,12,15,886.5,118.5,4.4,35.0,966.0,997.3,706.49
2017,8,14,12,30,887.0,119.0,4.3,35.0,971.0,983.14,696.86
2017,8,14,12,45,887.0,118.5,4.2,35.5,968.5,964.11,682.83
2017,8,14,13,0,887.0,118.0,4.1,36.0,966.0,941.76,666.84
2017,8,14,13,15,884.0,117.5,4.0,36.0,954.5,913.49,648.53
2017,8,14,13,30,881.0,117.0,3.9,36.0,943.0,882.26,628.34
2017,8,14,13,45,876.5,116.0,3.85,36.5,923.5,846.47,604.16
2017,8,14,14,0,872.0,115.0,3.8,37.0,904.0,808.1,578.3
2017,8,14,14,15,865.5,113.5,3.75,37.0,877.0,765.34,550.65
2017,8,14,14,30,859.0,112.0,3.7,37.0,850.0,720.52,521.42
2017,8,14,14,45,851.0,110.0,3.65,37.0,816.5,672.39,488.15
2017,8,14,15,0,843.0,108.0,3.6,37.0,783.0,622.77,452.63
2017,8,14,15,15,832.0,106.0,3.55,37.0,743.0,570.18,414.12
2017,8,14,15,30,821.0,104.0,3.5,37.0,703.0,516.87,374.03
2017,8,14,15,45,807.0,100.5,3.5,37.0,658.0,457.17,328.38
2017,8,14,16,0,793.0,97.0,3.5,37.0,613.0,400.3,283.37
2017,8,14,16,15,773.5,94.0,3.4,36.5,563.0,342.47,236.94
2017,8,14,16,30,754.0,91.0,3.3,36.0,513.0,286.0,190.59
2017,8,14,16,45,727.0,87.0,3.25,36.0,460.0,228.67,143.49
2017,8,14,17,0,700.0,83.0,3.2,36.0,407.0,174.15,100.34
2017,8,14,17,15,663.0,78.0,2.8,35.0,352.5,116.69,60.32
2017,8,14,17,30,626.0,73.0,2.4,34.0,298.0,67.58,36.19
2017,8,14,17,45,569.0,67.0,2.05,33.5,244.0,45.82,32.52
2017,8,14,18,0,512.0,61.0,1.7,33.0,190.0,43.64,30.74
2017,8,14,18,15,428.5,51.5,1.6,32.0,140.5,38.28,26.18
2017,8,14,18,30,345.0,42.0,1.5,31.0,91.0,32.63,21.11
2017,8,14,18,45,210.5,28.0,1.45,30.5,53.5,21.81,10.76
2017,8,14,19,0,76.0,14.0,1.4,30.0,16.0,13.34,0.0
2017,8,14,19,15,38.0,7.0,1.55,29.5,8.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.5,19.5,3.95,25.0,26.5,44.37,0.0
2017,8,15,6,30,145.0,39.0,4.1,25.0,53.0,99.79,67.54
2017,8,15,6,45,264.0,52.5,4.35,25.5,99.5,173.28,129.36
2017,8,15,7,0,383.0,66.0,4.6,26.0,146.0,255.12,197.54
2017,8,15,7,15,451.5,76.0,4.6,26.5,198.5,324.4,255.35
2017,8,15,7,30,520.0,86.0,4.6,27.0,251.0,398.42,315.26
2017,8,15,7,45,589.5,87.0,4.7,27.5,309.0,469.02,371.1
2017,8,15,8,0,659.0,88.0,4.8,28.0,367.0,544.82,429.22
2017,8,15,8,15,691.0,93.0,4.8,28.5,421.5,604.06,472.64
2017,8,15,8,30,723.0,98.0,4.8,29.0,476.0,664.22,514.66
2017,8,15,8,45,757.5,97.5,4.85,30.0,530.0,718.1,549.49
2017,8,15,9,0,792.0,97.0,4.9,31.0,584.0,774.7,585.4
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.5,819.1,613.0
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,854.93,634.38
2017,8,15,9,45,841.5,102.5,4.9,32.5,723.0,892.97,657.04
2017,8,15,10,0,858.0,103.0,4.9,33.0,767.0,928.7,677.89
2017,8,15,10,15,867.0,105.0,4.85,33.0,803.0,956.28,694.25
2017,8,15,10,30,876.0,107.0,4.8,33.0,839.0,980.72,708.55
2017,8,15,10,45,883.5,107.5,4.75,33.5,869.0,998.76,717.19
2017,8,15,11,0,891.0,108.0,4.7,34.0,899.0,1013.34,723.87
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.5,1021.86,726.72
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,1026.67,727.34
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,1022.79,722.85
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,1015.16,716.17
2017,8,15,12,15,891.5,120.5,4.55,36.0,970.5,1004.37,708.86
2017,8,15,12,30,892.0,121.0,4.5,36.0,976.0,990.05,699.44
2017,8,15,12,45,890.5,121.0,4.5,36.5,972.5,969.88,685.23
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,946.45,669.06
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,918.01,651.14
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,886.61,631.29
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,849.81,607.84
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,810.49,582.62
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,768.08,555.16
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,723.6,526.08
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,673.62,491.11
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,622.86,454.53
2017,8,15,15,15,814.5,117.5,4.5,37.0,739.5,567.93,414.26
2017,8,15,15,30,802.0,115.0,4.5,37.0,699.0,513.52,373.21
2017,8,15,15,45,780.5,114.5,4.5,37.0,652.0,456.6,329.21
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,400.75,284.82
2017,8,15,16,15,737.0,110.0,4.45,36.5,555.0,343.03,238.58
2017,8,15,16,30,715.0,106.0,4.4,36.0,505.0,283.22,189.95
2017,8,15,16,45,674.0,105.0,4.35,36.0,450.0,227.19,144.44
2017,8,15,17,0,633.0,104.0,4.3,36.0,395.0,175.71,104.37
2017,8,15,17,15,591.5,97.0,4.0,35.0,341.0,124.13,69.06
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,77.73,46.18
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,59.8,44.09
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,57.14,41.91
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.0,48.02,34.12
2017,8,15,18,30,229.0,50.0,3.3,32.0,82.0,38.44,25.66
2017,8,15,18,45,124.5,31.0,3.35,31.5,47.0,25.49,13.06
2017,8,15,19,0,20.0,12.0,3.4,31.0,12.0,11.44,0.0
2017,8,15,19,15,10.0,6.0,3.6,30.5,6.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,0.0,14.5,4.15,26.0,14.5,13.46,0.0
2017,8,16,6,30,0.0,29.0,4.4,26.0,29.0,27.86,15.48
2017,8,16,6,45,15.5,52.0,4.7,26.5,55.5,60.82,42.84
2017,8,16,7,0,31.0,75.0,5.0,27.0,82.0,92.69,69.26
2017,8,16,7,15,50.0,98.0,5.1,27.5,112.5,127.58,97.92
2017,8,16,7,30,69.0,121.0,5.2,28.0,143.0,164.27,127.61
2017,8,16,7,45,214.0,134.5,5.35,28.5,221.0,284.17,224.06
2017,8,16,8,0,359.0,148.0,5.5,29.0,299.0,413.35,325.38
2017,8,16,8,15,413.5,159.5,5.5,29.5,357.0,481.0,376.29
2017,8,16,8,30,468.0,171.0,5.5,30.0,415.0,552.44,428.89
2017,8,16,8,45,579.5,151.0,5.5,30.5,485.0,642.23,495.07
2017,8,16,9,0,691.0,131.0,5.5,31.0,555.0,733.99,559.52
2017,8,16,9,15,711.0,135.0,5.45,31.5,602.0,779.58,588.32
2017,8,16,9,30,731.0,139.0,5.4,32.0,649.0,823.87,615.92
2017,8,16,9,45,755.0,137.5,5.35,32.5,693.0,860.18,637.6
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,898.79,660.59
2017,8,16,10,15,789.5,138.5,5.25,33.0,773.0,926.68,677.51
2017,8,16,10,30,800.0,141.0,5.2,33.0,809.0,951.7,692.52
2017,8,16,10,45,812.0,140.0,5.2,33.5,839.5,971.38,702.88
2017,8,16,11,0,824.0,139.0,5.2,34.0,870.0,978.93,705.35
2017,8,16,11,15,829.5,140.5,5.15,34.5,892.0,988.25,708.79
2017,8,16,11,30,835.0,142.0,5.1,35.0,914.0,994.11,710.07
2017,8,16,11,45,840.0,141.5,5.1,35.5,928.0,993.98,707.96
2017,8,16,12,0,845.0,141.0,5.1,36.0,942.0,990.36,703.78
2017,8,16,12,15,846.0,141.5,5.05,36.0,947.5,980.29,696.73
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,966.86,687.66
2017,8,16,12,45,848.5,140.5,5.0,36.0,951.0,948.7,676.01
2017,8,16,13,0,850.0,139.0,5.0,36.0,949.0,927.34,662.36
2017,8,16,13,15,847.0,138.5,4.95,36.0,938.0,899.73,644.36
2017,8,16,13,30,844.0,138.0,4.9,36.0,927.0,869.28,624.54
2017,8,16,13,45,841.0,136.0,4.9,36.5,908.0,834.76,601.01
2017,8,16,14,0,838.0,134.0,4.9,37.0,889.0,797.68,575.78
2017,8,16,14,15,831.0,132.5,4.85,37.0,862.0,755.61,548.09
2017,8,16,14,30,824.0,131.0,4.8,37.0,835.0,711.62,518.6
2017,8,16,14,45,816.0,128.0,4.8,37.0,801.5,663.92,484.94
2017,8,16,15,0,808.0,125.0,4.8,37.0,768.0,614.02,449.0
2017,8,16,15,15,795.5,122.5,4.7,36.5,728.0,560.93,410.45
2017,8,16,15,30,783.0,120.0,4.6,36.0,688.0,507.43,370.53
2017,8,16,15,45,764.5,118.0,4.6,36.0,642.0,451.5,327.04
2017,8,16,16,0,746.0,116.0,4.6,36.0,596.0,396.36,282.98
2017,8,16,16,15,723.5,112.0,4.45,35.5,546.5,339.19,236.89
2017,8,16,16,30,701.0,108.0,4.3,35.0,497.0,279.92,188.51
2017,8,16,16,45,667.5,104.0,4.2,35.0,443.5,223.86,142.64
2017,8,16,17,0,634.0,100.0,4.1,35.0,390.0,171.48,101.51
2017,8,16,17,15,592.5,93.5,3.85,34.5,336.0,120.27,66.38
2017,8,16,17,30,551.0,87.0,3.6,34.0,282.0,74.24,44.03
2017,8,16,17,45,490.0,79.0,3.4,33.5,229.0,55.8,40.79
2017,8,16,18,0,429.0,71.0,3.2,33.0,176.0,52.01,37.65
2017,8,16,18,15,341.0,58.5,3.2,32.5,128.5,43.88,30.67
2017,8,16,18,30,253.0,46.0,3.2,32.0,81.0,35.35,23.09
2017,8,16,18,45,140.5,28.5,3.25,31.5,46.5,22.29,10.3
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,10.48,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,45.5,19.0,2.85,26.0,23.0,36.73,0.0
2017,8,17,6,30,91.0,38.0,3.0,26.0,46.0,82.02,54.25
2017,8,17,6,45,198.0,55.0,3.15,26.5,90.5,145.28,107.4
2017,8,17,7,0,305.0,72.0,3.3,27.0,135.0,228.89,176.02
2017,8,17,7,15,375.0,84.0,3.45,27.0,185.5,293.68,230.08
2017,8,17,7,30,445.0,96.0,3.6,27.0,236.0,365.69,288.69
2017,8,17,7,45,445.0,113.5,3.75,27.5,277.0,408.68,322.39
2017,8,17,8,0,445.0,131.0,3.9,28.0,318.0,450.52,353.96
2017,8,17,8,15,409.5,161.5,3.95,28.5,352.5,480.86,374.91
2017,8,17,8,30,374.0,192.0,4.0,29.0,387.0,495.07,383.35
2017,8,17,8,45,550.0,153.5,4.05,29.5,473.5,622.27,478.33
2017,8,17,9,0,726.0,115.0,4.1,30.0,560.0,741.76,562.15
2017,8,17,9,15,745.0,119.0,4.1,30.5,607.5,787.72,590.65
2017,8,17,9,30,764.0,123.0,4.1,31.0,655.0,832.2,618.07
2017,8,17,9,45,784.5,122.5,4.1,31.5,698.5,871.26,641.44
2017,8,17,10,0,805.0,122.0,4.1,32.0,742.0,908.33,663.21
2017,8,17,10,15,815.5,124.0,4.05,32.0,778.5,936.24,679.85
2017,8,17,10,30,826.0,126.0,4.0,32.0,815.0,952.9,689.14
2017,8,17,10,45,836.5,125.5,3.95,32.5,845.0,971.98,698.73
2017,8,17,11,0,847.0,125.0,3.9,33.0,875.0,987.85,706.22
2017,8,17,11,15,852.5,126.5,3.8,33.5,897.0,997.4,709.41
2017,8,17,11,30,858.0,128.0,3.7,34.0,919.0,1003.4,710.45
2017,8,17,11,45,850.5,135.5,3.65,34.5,930.0,998.77,705.2
2017,8,17,12,0,843.0,143.0,3.6,35.0,941.0,990.52,697.89
2017,8,17,12,15,844.5,143.5,3.55,35.0,947.0,980.88,691.31
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,967.87,682.71
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,949.17,669.24
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,927.29,653.91
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,900.08,636.62
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,870.01,617.54
2017,8,17,13,45,840.5,138.0,3.25,36.0,907.5,835.84,595.76
2017,8,17,14,0,838.0,136.0,3.2,36.0,889.0,799.07,572.23
2017,8,17,14,15,831.0,134.5,3.15,36.0,862.0,756.89,545.01
2017,8,17,14,30,824.0,133.0,3.1,36.0,835.0,712.81,515.89
2017,8,17,14,45,807.5,135.0,3.1,36.5,799.5,664.06,480.9
2017,8,17,15,0,791.0,137.0,3.1,37.0,764.0,613.77,444.26
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.0,560.66,406.55
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,507.24,367.42
2017,8,17,15,45,748.5,127.0,3.0,36.0,638.5,451.32,324.63
2017,8,17,16,0,732.0,123.0,3.0,36.0,593.0,396.01,281.07
2017,8,17,16,15,709.5,118.5,2.95,35.5,543.5,335.43,233.15
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,279.98,188.08
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,224.53,143.0
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,172.43,102.33
2017,8,17,17,15,583.5,97.0,2.5,34.5,334.0,121.23,67.55
2017,8,17,17,30,541.0,90.0,2.2,34.0,280.0,75.37,45.67
2017,8,17,17,45,480.5,81.0,1.9,33.5,227.0,57.72,42.36
2017,8,17,18,0,420.0,72.0,1.6,33.0,174.0,52.86,38.33
2017,8,17,18,15,330.5,59.0,1.55,32.0,126.5,44.35,31.1
2017,8,17,18,30,241.0,46.0,1.5,31.0,79.0,35.42,23.21
2017,8,17,18,45,130.0,28.0,1.45,30.5,44.5,21.94,9.61
2017,8,17,19,0,19.0,10.0,1.4,30.0,10.0,9.53,0.0
2017,8,17,19,15,9.5,5.0,1.45,29.5,5.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.5,2.75,25.0,25.5,48.6,0.0
2017,8,18,6,30,173.0,35.0,3.0,25.0,51.0,110.58,73.72
2017,8,18,6,45,286.5,48.0,3.3,25.5,97.0,177.18,131.68
2017,8,18,7,0,400.0,61.0,3.6,26.0,143.0,259.87,200.64
2017,8,18,7,15,469.0,70.5,3.65,26.5,195.5,328.02,257.55
2017,8,18,7,30,538.0,80.0,3.7,27.0,248.0,402.73,317.87
2017,8,18,7,45,598.5,83.5,3.8,28.0,305.0,471.62,371.23
2017,8,18,8,0,659.0,87.0,3.9,29.0,362.0,545.0,425.98
2017,8,18,8,15,691.0,92.0,3.9,29.5,416.5,604.32,468.92
2017,8,18,8,30,723.0,97.0,3.9,30.0,471.0,661.96,508.46
2017,8,18,8,45,754.0,97.5,3.9,30.5,524.5,716.85,544.44
2017,8,18,9,0,785.0,98.0,3.9,31.0,578.0,771.64,579.54
2017,8,18,9,15,802.0,101.0,3.85,31.5,626.0,816.82,607.12
2017,8,18,9,30,819.0,104.0,3.8,32.0,674.0,860.22,633.06
2017,8,18,9,45,835.0,105.0,3.75,32.5,717.0,891.23,650.33
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,926.83,670.51
2017,8,18,10,15,860.5,107.5,3.55,33.5,797.0,954.1,684.39
2017,8,18,10,30,870.0,109.0,3.4,34.0,834.0,978.27,696.14
2017,8,18,10,45,878.0,110.0,3.3,34.5,863.5,997.15,704.76
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,1012.57,711.2
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,1020.9,713.25
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,1025.53,713.14
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,1022.46,708.4
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,1015.65,701.57
2017,8,18,12,15,890.5,121.5,2.7,37.0,967.0,1004.67,693.8
2017,8,18,12,30,891.0,122.0,2.6,37.0,972.0,990.15,683.99
2017,8,18,12,45,890.0,122.0,2.55,37.5,969.0,970.25,670.05
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,947.05,654.24
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,918.8,636.78
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,887.55,617.46
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,850.9,595.11
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,811.73,571.01
2017,8,18,14,15,866.0,118.5,2.4,38.0,875.5,768.15,543.88
2017,8,18,14,30,859.0,117.0,2.4,38.0,848.0,722.56,515.15
2017,8,18,14,45,848.5,116.5,2.4,38.0,813.5,673.74,482.06
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,623.64,447.1
2017,8,18,15,15,825.5,113.5,2.4,37.5,738.0,569.63,409.37
2017,8,18,15,30,813.0,111.0,2.4,37.0,697.0,512.69,368.31
2017,8,18,15,45,796.5,108.5,2.45,37.0,650.5,455.48,324.97
2017,8,18,16,0,780.0,106.0,2.5,37.0,604.0,398.78,280.6
2017,8,18,16,15,758.5,102.0,2.55,36.5,553.5,339.89,233.98
2017,8,18,16,30,737.0,98.0,2.6,36.0,503.0,282.67,187.59
2017,8,18,16,45,708.5,93.5,2.65,36.0,449.5,221.57,138.17
2017,8,18,17,0,680.0,89.0,2.7,36.0,396.0,167.05,95.61
2017,8,18,17,15,640.0,83.5,2.4,35.0,341.0,113.99,59.96
2017,8,18,17,30,600.0,78.0,2.1,34.0,286.0,65.87,38.04
2017,8,18,17,45,544.0,70.0,1.85,33.5,232.5,48.88,35.05
2017,8,18,18,0,488.0,62.0,1.6,33.0,179.0,45.2,31.99
2017,8,18,18,15,398.0,51.0,1.55,32.0,129.5,38.56,26.31
2017,8,18,18,30,308.0,40.0,1.5,31.0,80.0,31.53,19.99
2017,8,18,18,45,176.5,25.0,1.45,30.5,45.5,19.58,7.38
2017,8,18,19,0,45.0,10.0,1.4,30.0,11.0,9.53,0.0
2017,8,18,19,15,22.5,5.0,1.45,30.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,93.5,16.5,2.45,24.5,25.5,40.01,0.0
2017,8,19,6,30,187.0,33.0,2.7,25.0,51.0,112.78,74.5
2017,8,19,6,45,309.0,45.0,2.95,26.0,97.5,182.22,134.92
2017,8,19,7,0,431.0,57.0,3.2,27.0,144.0,269.46,206.93
2017,8,19,7,15,498.5,65.5,3.2,27.5,197.0,337.37,263.43
2017,8,19,7,30,566.0,74.0,3.2,28.0,250.0,411.67,323.04
2017,8,19,7,45,624.5,77.0,3.25,28.5,307.5,480.05,376.26
2017,8,19,8,0,683.0,80.0,3.3,29.0,365.0,552.74,430.82
2017,8,19,8,15,714.0,84.5,3.15,29.5,419.5,609.7,471.32
2017,8,19,8,30,745.0,89.0,3.0,30.0,474.0,669.7,511.03
2017,8,19,8,45,771.0,91.5,2.95,31.0,526.5,723.8,544.53
2017,8,19,9,0,797.0,94.0,2.9,32.0,579.0,777.4,576.7
2017,8,19,9,15,813.5,96.5,2.7,32.5,627.0,822.0,602.22
2017,8,19,9,30,830.0,99.0,2.5,33.0,675.0,857.98,621.36
2017,8,19,9,45,844.0,100.5,2.35,34.0,718.0,894.96,639.73
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,929.46,655.92
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,957.44,670.83
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,982.28,683.69
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,1000.2,691.39
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,1014.65,697.04
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,1023.0,700.33
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,1027.63,701.56
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,1028.39,700.62
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,1025.39,697.58
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,1014.22,691.8
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,999.38,683.89
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,979.04,671.24
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,955.26,656.52
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,926.3,639.55
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,894.22,620.57
2017,8,19,13,45,909.0,101.0,2.7,39.0,930.0,857.42,598.82
2017,8,19,14,0,905.0,100.0,2.8,39.0,910.0,817.88,575.08
2017,8,19,14,15,899.0,98.5,2.85,39.0,882.5,773.8,547.82
2017,8,19,14,30,893.0,97.0,2.9,39.0,855.0,727.52,518.78
2017,8,19,14,45,875.5,101.0,2.95,39.0,818.5,676.69,484.88
2017,8,19,15,0,858.0,105.0,3.0,39.0,782.0,625.11,448.73
2017,8,19,15,15,846.5,102.5,3.05,38.5,741.0,570.63,410.55
2017,8,19,15,30,835.0,100.0,3.1,38.0,700.0,515.47,370.48
2017,8,19,15,45,820.0,97.5,3.15,38.0,653.5,458.31,326.8
2017,8,19,16,0,805.0,95.0,3.2,38.0,607.0,397.68,279.31
2017,8,19,16,15,785.0,91.5,3.2,37.5,556.5,338.27,231.9
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,280.31,184.57
2017,8,19,16,45,737.0,84.0,3.25,37.0,452.0,221.95,136.98
2017,8,19,17,0,709.0,80.0,3.3,37.0,398.0,166.56,93.78
2017,8,19,17,15,670.5,75.0,3.0,36.0,342.5,108.54,54.68
2017,8,19,17,30,632.0,70.0,2.7,35.0,287.0,58.99,32.86
2017,8,19,17,45,574.5,63.0,2.4,34.5,233.0,43.49,30.45
2017,8,19,18,0,517.0,56.0,2.1,34.0,179.0,40.34,27.82
2017,8,19,18,15,427.5,46.5,2.0,33.0,129.5,34.79,23.05
2017,8,19,18,30,338.0,37.0,1.9,32.0,80.0,28.94,17.73
2017,8,19,18,45,169.0,18.5,1.85,31.5,40.0,14.18,3.18
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.5,2.25,24.5,25.5,44.66,0.0
2017,8,20,6,30,230.0,31.0,2.5,25.0,51.0,124.21,81.34
2017,8,20,6,45,346.0,42.0,2.75,25.5,98.5,195.22,144.67
2017,8,20,7,0,462.0,53.0,3.0,26.0,146.0,278.92,214.78
2017,8,20,7,15,528.0,61.0,3.0,26.5,199.5,347.13,271.86
2017,8,20,7,30,594.0,69.0,3.0,27.0,253.0,421.59,331.79
2017,8,20,7,45,646.5,72.5,3.05,28.0,309.5,488.32,383.07
2017,8,20,8,0,699.0,76.0,3.1,29.0,366.0,556.7,433.54
2017,8,20,8,15,729.0,80.5,3.05,29.5,420.5,616.03,475.79
2017,8,20,8,30,759.0,85.0,3.0,30.0,475.0,675.97,515.51
2017,8,20,8,45,783.5,87.0,2.95,31.0,527.5,728.87,548.07
2017,8,20,9,0,808.0,89.0,2.9,32.0,580.0,781.13,579.25
2017,8,20,9,15,824.0,92.0,2.85,32.5,628.0,819.88,601.75
2017,8,20,9,30,840.0,95.0,2.8,33.0,676.0,862.85,626.71
2017,8,20,9,45,852.5,96.5,2.8,33.5,719.0,898.75,646.96
2017,8,20,10,0,865.0,98.0,2.8,34.0,762.0,932.06,665.35
2017,8,20,10,15,874.0,100.0,2.85,34.5,798.0,959.71,680.39
2017,8,20,10,30,883.0,102.0,2.9,35.0,834.0,984.18,693.41
2017,8,20,10,45,890.0,103.0,2.95,35.5,864.0,1002.23,702.42
2017,8,20,11,0,897.0,104.0,3.0,36.0,894.0,1016.74,709.35
2017,8,20,11,15,901.5,105.0,3.1,36.0,915.5,1025.1,714.46
2017,8,20,11,30,906.0,106.0,3.2,36.0,937.0,1029.71,717.42
2017,8,20,11,45,899.5,113.0,3.3,36.5,948.5,1025.67,713.67
2017,8,20,12,0,893.0,120.0,3.4,37.0,960.0,1017.79,707.73
2017,8,20,12,15,894.0,120.0,3.45,37.0,965.5,1006.65,701.0
2017,8,20,12,30,895.0,120.0,3.5,37.0,971.0,991.94,692.15
2017,8,20,12,45,895.0,119.5,3.6,37.5,968.0,972.29,679.18
2017,8,20,13,0,895.0,119.0,3.7,38.0,965.0,949.27,664.16
2017,8,20,13,15,892.5,118.5,3.7,38.0,953.5,920.71,646.48
2017,8,20,13,30,890.0,118.0,3.7,38.0,942.0,889.12,626.85
2017,8,20,13,45,886.5,116.5,3.75,38.0,922.5,852.83,604.38
2017,8,20,14,0,883.0,115.0,3.8,38.0,903.0,813.86,580.0
2017,8,20,14,15,876.5,113.5,3.8,38.0,875.5,770.11,552.05
2017,8,20,14,30,870.0,112.0,3.8,38.0,848.0,724.26,522.46
2017,8,20,14,45,860.0,111.0,3.85,38.0,813.0,674.67,488.34
2017,8,20,15,0,850.0,110.0,3.9,38.0,778.0,623.74,452.15
2017,8,20,15,15,838.0,108.0,3.9,38.0,737.0,569.72,412.68
2017,8,20,15,30,826.0,106.0,3.9,38.0,696.0,515.08,371.63
2017,8,20,15,45,810.0,103.0,3.9,38.0,649.5,454.36,325.09
2017,8,20,16,0,794.0,100.0,3.9,38.0,603.0,396.55,279.27
2017,8,20,16,15,772.5,96.5,3.85,37.5,552.0,337.21,231.71
2017,8,20,16,30,751.0,93.0,3.8,37.0,501.0,279.53,184.53
2017,8,20,16,45,721.5,89.0,3.75,36.5,446.5,221.68,137.65
2017,8,20,17,0,692.0,85.0,3.7,36.0,392.0,162.91,92.14
2017,8,20,17,15,652.0,79.5,3.35,35.5,337.0,109.16,56.27
2017,8,20,17,30,612.0,74.0,3.0,35.0,282.0,60.35,35.12
2017,8,20,17,45,551.0,66.5,2.7,34.5,227.5,46.43,32.87
2017,8,20,18,0,490.0,59.0,2.4,34.0,173.0,43.03,30.02
2017,8,20,18,15,399.0,48.5,2.15,33.0,124.0,36.73,24.61
2017,8,20,18,30,308.0,38.0,1.9,32.0,75.0,30.07,18.56
2017,8,20,18,45,154.0,19.0,1.65,31.5,37.5,14.81,2.79
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
