Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,38.44,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,109.3,70.37
2017,8,21,6,45,293.5,44.0,2.35,26.5,92.5,175.78,129.47
2017,8,21,7,0,405.0,57.0,2.6,27.0,138.0,258.64,198.23
2017,8,21,7,15,473.0,66.0,2.6,27.5,190.0,326.01,254.12
2017,8,21,7,30,541.0,75.0,2.6,28.0,242.0,399.87,313.18
2017,8,21,7,45,595.0,79.5,2.65,28.5,297.0,466.13,364.55
2017,8,21,8,0,649.0,84.0,2.7,29.0,352.0,536.33,417.01
2017,8,21,8,15,464.0,146.0,2.7,29.5,351.5,503.26,388.44
2017,8,21,8,30,279.0,208.0,2.7,30.0,351.0,444.44,340.29
2017,8,21,8,45,224.5,240.0,2.7,31.0,363.0,436.49,331.26
2017,8,21,9,0,170.0,272.0,2.7,32.0,375.0,434.15,325.73
2017,8,21,9,15,485.0,189.0,2.65,32.5,516.5,641.9,479.44
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,847.06,616.49
2017,8,21,9,45,812.5,108.5,2.6,33.5,700.0,883.11,635.54
2017,8,21,10,0,825.0,111.0,2.6,34.0,742.0,909.06,649.25
2017,8,21,10,15,835.0,113.0,2.55,34.0,778.0,936.69,664.98
2017,8,21,10,30,845.0,115.0,2.5,34.0,814.0,961.31,678.72
2017,8,21,10,45,851.5,117.0,2.5,34.5,843.5,979.26,687.33
2017,8,21,11,0,858.0,119.0,2.5,35.0,873.0,993.8,693.91
2017,8,21,11,15,863.0,120.0,2.5,35.5,894.5,1002.25,696.82
2017,8,21,11,30,868.0,121.0,2.5,36.0,916.0,1007.12,697.68
2017,8,21,11,45,867.5,124.0,2.5,36.5,929.0,1004.85,694.33
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,998.95,688.96
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,988.47,682.38
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,974.51,673.8
2017,8,21,12,45,622.0,275.5,2.55,37.0,865.0,878.18,612.88
2017,8,21,13,0,375.0,423.0,2.6,37.0,777.0,767.58,535.9
2017,8,21,13,15,618.5,275.0,2.65,37.0,850.5,834.04,586.94
2017,8,21,13,30,862.0,127.0,2.7,37.0,924.0,872.91,613.87
2017,8,21,13,45,857.5,126.0,2.8,37.5,904.5,837.08,590.52
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,798.71,565.95
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,756.03,539.25
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,711.34,510.71
2017,8,21,14,45,831.0,120.0,3.05,38.0,796.5,662.75,477.39
2017,8,21,15,0,822.0,118.0,3.1,38.0,762.0,612.83,442.26
2017,8,21,15,15,809.5,115.5,3.1,37.5,721.5,557.76,403.3
2017,8,21,15,30,797.0,113.0,3.1,37.0,681.0,503.2,363.33
2017,8,21,15,45,780.0,110.0,3.15,37.0,635.0,446.02,319.51
2017,8,21,16,0,763.0,107.0,3.2,37.0,589.0,389.45,274.82
2017,8,21,16,15,741.0,103.5,3.2,36.5,538.5,331.71,228.64
2017,8,21,16,30,719.0,100.0,3.2,36.0,488.0,275.73,182.94
2017,8,21,16,45,687.0,96.0,3.25,36.0,434.0,215.24,134.09
2017,8,21,17,0,655.0,92.0,3.3,36.0,380.0,161.89,92.83
2017,8,21,17,15,613.0,85.5,3.1,35.5,326.0,109.48,58.18
2017,8,21,17,30,571.0,79.0,2.9,35.0,272.0,62.31,38.0
2017,8,21,17,45,504.5,71.5,2.75,34.5,218.0,50.66,36.35
2017,8,21,18,0,438.0,64.0,2.6,34.0,164.0,47.54,33.71
2017,8,21,18,15,345.0,51.5,2.35,33.0,116.5,38.9,26.35
2017,8,21,18,30,252.0,39.0,2.1,32.0,69.0,30.16,18.53
2017,8,21,18,45,126.0,19.5,1.9,31.5,34.5,15.24,1.96
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,15.5,2.2,25.5,23.0,37.17,0.0
2017,8,22,6,30,172.0,31.0,2.4,26.0,46.0,106.54,67.8
2017,8,22,6,45,291.0,43.5,2.6,26.5,91.5,174.55,128.48
2017,8,22,7,0,410.0,56.0,2.8,27.0,137.0,260.03,199.35
2017,8,22,7,15,479.0,65.0,2.7,27.5,189.5,328.19,255.89
2017,8,22,7,30,548.0,74.0,2.6,28.0,242.0,402.96,315.57
2017,8,22,7,45,606.0,77.5,2.55,29.0,298.5,470.82,367.24
2017,8,22,8,0,664.0,81.0,2.5,30.0,355.0,542.98,419.85
2017,8,22,8,15,696.0,86.0,2.3,30.5,409.0,602.59,461.31
2017,8,22,8,30,728.0,91.0,2.1,31.0,463.0,660.78,498.83
2017,8,22,8,45,754.5,93.5,1.9,31.5,515.5,714.61,531.54
2017,8,22,9,0,781.0,96.0,1.7,32.0,568.0,768.02,562.65
2017,8,22,9,15,798.0,98.5,1.5,32.5,615.5,812.47,586.61
2017,8,22,9,30,815.0,101.0,1.3,33.0,663.0,855.14,608.44
2017,8,22,9,45,828.5,103.5,1.1,33.5,705.5,885.35,621.47
2017,8,22,10,0,842.0,106.0,0.9,34.0,748.0,920.01,636.6
2017,8,22,10,15,851.5,107.5,0.95,34.5,784.5,946.98,650.73
2017,8,22,10,30,861.0,109.0,1.0,35.0,821.0,970.86,663.08
2017,8,22,10,45,868.5,110.5,1.05,35.5,850.5,989.5,672.35
2017,8,22,11,0,876.0,112.0,1.1,36.0,880.0,1004.68,679.7
2017,8,22,11,15,881.0,113.0,1.25,36.0,902.0,1013.25,686.36
2017,8,22,11,30,886.0,114.0,1.4,36.0,924.0,1018.14,690.94
2017,8,22,11,45,653.0,257.0,1.6,36.5,859.0,941.03,645.39
2017,8,22,12,0,420.0,400.0,1.8,37.0,794.0,842.26,578.59
2017,8,22,12,15,345.5,433.5,1.9,37.0,759.0,785.57,542.5
2017,8,22,12,30,271.0,467.0,2.0,37.0,724.0,736.81,510.24
2017,8,22,12,45,580.5,292.0,2.15,37.5,840.0,854.64,594.78
2017,8,22,13,0,890.0,117.0,2.3,38.0,956.0,942.1,650.72
2017,8,22,13,15,888.0,116.5,2.4,38.0,944.5,913.97,633.65
2017,8,22,13,30,886.0,116.0,2.5,38.0,933.0,882.78,615.54
2017,8,22,13,45,883.0,114.5,2.6,38.5,913.5,846.88,593.01
2017,8,22,14,0,880.0,113.0,2.7,39.0,894.0,808.26,568.59
2017,8,22,14,15,874.0,111.5,2.75,38.5,866.5,764.83,542.86
2017,8,22,14,30,868.0,110.0,2.8,38.0,839.0,719.28,515.3
2017,8,22,14,45,852.5,112.0,2.9,38.0,803.0,668.74,481.09
2017,8,22,15,0,837.0,114.0,3.0,38.0,767.0,617.36,445.11
2017,8,22,15,15,556.0,216.5,3.0,38.0,641.0,504.46,363.18
2017,8,22,15,30,275.0,319.0,3.0,38.0,515.0,418.68,300.5
2017,8,22,15,45,527.0,211.0,3.0,38.0,553.5,417.66,298.72
2017,8,22,16,0,779.0,103.0,3.0,38.0,592.0,390.82,274.21
2017,8,22,16,15,757.0,99.5,2.95,37.5,541.0,332.11,227.3
2017,8,22,16,30,735.0,96.0,2.9,37.0,490.0,275.14,180.97
2017,8,22,16,45,704.0,91.5,2.9,36.5,436.0,213.64,131.77
2017,8,22,17,0,673.0,87.0,2.9,36.0,382.0,159.01,89.86
2017,8,22,17,15,631.5,81.0,2.6,35.5,327.0,105.97,55.09
2017,8,22,17,30,590.0,75.0,2.3,35.0,272.0,58.08,35.43
2017,8,22,17,45,526.0,67.5,2.05,34.5,218.0,47.59,33.82
2017,8,22,18,0,462.0,60.0,1.8,34.0,164.0,44.28,31.01
2017,8,22,18,15,367.0,48.5,1.6,33.0,116.0,37.11,24.86
2017,8,22,18,30,272.0,37.0,1.4,32.0,68.0,28.65,17.23
2017,8,22,18,45,136.0,18.5,1.2,31.5,34.0,14.48,0.22
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,89.5,15.0,1.9,25.5,22.5,37.63,0.0
2017,8,23,6,30,179.0,30.0,2.0,26.0,45.0,107.83,67.68
2017,8,23,6,45,287.0,43.5,2.1,26.5,89.5,173.4,127.39
2017,8,23,7,0,395.0,57.0,2.2,27.0,134.0,254.79,194.93
2017,8,23,7,15,464.5,66.5,1.9,28.0,186.0,323.02,250.46
2017,8,23,7,30,534.0,76.0,1.6,29.0,238.0,397.93,308.47
2017,8,23,7,45,583.0,82.0,1.35,30.0,292.5,462.68,355.99
2017,8,23,8,0,632.0,88.0,1.1,31.0,347.0,530.89,403.13
2017,8,23,8,15,665.0,93.5,0.95,31.5,401.0,590.34,442.73
2017,8,23,8,30,698.0,99.0,0.8,32.0,455.0,650.86,480.43
2017,8,23,8,45,720.0,104.5,0.7,33.0,506.0,703.37,509.88
2017,8,23,9,0,742.0,110.0,0.6,34.0,557.0,752.28,535.76
2017,8,23,9,15,760.0,113.0,0.7,34.0,604.0,796.81,563.28
2017,8,23,9,30,778.0,116.0,0.8,34.0,651.0,839.73,589.59
2017,8,23,9,45,789.0,120.5,0.95,34.5,692.5,875.97,611.14
2017,8,23,10,0,800.0,125.0,1.1,35.0,734.0,909.64,631.03
2017,8,23,10,15,810.0,127.0,1.1,35.5,770.0,936.8,644.58
2017,8,23,10,30,820.0,129.0,1.1,36.0,806.0,960.97,656.32
2017,8,23,10,45,828.0,130.5,1.15,36.5,835.0,970.73,660.32
2017,8,23,11,0,836.0,132.0,1.2,37.0,864.0,985.8,667.72
2017,8,23,11,15,443.5,270.5,1.2,37.0,660.0,748.87,518.59
2017,8,23,11,30,51.0,409.0,1.2,37.0,456.0,460.33,320.78
2017,8,23,11,45,451.5,272.5,1.3,37.0,694.5,751.83,525.88
2017,8,23,12,0,852.0,136.0,1.4,37.0,933.0,992.98,675.47
2017,8,23,12,15,636.5,270.5,1.45,37.0,868.0,918.2,627.47
2017,8,23,12,30,421.0,405.0,1.5,37.0,803.0,826.91,565.94
2017,8,23,12,45,237.0,415.5,1.6,37.5,639.5,643.34,446.39
2017,8,23,13,0,53.0,426.0,1.7,38.0,476.0,460.38,321.5
2017,8,23,13,15,30.5,306.0,1.8,38.0,335.0,320.02,226.66
2017,8,23,13,30,8.0,186.0,1.9,38.0,194.0,181.17,128.33
2017,8,23,13,45,104.5,314.0,2.0,38.0,407.0,387.48,277.49
2017,8,23,14,0,201.0,442.0,2.1,38.0,620.0,575.71,405.58
2017,8,23,14,15,507.0,288.0,2.15,38.0,718.0,654.77,464.44
2017,8,23,14,30,813.0,134.0,2.2,38.0,816.0,702.5,501.24
2017,8,23,14,45,521.5,252.0,2.3,38.0,682.5,576.8,411.94
2017,8,23,15,0,230.0,370.0,2.4,38.0,549.0,474.53,338.15
2017,8,23,15,15,263.5,342.0,2.45,37.5,536.0,451.23,323.51
2017,8,23,15,30,297.0,314.0,2.5,37.0,523.0,425.11,305.73
2017,8,23,15,45,225.0,299.0,2.6,36.5,451.5,361.89,261.09
2017,8,23,16,0,153.0,284.0,2.7,36.0,380.0,304.51,220.49
2017,8,23,16,15,165.0,258.0,2.75,35.5,353.0,274.03,198.06
2017,8,23,16,30,177.0,232.0,2.8,35.0,326.0,242.27,173.95
2017,8,23,16,45,238.0,198.5,2.85,35.0,310.5,209.22,146.33
2017,8,23,17,0,299.0,165.0,2.9,35.0,295.0,172.89,116.11
2017,8,23,17,15,276.0,144.5,2.9,34.5,251.5,132.68,88.67
2017,8,23,17,30,253.0,124.0,2.9,34.0,208.0,95.57,73.27
2017,8,23,17,45,214.0,103.5,2.95,33.5,165.0,78.87,59.77
2017,8,23,18,0,175.0,83.0,3.0,33.0,122.0,64.5,47.8
2017,8,23,18,15,126.5,61.5,3.0,32.5,85.0,48.79,34.42
2017,8,23,18,30,78.0,40.0,3.0,32.0,48.0,33.84,21.2
2017,8,23,18,45,39.0,20.0,3.05,31.5,24.0,17.48,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,5.24,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,10.19,1.58
2017,8,24,6,45,0.0,23.5,0.55,25.5,23.5,21.8,11.83
2017,8,24,7,0,0.0,36.0,0.6,26.0,36.0,33.43,21.6
2017,8,24,7,15,0.0,51.0,0.55,26.5,51.0,47.41,33.14
2017,8,24,7,30,0.0,66.0,0.5,27.0,66.0,61.74,44.73
2017,8,24,7,45,0.0,82.5,0.5,27.5,82.5,77.76,57.41
2017,8,24,8,0,0.0,99.0,0.5,28.0,99.0,93.78,69.79
2017,8,24,8,15,0.0,112.5,0.55,28.5,112.5,106.73,79.54
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,119.71,89.15
2017,8,24,8,45,0.0,143.0,0.7,29.5,143.0,136.22,101.35
2017,8,24,9,0,0.0,160.0,0.8,30.0,160.0,152.72,113.38
2017,8,24,9,15,8.5,199.0,0.9,30.5,204.5,198.81,147.82
2017,8,24,9,30,17.0,238.0,1.0,31.0,249.0,245.58,181.93
2017,8,24,9,45,144.5,294.5,1.15,31.5,403.5,446.53,329.3
2017,8,24,10,0,272.0,351.0,1.3,32.0,558.0,643.89,464.35
2017,8,24,10,15,219.0,377.5,1.4,32.0,549.5,611.7,439.45
2017,8,24,10,30,166.0,404.0,1.5,32.0,541.0,589.52,422.85
2017,8,24,10,45,137.0,416.0,1.6,32.5,532.0,572.99,409.98
2017,8,24,11,0,108.0,428.0,1.7,33.0,523.0,542.29,387.6
2017,8,24,11,15,258.5,408.5,1.8,33.0,642.5,695.94,494.86
2017,8,24,11,30,409.0,389.0,1.9,33.0,762.0,833.65,586.68
2017,8,24,11,45,418.5,393.0,2.0,33.5,779.5,841.82,589.99
2017,8,24,12,0,428.0,397.0,2.1,34.0,797.0,847.69,593.07
2017,8,24,12,15,587.0,301.0,2.2,34.0,853.0,899.29,631.44
2017,8,24,12,30,746.0,205.0,2.3,34.0,909.0,944.51,662.65
2017,8,24,12,45,742.0,207.0,2.4,34.0,905.0,924.27,650.45
2017,8,24,13,0,738.0,209.0,2.5,34.0,901.0,901.21,636.99
2017,8,24,13,15,474.0,335.5,2.6,34.0,778.0,762.07,542.54
2017,8,24,13,30,210.0,462.0,2.7,34.0,655.0,626.04,446.06
2017,8,24,13,45,216.0,450.0,2.8,34.0,644.5,607.8,435.29
2017,8,24,14,0,222.0,438.0,2.9,34.0,634.0,588.6,423.03
2017,8,24,14,15,459.5,319.5,2.95,34.0,709.0,647.63,469.37
2017,8,24,14,30,697.0,201.0,3.0,34.0,784.0,682.02,497.09
2017,8,24,14,45,456.5,286.0,3.15,34.0,661.0,564.09,411.68
2017,8,24,15,0,216.0,371.0,3.3,34.0,538.0,466.69,340.1
2017,8,24,15,15,356.0,307.5,3.35,33.5,565.5,472.36,346.52
2017,8,24,15,30,496.0,244.0,3.4,33.0,593.0,462.62,339.85
2017,8,24,15,45,546.5,209.0,3.45,33.0,569.0,422.94,309.02
2017,8,24,16,0,597.0,174.0,3.5,33.0,545.0,377.4,272.31
2017,8,24,16,15,369.0,202.5,3.5,32.5,425.5,288.17,207.32
2017,8,24,16,30,141.0,231.0,3.5,32.0,306.0,231.67,169.47
2017,8,24,16,45,113.5,204.0,3.55,32.0,260.0,192.24,140.11
2017,8,24,17,0,86.0,177.0,3.6,32.0,214.0,160.92,117.33
2017,8,24,17,15,73.0,153.0,3.4,31.5,181.5,132.55,96.94
2017,8,24,17,30,60.0,129.0,3.2,31.0,149.0,106.13,82.97
2017,8,24,17,45,44.5,104.5,3.05,30.5,117.5,86.8,67.11
2017,8,24,18,0,29.0,80.0,2.9,30.0,86.0,67.71,51.07
2017,8,24,18,15,14.5,56.0,2.65,29.5,59.0,48.52,34.61
2017,8,24,18,30,0.0,32.0,2.4,29.0,32.0,29.2,17.66
2017,8,24,18,45,0.0,16.0,2.15,28.5,16.0,14.86,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,2.5,13.0,2.95,24.0,13.5,13.04,0.0
2017,8,25,6,30,5.0,26.0,3.2,24.0,27.0,27.11,13.21
2017,8,25,6,45,41.0,48.5,3.45,24.5,56.5,68.34,48.51
2017,8,25,7,0,77.0,71.0,3.7,25.0,86.0,116.41,88.53
2017,8,25,7,15,105.5,93.5,3.85,25.5,121.0,158.87,123.95
2017,8,25,7,30,134.0,116.0,4.0,26.0,156.0,204.11,161.0
2017,8,25,7,45,105.0,139.5,4.2,26.5,175.5,218.59,172.04
2017,8,25,8,0,76.0,163.0,4.4,27.0,195.0,220.44,172.48
2017,8,25,8,15,124.0,190.5,4.45,27.5,250.0,296.32,231.8
2017,8,25,8,30,172.0,218.0,4.5,28.0,305.0,366.84,285.58
2017,8,25,8,45,213.5,239.0,4.55,28.5,359.5,428.21,331.23
2017,8,25,9,0,255.0,260.0,4.6,29.0,414.0,504.34,386.61
2017,8,25,9,15,214.0,289.5,4.6,29.5,426.0,496.83,377.89
2017,8,25,9,30,173.0,319.0,4.6,30.0,438.0,497.71,375.39
2017,8,25,9,45,205.0,338.0,4.7,30.5,487.5,550.76,412.94
2017,8,25,10,0,237.0,357.0,4.8,31.0,537.0,604.58,450.25
2017,8,25,10,15,205.0,380.0,4.85,31.0,541.0,601.27,445.79
2017,8,25,10,30,173.0,403.0,4.9,31.0,545.0,595.67,440.0
2017,8,25,10,45,188.0,418.0,4.95,31.5,577.5,626.23,460.34
2017,8,25,11,0,203.0,433.0,5.0,32.0,610.0,656.09,479.86
2017,8,25,11,15,225.5,441.5,5.05,32.0,643.0,685.66,500.4
2017,8,25,11,30,248.0,450.0,5.1,32.0,676.0,725.74,527.86
2017,8,25,11,45,196.5,461.5,5.2,32.0,642.0,670.09,487.95
2017,8,25,12,0,145.0,473.0,5.3,32.0,608.0,625.45,455.53
2017,8,25,12,15,146.5,476.0,5.4,32.0,613.5,624.32,455.02
2017,8,25,12,30,148.0,479.0,5.5,32.0,619.0,622.29,453.78
2017,8,25,12,45,104.0,456.5,5.65,32.0,554.5,543.28,397.56
2017,8,25,13,0,60.0,434.0,5.8,32.0,490.0,474.96,348.2
2017,8,25,13,15,77.0,441.0,5.9,32.0,512.5,492.33,361.53
2017,8,25,13,30,94.0,448.0,6.0,32.0,535.0,508.15,373.51
2017,8,25,13,45,53.5,354.0,6.1,32.0,403.5,379.14,280.11
2017,8,25,14,0,13.0,260.0,6.2,32.0,272.0,252.94,186.69
2017,8,25,14,15,11.5,239.5,6.2,31.5,250.0,231.64,171.48
2017,8,25,14,30,10.0,219.0,6.2,31.0,228.0,210.59,156.21
2017,8,25,14,45,29.5,275.5,6.2,31.0,299.0,273.65,204.2
2017,8,25,15,0,49.0,332.0,6.2,31.0,370.0,332.18,248.18
2017,8,25,15,15,93.0,330.0,6.1,30.5,397.5,349.11,261.86
2017,8,25,15,30,137.0,328.0,6.0,30.0,425.0,358.69,269.66
2017,8,25,15,45,113.0,300.5,5.95,30.0,377.0,315.69,237.28
2017,8,25,16,0,89.0,273.0,5.9,30.0,329.0,273.68,205.65
2017,8,25,16,15,78.0,246.0,5.8,29.5,292.0,239.34,179.94
2017,8,25,16,30,67.0,219.0,5.7,29.0,255.0,206.63,155.3
2017,8,25,16,45,82.0,197.5,5.6,29.0,236.5,184.85,137.82
2017,8,25,17,0,97.0,176.0,5.5,29.0,218.0,161.28,118.94
2017,8,25,17,15,91.5,150.5,5.25,28.5,185.5,131.71,97.1
2017,8,25,17,30,86.0,125.0,5.0,28.0,153.0,103.27,81.73
2017,8,25,17,45,73.5,101.5,4.8,27.5,122.0,84.7,66.25
2017,8,25,18,0,61.0,78.0,4.6,27.0,91.0,66.23,50.48
2017,8,25,18,15,38.5,55.5,4.5,26.5,63.0,48.04,34.62
2017,8,25,18,30,16.0,33.0,4.4,26.0,35.0,29.45,17.93
2017,8,25,18,45,8.0,16.5,4.3,26.0,17.5,15.11,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.5,7.95,22.0,0.5,0.48,0.0
2017,8,26,6,30,0.0,1.0,8.0,22.0,1.0,0.92,0.0
2017,8,26,6,45,0.0,2.5,8.05,22.5,2.5,2.31,0.0
2017,8,26,7,0,0.0,4.0,8.1,23.0,4.0,3.7,0.0
2017,8,26,7,15,0.0,5.5,8.1,23.0,5.5,5.09,0.0
2017,8,26,7,30,0.0,7.0,8.1,23.0,7.0,6.48,0.0
2017,8,26,7,45,0.0,13.0,8.15,23.5,13.0,12.05,4.34
2017,8,26,8,0,0.0,19.0,8.2,24.0,19.0,17.63,8.89
2017,8,26,8,15,42.0,116.0,8.25,24.0,137.5,145.24,114.09
2017,8,26,8,30,84.0,213.0,8.3,24.0,256.0,285.04,226.29
2017,8,26,8,45,54.5,218.5,8.4,24.0,247.5,268.61,211.64
2017,8,26,9,0,25.0,224.0,8.5,24.0,239.0,239.44,187.01
2017,8,26,9,15,33.5,252.5,8.5,24.0,274.5,287.85,224.69
2017,8,26,9,30,42.0,281.0,8.5,24.0,310.0,325.87,253.84
2017,8,26,9,45,36.5,289.5,8.55,24.5,316.0,329.23,255.06
2017,8,26,10,0,31.0,298.0,8.6,25.0,322.0,332.3,256.13
2017,8,26,10,15,26.0,298.0,8.65,25.0,319.0,326.46,250.96
2017,8,26,10,30,21.0,298.0,8.7,25.0,316.0,308.45,236.55
2017,8,26,10,45,13.0,233.0,8.8,25.0,244.5,235.28,179.72
2017,8,26,11,0,5.0,168.0,8.9,25.0,173.0,163.77,123.74
2017,8,26,11,15,8.5,203.0,9.0,25.0,211.0,201.06,152.77
2017,8,26,11,30,12.0,238.0,9.1,25.0,249.0,238.34,181.56
2017,8,26,11,45,11.5,228.0,9.2,25.5,239.0,227.79,172.94
2017,8,26,12,0,11.0,218.0,9.3,26.0,229.0,217.28,164.43
2017,8,26,12,15,10.0,208.5,9.4,26.0,218.5,206.78,156.28
2017,8,26,12,30,9.0,199.0,9.5,26.0,208.0,196.33,148.17
2017,8,26,12,45,8.5,194.5,9.65,26.0,203.0,191.14,144.16
2017,8,26,13,0,8.0,190.0,9.8,26.0,198.0,185.95,140.17
2017,8,26,13,15,6.0,174.5,9.85,25.5,180.5,169.06,127.32
2017,8,26,13,30,4.0,159.0,9.9,25.0,163.0,152.36,114.57
2017,8,26,13,45,3.0,152.5,10.0,25.0,156.0,145.12,108.97
2017,8,26,14,0,2.0,146.0,10.1,25.0,149.0,137.98,103.46
2017,8,26,14,15,2.5,151.5,10.1,25.0,154.5,143.23,107.72
2017,8,26,14,30,3.0,157.0,10.1,25.0,160.0,148.39,111.93
2017,8,26,14,45,1.5,136.5,10.1,25.0,138.0,128.12,96.14
2017,8,26,15,0,0.0,116.0,10.1,25.0,116.0,108.09,80.48
2017,8,26,15,15,0.0,122.5,10.05,25.0,122.5,113.98,85.33
2017,8,26,15,30,0.0,129.0,10.0,25.0,129.0,119.78,90.16
2017,8,26,15,45,0.0,129.0,10.0,25.0,129.0,119.57,90.25
2017,8,26,16,0,0.0,129.0,10.0,25.0,129.0,119.29,90.31
2017,8,26,16,15,0.0,121.0,10.05,24.5,121.0,111.78,84.78
2017,8,26,16,30,0.0,113.0,10.1,24.0,113.0,104.27,79.2
2017,8,26,16,45,0.0,101.5,10.2,24.0,101.5,93.68,70.91
2017,8,26,17,0,0.0,90.0,10.3,24.0,90.0,83.12,62.57
2017,8,26,17,15,0.0,76.5,10.4,24.0,76.5,70.87,52.74
2017,8,26,17,30,0.0,63.0,10.5,24.0,63.0,58.6,44.95
2017,8,26,17,45,0.0,49.5,10.6,24.0,49.5,46.0,34.07
2017,8,26,18,0,0.0,36.0,10.7,24.0,36.0,33.42,23.05
2017,8,26,18,15,0.0,24.5,10.75,24.0,24.5,22.72,13.57
2017,8,26,18,30,0.0,13.0,10.8,24.0,13.0,12.04,3.96
2017,8,26,18,45,0.0,6.5,10.85,24.0,6.5,6.02,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,23.0,5.0,4.77,0.0
2017,8,27,6,30,0.0,10.0,8.6,23.0,10.0,9.26,0.57
2017,8,27,6,45,0.0,22.0,8.5,23.0,22.0,20.4,10.73
2017,8,27,7,0,0.0,34.0,8.4,23.0,34.0,31.57,20.27
2017,8,27,7,15,0.0,47.5,8.3,23.0,47.5,44.14,30.9
2017,8,27,7,30,0.0,61.0,8.2,23.0,61.0,56.74,41.4
2017,8,27,7,45,0.0,54.0,8.15,23.0,54.0,50.19,35.95
2017,8,27,8,0,0.0,47.0,8.1,23.0,47.0,43.67,30.47
2017,8,27,8,15,0.0,28.0,8.1,23.0,28.0,26.0,15.8
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,8.35,1.21
2017,8,27,8,45,3.5,98.5,8.15,23.0,100.5,94.9,71.9
2017,8,27,9,0,7.0,188.0,8.2,23.0,192.0,187.19,145.73
2017,8,27,9,15,3.5,171.5,8.25,23.0,174.0,166.85,128.9
2017,8,27,9,30,0.0,155.0,8.3,23.0,156.0,146.97,112.6
2017,8,27,9,45,0.0,134.5,8.35,23.5,135.0,126.71,96.01
2017,8,27,10,0,0.0,114.0,8.4,24.0,114.0,106.88,79.88
2017,8,27,10,15,0.0,109.5,8.5,24.0,109.5,102.6,76.32
2017,8,27,10,30,0.0,105.0,8.6,24.0,105.0,98.34,72.82
2017,8,27,10,45,1.0,124.5,8.7,24.5,125.5,117.98,88.09
2017,8,27,11,0,2.0,144.0,8.8,25.0,146.0,137.67,103.27
2017,8,27,11,15,4.5,161.0,8.85,25.0,165.5,156.48,117.96
2017,8,27,11,30,7.0,178.0,8.9,25.0,185.0,175.26,132.57
2017,8,27,11,45,8.5,196.0,9.0,25.0,204.5,193.91,147.01
2017,8,27,12,0,10.0,214.0,9.1,25.0,224.0,212.45,161.32
2017,8,27,12,15,11.0,230.0,9.15,25.0,241.5,228.4,173.6
2017,8,27,12,30,12.0,246.0,9.2,25.0,259.0,244.18,185.73
2017,8,27,12,45,14.5,277.0,9.3,25.0,291.5,275.52,209.86
2017,8,27,13,0,17.0,308.0,9.4,25.0,324.0,306.47,233.59
2017,8,27,13,15,14.5,274.5,9.5,25.0,288.0,271.18,206.62
2017,8,27,13,30,12.0,241.0,9.6,25.0,252.0,236.37,179.92
2017,8,27,13,45,11.0,233.0,9.7,25.0,243.0,227.12,172.91
2017,8,27,14,0,10.0,225.0,9.8,25.0,234.0,217.97,165.96
2017,8,27,14,15,6.5,192.0,9.75,24.5,198.0,183.85,139.8
2017,8,27,14,30,3.0,159.0,9.7,24.0,162.0,150.24,113.81
2017,8,27,14,45,1.5,150.0,9.7,24.0,152.0,140.59,106.37
2017,8,27,15,0,0.0,141.0,9.7,24.0,142.0,131.14,99.07
2017,8,27,15,15,0.0,130.5,9.6,24.0,131.0,121.32,91.51
2017,8,27,15,30,0.0,120.0,9.5,24.0,120.0,111.56,83.97
2017,8,27,15,45,0.0,107.0,9.4,24.0,107.0,99.55,74.61
2017,8,27,16,0,0.0,94.0,9.3,24.0,94.0,87.6,65.25
2017,8,27,16,15,0.0,114.5,9.2,23.5,114.5,105.96,80.44
2017,8,27,16,30,0.0,135.0,9.1,23.0,135.0,123.51,95.1
2017,8,27,16,45,0.0,126.0,9.0,23.0,126.0,114.84,88.41
2017,8,27,17,0,0.0,117.0,8.9,23.0,117.0,106.07,81.58
2017,8,27,17,15,0.0,99.0,8.7,23.0,99.0,89.77,68.48
2017,8,27,17,30,0.0,81.0,8.5,23.0,81.0,73.63,58.09
2017,8,27,17,45,0.0,63.5,8.35,23.0,63.5,58.27,44.79
2017,8,27,18,0,0.0,46.0,8.2,23.0,46.0,42.73,31.14
2017,8,27,18,15,0.0,31.5,8.05,22.5,31.5,29.25,19.18
2017,8,27,18,30,0.0,17.0,7.9,22.0,17.0,15.76,6.88
2017,8,27,18,45,0.0,8.5,7.75,22.0,8.5,8.1,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,7.5,21.0,7.0,6.67,0.0
2017,8,28,6,30,0.0,14.0,7.5,21.0,14.0,12.98,2.92
2017,8,28,6,45,0.0,31.0,7.55,21.0,31.0,28.8,17.61
2017,8,28,7,0,0.0,48.0,7.6,21.0,48.0,45.51,31.95
2017,8,28,7,15,0.0,67.5,7.75,21.0,67.5,64.86,48.36
2017,8,28,7,30,0.0,87.0,7.9,21.0,87.0,84.04,64.42
2017,8,28,7,45,0.0,89.5,8.05,21.5,89.5,85.14,65.14
2017,8,28,8,0,0.0,92.0,8.2,22.0,92.0,86.8,66.19
2017,8,28,8,15,33.0,149.5,8.25,22.0,166.5,176.07,139.69
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,265.22,211.73
2017,8,28,8,45,60.0,227.5,8.45,22.5,260.5,283.69,225.07
2017,8,28,9,0,54.0,248.0,8.6,23.0,280.0,301.5,237.76
2017,8,28,9,15,75.0,279.0,8.6,23.0,327.5,353.78,278.59
2017,8,28,9,30,96.0,310.0,8.6,23.0,375.0,407.03,319.68
2017,8,28,9,45,60.0,296.5,8.6,23.5,338.0,359.01,280.01
2017,8,28,10,0,24.0,283.0,8.6,24.0,301.0,297.46,230.01
2017,8,28,10,15,49.0,330.5,8.6,24.0,370.0,384.04,297.05
2017,8,28,10,30,74.0,378.0,8.6,24.0,439.0,458.75,353.95
2017,8,28,10,45,58.0,375.0,8.6,24.5,424.0,438.23,336.52
2017,8,28,11,0,42.0,372.0,8.6,25.0,409.0,417.39,319.11
2017,8,28,11,15,45.0,386.5,8.55,25.0,427.0,433.87,331.22
2017,8,28,11,30,48.0,401.0,8.5,25.0,445.0,449.97,342.99
2017,8,28,11,45,50.5,411.0,8.5,25.5,458.0,460.44,349.92
2017,8,28,12,0,53.0,421.0,8.5,26.0,471.0,470.44,356.52
2017,8,28,12,15,90.0,446.5,8.4,26.0,531.0,529.58,401.36
2017,8,28,12,30,127.0,472.0,8.3,26.0,591.0,595.57,450.56
2017,8,28,12,45,98.0,456.0,8.25,26.5,547.5,537.51,406.07
2017,8,28,13,0,69.0,440.0,8.2,27.0,504.0,489.54,369.13
2017,8,28,13,15,40.5,341.0,8.05,27.0,378.5,363.09,274.63
2017,8,28,13,30,12.0,242.0,7.9,27.0,253.0,237.31,178.88
2017,8,28,13,45,106.0,338.5,7.8,27.0,431.5,412.06,313.98
2017,8,28,14,0,200.0,435.0,7.7,27.0,610.0,568.32,431.08
2017,8,28,14,15,287.5,398.0,7.6,26.5,640.5,588.31,448.49
2017,8,28,14,30,375.0,361.0,7.5,26.0,671.0,598.02,458.18
2017,8,28,14,45,439.0,317.0,7.4,26.0,664.5,578.32,444.38
2017,8,28,15,0,503.0,273.0,7.3,26.0,658.0,551.03,424.24
2017,8,28,15,15,412.0,286.5,7.1,26.0,590.0,482.13,370.28
2017,8,28,15,30,321.0,300.0,6.9,26.0,522.0,422.95,323.75
2017,8,28,15,45,532.5,203.5,6.75,26.0,540.5,408.47,310.7
2017,8,28,16,0,744.0,107.0,6.6,26.0,559.0,372.73,277.34
2017,8,28,16,15,720.5,103.0,6.4,25.5,508.5,314.98,227.74
2017,8,28,16,30,697.0,99.0,6.2,25.0,458.0,255.57,176.46
2017,8,28,16,45,568.5,115.5,6.05,25.0,387.0,199.01,132.07
2017,8,28,17,0,440.0,132.0,5.9,25.0,316.0,157.25,103.25
2017,8,28,17,15,418.0,114.0,5.6,24.5,267.5,110.31,70.93
2017,8,28,17,30,396.0,96.0,5.3,24.0,219.0,68.21,53.17
2017,8,28,17,45,416.0,75.0,5.05,24.0,180.5,54.67,41.5
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,40.32,28.93
2017,8,28,18,15,333.0,41.5,4.65,23.5,96.0,32.0,21.38
2017,8,28,18,30,230.0,29.0,4.5,23.0,50.0,23.16,12.4
2017,8,28,18,45,115.0,14.5,4.35,23.0,25.0,13.82,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,97.5,12.0,4.75,21.0,19.0,37.07,0.0
2017,8,29,6,30,195.0,24.0,4.9,21.0,38.0,105.36,58.6
2017,8,29,6,45,308.0,37.0,5.1,21.5,82.5,177.72,132.75
2017,8,29,7,0,421.0,50.0,5.3,22.0,127.0,260.43,204.23
2017,8,29,7,15,492.0,58.5,5.45,22.5,179.5,329.7,264.3
2017,8,29,7,30,563.0,67.0,5.6,23.0,232.0,405.87,328.19
2017,8,29,7,45,610.5,73.0,5.8,23.5,287.0,471.2,381.63
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,539.86,435.96
2017,8,29,8,15,690.5,84.0,6.1,24.5,396.5,599.61,481.57
2017,8,29,8,30,723.0,89.0,6.2,25.0,451.0,657.87,523.46
2017,8,29,8,45,746.5,93.0,6.3,25.5,502.5,710.86,560.32
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,763.18,596.06
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,808.73,627.22
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,852.52,656.83
2017,8,29,9,45,817.0,107.0,6.45,26.5,691.0,888.61,679.58
2017,8,29,10,0,829.0,110.0,6.5,27.0,733.0,914.34,694.89
2017,8,29,10,15,838.5,112.0,6.45,27.0,769.0,941.25,711.99
2017,8,29,10,30,848.0,114.0,6.4,27.0,805.0,965.08,726.94
2017,8,29,10,45,854.0,116.5,6.35,27.5,834.0,982.72,736.14
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,996.87,743.02
2017,8,29,11,15,865.0,120.5,6.2,28.0,884.5,1005.37,747.36
2017,8,29,11,30,870.0,122.0,6.1,28.0,906.0,1010.23,749.36
2017,8,29,11,45,853.5,135.5,6.1,28.5,914.0,1002.09,741.8
2017,8,29,12,0,837.0,149.0,6.1,29.0,922.0,990.15,731.9
2017,8,29,12,15,838.0,149.0,6.05,29.0,926.5,978.71,723.71
2017,8,29,12,30,839.0,149.0,6.0,29.0,931.0,963.89,713.35
2017,8,29,12,45,568.0,299.5,5.95,29.5,828.0,848.98,630.02
2017,8,29,13,0,297.0,450.0,5.9,30.0,725.0,722.52,532.55
2017,8,29,13,15,254.5,452.5,5.85,30.0,686.0,673.38,497.41
2017,8,29,13,30,212.0,455.0,5.8,30.0,647.0,621.23,459.69
2017,8,29,13,45,311.5,411.0,5.75,30.0,686.0,653.16,485.3
2017,8,29,14,0,411.0,367.0,5.7,30.0,725.0,675.46,503.35
2017,8,29,14,15,346.5,377.5,5.6,29.5,672.5,613.09,458.23
2017,8,29,14,30,282.0,388.0,5.5,29.0,620.0,557.3,417.63
2017,8,29,14,45,166.0,358.0,5.45,29.0,493.5,436.81,328.33
2017,8,29,15,0,50.0,328.0,5.4,29.0,367.0,329.15,247.27
2017,8,29,15,15,137.0,322.5,5.3,29.0,419.0,365.01,275.29
2017,8,29,15,30,224.0,317.0,5.2,29.0,471.0,391.16,294.58
2017,8,29,15,45,474.0,217.5,5.1,29.0,513.5,394.25,295.06
2017,8,29,16,0,724.0,118.0,5.0,29.0,556.0,370.42,271.08
2017,8,29,16,15,699.0,113.5,4.8,28.5,505.0,312.45,222.42
2017,8,29,16,30,674.0,109.0,4.6,28.0,454.0,256.72,175.17
2017,8,29,16,45,643.5,102.0,4.4,28.0,401.0,200.38,128.14
2017,8,29,17,0,613.0,95.0,4.2,28.0,348.0,147.53,86.93
2017,8,29,17,15,565.5,87.5,3.85,27.5,293.5,96.94,54.93
2017,8,29,17,30,518.0,80.0,3.5,27.0,239.0,56.27,42.37
2017,8,29,17,45,448.0,70.0,3.15,26.5,187.0,51.25,38.14
2017,8,29,18,0,378.0,60.0,2.8,26.0,135.0,44.94,32.56
2017,8,29,18,15,275.0,45.5,2.65,25.5,90.0,34.84,23.5
2017,8,29,18,30,172.0,31.0,2.5,25.0,45.0,24.27,12.73
2017,8,29,18,45,86.0,15.5,2.45,24.5,22.5,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.75,20.5,18.5,32.85,0.0
2017,8,30,6,30,159.0,25.0,3.9,21.0,37.0,93.54,49.66
2017,8,30,6,45,276.0,39.5,4.05,21.5,81.5,166.71,124.11
2017,8,30,7,0,393.0,54.0,4.2,22.0,126.0,252.7,197.61
2017,8,30,7,15,466.0,64.0,4.35,22.5,178.5,323.37,258.28
2017,8,30,7,30,539.0,74.0,4.5,23.0,231.0,401.13,322.88
2017,8,30,7,45,591.5,80.5,4.7,23.5,287.0,469.02,377.87
2017,8,30,8,0,644.0,87.0,4.9,24.0,343.0,540.71,434.03
2017,8,30,8,15,678.0,92.0,4.95,24.5,397.5,600.92,479.31
2017,8,30,8,30,712.0,97.0,5.0,25.0,452.0,662.21,523.15
2017,8,30,8,45,739.0,100.5,5.05,25.5,505.0,713.94,558.33
2017,8,30,9,0,766.0,104.0,5.1,26.0,558.0,768.31,594.78
2017,8,30,9,15,784.5,107.5,5.05,26.5,606.0,814.57,624.26
2017,8,30,9,30,803.0,111.0,5.0,27.0,654.0,859.12,652.03
2017,8,30,9,45,818.5,113.5,5.0,27.5,697.5,897.75,675.58
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,933.93,697.21
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,953.79,708.72
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,978.58,723.68
2017,8,30,10,45,864.0,120.5,4.9,28.5,844.0,997.01,733.25
2017,8,30,11,0,873.0,121.0,4.9,29.0,874.0,1012.02,740.62
2017,8,30,11,15,878.5,122.0,4.8,29.0,896.0,1020.46,744.47
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,1025.21,746.03
2017,8,30,11,45,630.0,268.0,4.65,29.5,839.0,929.66,679.58
2017,8,30,12,0,376.0,413.0,4.6,30.0,760.0,804.68,586.09
2017,8,30,12,15,377.5,414.5,4.5,30.0,764.5,798.76,582.24
2017,8,30,12,30,379.0,416.0,4.4,30.0,769.0,791.01,576.52
2017,8,30,12,45,280.5,442.5,4.35,30.5,703.5,712.04,518.64
2017,8,30,13,0,182.0,469.0,4.3,31.0,638.0,629.04,457.92
2017,8,30,13,15,537.0,294.5,4.2,31.0,781.5,777.52,570.78
2017,8,30,13,30,892.0,120.0,4.1,31.0,925.0,886.06,646.83
2017,8,30,13,45,534.5,276.5,4.1,31.0,756.0,713.22,525.19
2017,8,30,14,0,177.0,433.0,4.1,31.0,587.0,548.35,401.91
2017,8,30,14,15,523.5,273.5,4.05,31.0,707.0,650.45,482.62
2017,8,30,14,30,870.0,114.0,4.0,31.0,827.0,715.63,533.47
2017,8,30,14,45,566.0,233.5,3.95,31.0,689.5,585.03,435.35
2017,8,30,15,0,262.0,353.0,3.9,31.0,552.0,476.51,353.04
2017,8,30,15,15,137.0,287.0,3.85,30.5,390.5,334.18,249.46
2017,8,30,15,30,12.0,221.0,3.8,30.0,229.0,208.47,155.65
2017,8,30,15,45,406.0,158.5,3.75,30.0,403.0,313.5,233.84
2017,8,30,16,0,800.0,96.0,3.7,30.0,577.0,380.62,275.45
2017,8,30,16,15,466.5,158.0,3.45,29.5,432.5,277.12,198.99
2017,8,30,16,30,133.0,220.0,3.2,29.0,288.0,218.88,161.93
2017,8,30,16,45,416.0,149.0,2.95,29.0,326.0,195.61,132.5
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,142.58,79.05
2017,8,30,17,15,655.0,72.0,2.4,28.0,307.5,88.13,45.43
2017,8,30,17,30,611.0,66.0,2.1,27.0,251.0,45.35,33.1
2017,8,30,17,45,547.5,57.5,1.85,26.0,197.0,41.03,29.52
2017,8,30,18,0,484.0,49.0,1.6,25.0,143.0,36.45,25.48
2017,8,30,18,15,373.5,37.5,1.55,24.5,95.5,28.83,18.54
2017,8,30,18,30,263.0,26.0,1.5,24.0,48.0,20.75,9.68
2017,8,30,18,45,131.5,13.0,1.45,23.5,24.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
