Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,34.79,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,97.82,49.84
2017,8,31,6,45,285.0,39.0,3.1,20.5,80.5,169.89,126.67
2017,8,31,7,0,393.0,54.0,3.4,21.0,125.0,252.97,198.21
2017,8,31,7,15,465.5,64.5,3.3,21.5,178.0,324.01,259.01
2017,8,31,7,30,538.0,75.0,3.2,22.0,231.0,402.08,323.37
2017,8,31,7,45,583.0,83.5,3.1,23.0,286.0,467.76,374.89
2017,8,31,8,0,628.0,92.0,3.0,24.0,341.0,536.5,426.41
2017,8,31,8,15,662.5,98.0,3.0,24.5,395.5,597.56,471.21
2017,8,31,8,30,697.0,104.0,3.0,25.0,450.0,659.75,514.83
2017,8,31,8,45,719.0,110.5,3.0,26.0,502.0,713.38,549.13
2017,8,31,9,0,741.0,117.0,3.0,27.0,554.0,766.3,582.02
2017,8,31,9,15,760.0,121.0,2.95,27.5,602.0,808.97,607.92
2017,8,31,9,30,779.0,125.0,2.9,28.0,650.0,853.74,634.81
2017,8,31,9,45,791.0,129.5,2.85,28.5,692.0,890.66,655.96
2017,8,31,10,0,803.0,134.0,2.8,29.0,734.0,925.0,675.15
2017,8,31,10,15,813.5,136.5,2.7,29.0,770.5,952.88,690.88
2017,8,31,10,30,824.0,139.0,2.6,29.0,807.0,977.71,704.57
2017,8,31,10,45,830.5,141.5,2.55,29.0,836.0,995.33,714.08
2017,8,31,11,0,837.0,144.0,2.5,29.0,865.0,1009.48,721.5
2017,8,31,11,15,842.5,145.5,2.45,29.0,886.5,1017.98,725.45
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,1013.45,721.37
2017,8,31,11,45,826.5,164.0,2.35,29.5,914.5,1013.18,718.8
2017,8,31,12,0,805.0,181.0,2.3,30.0,921.0,999.67,708.03
2017,8,31,12,15,806.0,181.0,2.25,30.0,925.5,987.74,699.95
2017,8,31,12,30,807.0,181.0,2.2,30.0,930.0,972.44,689.85
2017,8,31,12,45,809.5,178.5,2.15,30.5,927.0,952.78,675.77
2017,8,31,13,0,812.0,176.0,2.1,31.0,924.0,929.88,659.8
2017,8,31,13,15,808.5,175.0,2.05,31.0,911.0,899.94,640.79
2017,8,31,13,30,805.0,174.0,2.0,31.0,898.0,867.28,620.09
2017,8,31,13,45,802.0,170.5,1.95,31.0,878.0,830.09,596.42
2017,8,31,14,0,799.0,167.0,1.9,31.0,858.0,790.5,571.09
2017,8,31,14,15,790.5,164.5,1.85,31.0,829.0,745.55,541.42
2017,8,31,14,30,782.0,162.0,1.8,31.0,800.0,699.01,509.49
2017,8,31,14,45,773.0,157.5,1.8,31.0,765.0,648.94,474.82
2017,8,31,15,0,764.0,153.0,1.8,31.0,730.0,597.82,438.47
2017,8,31,15,15,749.0,149.5,1.8,31.0,687.5,541.55,397.45
2017,8,31,15,30,734.0,146.0,1.8,31.0,645.0,486.76,356.2
2017,8,31,15,45,719.0,139.0,1.8,31.0,598.5,429.2,311.69
2017,8,31,16,0,704.0,132.0,1.8,31.0,552.0,372.29,266.29
2017,8,31,16,15,429.5,175.0,1.7,30.5,424.5,278.91,198.8
2017,8,31,16,30,155.0,218.0,1.6,30.0,297.0,222.32,162.32
2017,8,31,16,45,108.5,189.5,1.55,30.0,241.5,177.81,129.79
2017,8,31,17,0,62.0,161.0,1.5,30.0,186.0,143.65,105.66
2017,8,31,17,15,275.0,123.5,1.35,29.5,209.0,111.11,75.11
2017,8,31,17,30,488.0,86.0,1.2,29.0,232.0,61.95,46.71
2017,8,31,17,45,419.5,74.0,1.1,28.5,180.0,54.33,40.35
2017,8,31,18,0,351.0,62.0,1.0,28.0,128.0,46.7,33.67
2017,8,31,18,15,251.5,44.5,1.0,27.0,83.5,34.22,22.69
2017,8,31,18,30,152.0,27.0,1.0,26.0,39.0,21.15,9.24
2017,8,31,18,45,76.0,13.5,1.0,25.5,19.5,12.87,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,24.57,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,72.4,33.87
2017,9,1,6,45,196.0,43.5,1.5,20.5,72.5,142.29,105.54
2017,9,1,7,0,289.0,64.0,1.7,21.0,115.0,217.73,169.77
2017,9,1,7,15,359.0,79.0,1.55,21.5,166.5,285.49,226.7
2017,9,1,7,30,429.0,94.0,1.4,22.0,218.0,360.56,287.34
2017,9,1,7,45,481.0,105.0,1.25,23.0,272.0,426.71,337.9
2017,9,1,8,0,533.0,116.0,1.1,24.0,326.0,497.08,388.98
2017,9,1,8,15,570.5,124.5,0.9,25.0,380.0,563.06,433.53
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,626.5,473.68
2017,9,1,8,45,636.0,140.0,0.5,27.0,485.5,681.91,505.8
2017,9,1,9,0,664.0,147.0,0.3,28.0,537.0,737.24,535.29
2017,9,1,9,15,685.5,152.5,0.35,28.5,585.0,784.83,563.28
2017,9,1,9,30,707.0,158.0,0.4,29.0,633.0,831.17,590.1
2017,9,1,9,45,721.5,163.0,0.45,29.5,675.5,868.92,611.2
2017,9,1,10,0,736.0,168.0,0.5,30.0,718.0,904.43,630.83
2017,9,1,10,15,748.5,171.5,0.5,30.0,754.5,933.85,646.92
2017,9,1,10,30,761.0,175.0,0.5,30.0,791.0,960.49,661.37
2017,9,1,10,45,770.5,177.5,0.55,30.5,820.5,974.06,667.8
2017,9,1,11,0,780.0,180.0,0.6,31.0,850.0,990.46,676.2
2017,9,1,11,15,786.5,181.5,0.6,31.0,871.5,999.46,680.54
2017,9,1,11,30,793.0,183.0,0.6,31.0,893.0,1004.99,683.07
2017,9,1,11,45,800.0,182.0,0.6,31.0,907.5,1004.94,682.51
2017,9,1,12,0,807.0,181.0,0.6,31.0,922.0,1001.35,680.08
2017,9,1,12,15,808.5,181.5,0.65,31.0,926.5,990.31,674.52
2017,9,1,12,30,810.0,182.0,0.7,31.0,931.0,975.86,667.09
2017,9,1,12,45,813.0,179.0,0.75,31.5,928.5,956.02,655.18
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,932.9,641.38
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,903.2,624.85
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,870.74,606.53
2017,9,1,13,45,515.5,299.5,1.0,32.0,758.5,718.48,507.6
2017,9,1,14,0,221.0,425.0,1.1,32.0,616.0,575.1,408.74
2017,9,1,14,15,201.0,411.5,1.2,32.0,580.5,534.18,382.9
2017,9,1,14,30,181.0,398.0,1.3,32.0,545.0,494.62,356.59
2017,9,1,14,45,473.5,277.0,1.4,32.0,638.0,562.65,409.08
2017,9,1,15,0,766.0,156.0,1.5,32.0,731.0,600.46,437.43
2017,9,1,15,15,750.5,152.0,1.55,31.5,688.5,543.27,396.59
2017,9,1,15,30,735.0,148.0,1.6,31.0,646.0,487.63,355.95
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.0,430.0,311.84
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,373.35,266.94
2017,9,1,16,15,423.0,176.5,1.75,30.5,421.0,277.24,197.67
2017,9,1,16,30,147.0,216.0,1.7,30.0,290.0,218.37,159.67
2017,9,1,16,45,362.0,162.0,1.7,30.0,315.0,198.07,135.42
2017,9,1,17,0,577.0,108.0,1.7,30.0,340.0,149.89,89.49
2017,9,1,17,15,527.5,98.5,1.6,29.0,285.0,100.08,59.58
2017,9,1,17,30,478.0,89.0,1.5,28.0,230.0,63.92,48.6
2017,9,1,17,45,409.5,75.5,1.4,27.5,177.5,55.59,41.58
2017,9,1,18,0,341.0,62.0,1.3,27.0,125.0,46.82,33.88
2017,9,1,18,15,242.0,44.0,1.3,26.0,81.0,33.92,22.46
2017,9,1,18,30,143.0,26.0,1.3,25.0,37.0,20.4,7.96
2017,9,1,18,45,71.5,13.0,1.35,24.5,18.5,12.39,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,55.0,11.5,1.85,20.5,15.0,25.52,0.0
2017,9,2,6,30,110.0,23.0,2.1,21.0,30.0,74.54,32.38
2017,9,2,6,45,209.0,42.0,2.4,21.5,73.0,145.7,107.6
2017,9,2,7,0,308.0,61.0,2.7,22.0,116.0,222.81,173.48
2017,9,2,7,15,379.5,75.0,2.65,22.5,167.0,291.26,231.5
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,367.18,293.68
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.5,433.32,345.42
2017,9,2,8,0,555.0,109.0,2.5,25.0,327.0,508.46,401.62
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.5,570.39,445.88
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,633.78,489.55
2017,9,2,8,45,654.5,131.5,2.5,28.0,485.5,687.43,524.44
2017,9,2,9,0,680.0,138.0,2.5,29.0,537.0,740.77,557.4
2017,9,2,9,15,700.5,143.0,2.35,29.0,584.5,787.43,586.27
2017,9,2,9,30,721.0,148.0,2.2,29.0,632.0,832.73,613.58
2017,9,2,9,45,734.0,153.5,2.1,29.5,673.5,870.02,634.16
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,904.95,652.84
2017,9,2,10,15,758.5,162.0,1.95,30.0,751.0,927.57,665.18
2017,9,2,10,30,770.0,165.0,1.9,30.0,787.0,952.85,679.29
2017,9,2,10,45,776.0,169.0,1.9,30.5,815.0,970.66,687.83
2017,9,2,11,0,782.0,173.0,1.9,31.0,843.0,985.14,694.41
2017,9,2,11,15,788.0,174.5,1.95,31.0,864.0,993.61,699.37
2017,9,2,11,30,794.0,176.0,2.0,31.0,885.0,998.61,702.37
2017,9,2,11,45,789.0,182.5,2.05,31.5,896.0,994.19,698.28
2017,9,2,12,0,784.0,189.0,2.1,32.0,907.0,986.28,692.23
2017,9,2,12,15,785.0,189.5,2.15,32.0,911.0,974.91,685.57
2017,9,2,12,30,786.0,190.0,2.2,32.0,915.0,960.22,676.94
2017,9,2,12,45,783.5,190.5,2.3,32.0,910.5,939.0,664.74
2017,9,2,13,0,781.0,191.0,2.4,32.0,906.0,914.8,650.64
2017,9,2,13,15,777.5,190.0,2.45,32.0,893.5,885.45,632.74
2017,9,2,13,30,774.0,189.0,2.5,32.0,881.0,853.49,613.08
2017,9,2,13,45,767.5,187.0,2.6,32.0,860.0,815.68,589.78
2017,9,2,14,0,761.0,185.0,2.7,32.0,839.0,775.83,564.59
2017,9,2,14,15,752.0,182.5,2.7,32.0,810.0,732.52,535.22
2017,9,2,14,30,743.0,180.0,2.7,32.0,781.0,686.43,503.4
2017,9,2,14,45,713.0,186.0,2.75,32.0,742.0,633.52,466.05
2017,9,2,15,0,683.0,192.0,2.8,32.0,703.0,581.59,428.53
2017,9,2,15,15,666.0,186.5,2.8,31.5,661.0,527.71,389.58
2017,9,2,15,30,649.0,181.0,2.8,31.0,619.0,474.36,349.79
2017,9,2,15,45,627.5,174.5,2.8,31.0,572.0,419.03,306.7
2017,9,2,16,0,606.0,168.0,2.8,31.0,525.0,365.31,263.76
2017,9,2,16,15,577.0,154.0,2.65,30.5,468.5,304.63,215.35
2017,9,2,16,30,548.0,140.0,2.5,30.0,412.0,246.58,168.53
2017,9,2,16,45,510.5,135.0,2.45,30.0,365.0,198.09,129.78
2017,9,2,17,0,473.0,130.0,2.4,30.0,318.0,153.87,97.12
2017,9,2,17,15,423.5,116.5,2.2,29.0,265.0,106.91,68.47
2017,9,2,17,30,374.0,103.0,2.0,28.0,212.0,74.31,57.35
2017,9,2,17,45,308.5,85.5,1.8,27.5,162.0,63.24,48.0
2017,9,2,18,0,243.0,68.0,1.6,27.0,112.0,53.77,39.64
2017,9,2,18,15,162.0,45.5,1.6,26.5,70.5,36.79,24.65
2017,9,2,18,30,81.0,23.0,1.6,26.0,29.0,19.16,6.05
2017,9,2,18,45,40.5,11.5,1.6,25.5,14.5,10.96,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,10.5,1.4,21.5,10.5,10.01,0.0
2017,9,3,6,30,0.0,21.0,1.6,22.0,21.0,20.34,4.31
2017,9,3,6,45,68.0,45.0,1.8,22.5,57.0,82.66,59.21
2017,9,3,7,0,136.0,69.0,2.0,23.0,93.0,150.06,115.5
2017,9,3,7,15,181.5,92.0,1.9,23.5,136.5,205.71,162.04
2017,9,3,7,30,227.0,115.0,1.8,24.0,180.0,265.95,211.08
2017,9,3,7,45,287.5,126.0,1.7,25.0,226.5,324.89,257.43
2017,9,3,8,0,348.0,137.0,1.6,26.0,273.0,400.84,314.74
2017,9,3,8,15,397.5,150.5,1.6,26.5,328.5,467.11,363.5
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,536.71,413.14
2017,9,3,8,45,508.5,171.5,1.6,27.5,448.0,611.79,465.37
2017,9,3,9,0,570.0,179.0,1.6,28.0,512.0,690.02,518.02
2017,9,3,9,15,592.5,186.0,1.6,28.5,558.5,741.48,550.26
2017,9,3,9,30,615.0,193.0,1.6,29.0,605.0,787.53,578.48
2017,9,3,9,45,537.5,236.0,1.65,29.5,613.0,774.34,565.22
2017,9,3,10,0,460.0,279.0,1.7,30.0,621.0,759.25,551.18
2017,9,3,10,15,421.0,313.5,1.75,30.0,638.5,765.97,553.64
2017,9,3,10,30,382.0,348.0,1.8,30.0,656.0,757.36,546.12
2017,9,3,10,45,441.5,338.5,1.9,30.5,706.5,820.35,587.56
2017,9,3,11,0,501.0,329.0,2.0,31.0,757.0,870.99,620.0
2017,9,3,11,15,516.0,336.5,2.05,31.0,787.5,892.83,633.41
2017,9,3,11,30,531.0,344.0,2.1,31.0,818.0,912.12,645.49
2017,9,3,11,45,503.0,360.0,2.2,31.0,814.0,894.31,633.57
2017,9,3,12,0,475.0,376.0,2.3,31.0,810.0,874.12,620.43
2017,9,3,12,15,379.5,413.0,2.35,31.0,760.5,799.2,569.68
2017,9,3,12,30,284.0,450.0,2.4,31.0,711.0,733.94,524.62
2017,9,3,12,45,229.0,456.5,2.45,31.5,667.0,669.93,480.3
2017,9,3,13,0,174.0,463.0,2.5,32.0,623.0,616.08,442.18
2017,9,3,13,15,179.5,455.5,2.55,32.0,618.5,604.19,434.93
2017,9,3,13,30,185.0,448.0,2.6,32.0,614.0,591.37,426.76
2017,9,3,13,45,235.0,428.5,2.65,32.0,633.5,602.58,436.19
2017,9,3,14,0,285.0,409.0,2.7,32.0,653.0,612.56,444.4
2017,9,3,14,15,350.5,370.0,2.7,31.5,660.0,607.5,443.43
2017,9,3,14,30,416.0,331.0,2.7,31.0,667.0,597.83,438.92
2017,9,3,14,45,454.5,299.0,2.75,31.0,650.5,568.81,419.26
2017,9,3,15,0,493.0,267.0,2.8,31.0,634.0,535.28,395.78
2017,9,3,15,15,531.5,235.5,2.75,31.0,610.0,497.53,368.05
2017,9,3,15,30,570.0,204.0,2.7,31.0,586.0,454.97,335.67
2017,9,3,15,45,499.0,209.5,2.7,31.0,526.0,393.35,288.62
2017,9,3,16,0,428.0,215.0,2.7,31.0,466.0,338.91,246.68
2017,9,3,16,15,395.5,206.0,2.6,30.5,421.0,294.14,211.62
2017,9,3,16,30,363.0,197.0,2.5,30.0,376.0,250.64,177.52
2017,9,3,16,45,402.0,167.0,2.45,29.5,343.0,203.57,138.53
2017,9,3,17,0,441.0,137.0,2.4,29.0,310.0,154.57,99.49
2017,9,3,17,15,392.0,122.0,2.15,28.5,257.5,108.47,71.15
2017,9,3,17,30,343.0,107.0,1.9,28.0,205.0,77.49,60.0
2017,9,3,17,45,282.0,87.5,1.7,27.5,156.0,67.92,51.9
2017,9,3,18,0,221.0,68.0,1.5,27.0,107.0,53.7,39.53
2017,9,3,18,15,145.0,44.5,1.5,26.5,66.0,35.98,23.87
2017,9,3,18,30,69.0,21.0,1.5,26.0,25.0,17.55,3.77
2017,9,3,18,45,34.5,10.5,1.5,25.5,12.5,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,17.03,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,46.47,14.44
2017,9,4,6,45,135.0,43.0,1.85,21.5,63.0,112.14,81.75
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,180.43,139.89
2017,9,4,7,15,274.0,86.5,2.05,22.5,152.5,245.07,194.31
2017,9,4,7,30,338.0,106.0,2.0,23.0,202.0,325.41,259.51
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.5,391.12,310.68
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,461.27,363.16
2017,9,4,8,15,481.5,146.5,1.85,25.5,359.5,522.05,407.26
2017,9,4,8,30,520.0,158.0,1.8,26.0,412.0,584.92,451.36
2017,9,4,8,45,554.5,165.0,1.75,27.0,463.5,641.12,488.36
2017,9,4,9,0,589.0,172.0,1.7,28.0,515.0,703.16,527.93
2017,9,4,9,15,611.5,179.0,1.7,28.0,562.0,750.77,558.89
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,797.35,588.58
2017,9,4,9,45,652.0,191.0,1.75,28.5,651.0,836.28,611.71
2017,9,4,10,0,670.0,196.0,1.8,29.0,693.0,873.32,633.4
2017,9,4,10,15,683.5,200.0,1.85,29.0,728.5,902.76,651.31
2017,9,4,10,30,697.0,204.0,1.9,29.0,764.0,929.64,667.64
2017,9,4,10,45,709.0,206.0,2.0,29.5,793.5,950.11,679.13
2017,9,4,11,0,721.0,208.0,2.1,30.0,823.0,967.59,688.82
2017,9,4,11,15,728.0,210.0,2.15,30.0,844.0,976.89,694.31
2017,9,4,11,30,735.0,212.0,2.2,30.0,865.0,982.9,697.93
2017,9,4,11,45,773.0,190.5,2.3,30.5,886.5,985.71,698.81
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,991.91,701.94
2017,9,4,12,15,812.5,169.0,2.45,31.0,912.5,980.18,694.79
2017,9,4,12,30,814.0,169.0,2.5,31.0,917.0,965.02,685.72
2017,9,4,12,45,816.5,166.5,2.6,31.5,913.5,944.96,672.67
2017,9,4,13,0,819.0,164.0,2.7,32.0,910.0,921.61,657.57
2017,9,4,13,15,815.5,163.5,2.75,32.0,897.5,891.74,639.19
2017,9,4,13,30,812.0,163.0,2.8,32.0,885.0,859.11,618.96
2017,9,4,13,45,809.5,159.5,2.85,32.0,864.5,821.8,595.52
2017,9,4,14,0,807.0,156.0,2.9,32.0,844.0,782.04,570.25
2017,9,4,14,15,799.0,153.5,2.9,31.5,815.5,736.89,541.43
2017,9,4,14,30,791.0,151.0,2.9,31.0,787.0,690.1,509.89
2017,9,4,14,45,774.5,151.0,2.9,31.0,749.5,638.78,473.24
2017,9,4,15,0,758.0,151.0,2.9,31.0,712.0,587.09,435.42
2017,9,4,15,15,742.5,147.0,2.85,31.0,670.0,530.25,392.89
2017,9,4,15,30,727.0,143.0,2.8,31.0,628.0,474.97,350.3
2017,9,4,15,45,711.5,136.5,2.8,31.0,581.5,417.91,305.28
2017,9,4,16,0,696.0,130.0,2.8,31.0,535.0,361.58,259.54
2017,9,4,16,15,669.5,124.0,2.65,30.5,483.5,303.38,211.97
2017,9,4,16,30,643.0,118.0,2.5,30.0,432.0,247.75,166.02
2017,9,4,16,45,611.5,109.0,2.45,29.5,379.0,191.53,120.81
2017,9,4,17,0,580.0,100.0,2.4,29.0,326.0,139.05,81.8
2017,9,4,17,15,529.5,91.0,2.15,28.0,271.5,89.69,53.24
2017,9,4,17,30,479.0,82.0,1.9,27.0,217.0,59.75,45.29
2017,9,4,17,45,411.5,68.5,1.65,26.5,165.5,50.67,37.54
2017,9,4,18,0,344.0,55.0,1.4,26.0,114.0,41.69,29.58
2017,9,4,18,15,237.0,38.0,1.4,25.5,71.5,29.39,18.47
2017,9,4,18,30,130.0,21.0,1.4,25.0,29.0,16.51,1.54
2017,9,4,18,45,65.0,10.5,1.4,24.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,11.0,1.5,21.5,14.0,24.46,0.0
2017,9,5,6,30,105.0,22.0,1.8,22.0,28.0,71.15,21.17
2017,9,5,6,45,210.0,39.5,2.1,22.5,69.5,144.01,105.14
2017,9,5,7,0,315.0,57.0,2.4,23.0,111.0,222.09,171.86
2017,9,5,7,15,389.5,70.0,2.35,23.5,162.0,291.29,230.35
2017,9,5,7,30,464.0,83.0,2.3,24.0,213.0,368.33,293.19
2017,9,5,7,45,517.0,92.0,2.25,25.0,267.5,439.13,348.14
2017,9,5,8,0,570.0,101.0,2.2,26.0,322.0,510.61,401.23
2017,9,5,8,15,607.0,108.0,2.0,26.5,375.5,571.99,444.82
2017,9,5,8,30,644.0,115.0,1.8,27.0,429.0,634.8,487.48
2017,9,5,8,45,669.5,121.5,1.65,28.0,480.0,688.95,520.62
2017,9,5,9,0,695.0,128.0,1.5,29.0,531.0,742.76,551.87
2017,9,5,9,15,715.5,132.5,1.35,29.0,578.5,789.24,579.21
2017,9,5,9,30,736.0,137.0,1.2,29.0,626.0,834.32,604.81
2017,9,5,9,45,748.0,142.0,1.1,29.5,667.5,870.42,623.33
2017,9,5,10,0,760.0,147.0,1.0,30.0,709.0,899.28,636.89
2017,9,5,10,15,771.5,150.0,1.1,30.5,745.0,927.52,653.12
2017,9,5,10,30,783.0,153.0,1.2,31.0,781.0,952.85,667.5
2017,9,5,10,45,789.0,156.5,1.3,31.5,809.0,970.15,676.99
2017,9,5,11,0,795.0,160.0,1.4,32.0,837.0,984.09,684.57
2017,9,5,11,15,801.0,161.5,1.5,32.0,857.5,992.46,690.24
2017,9,5,11,30,807.0,163.0,1.6,32.0,878.0,997.31,693.92
2017,9,5,11,45,804.5,167.5,1.7,32.0,889.5,993.23,692.26
2017,9,5,12,0,802.0,172.0,1.8,32.0,901.0,985.62,688.58
2017,9,5,12,15,627.0,277.0,1.85,32.0,848.5,913.47,642.78
2017,9,5,12,30,452.0,382.0,1.9,32.0,796.0,833.98,587.89
2017,9,5,12,45,374.5,410.5,2.0,32.5,752.5,768.23,543.83
2017,9,5,13,0,297.0,439.0,2.1,33.0,709.0,711.54,504.69
2017,9,5,13,15,318.0,428.0,2.15,33.0,713.0,705.56,502.14
2017,9,5,13,30,339.0,417.0,2.2,33.0,717.0,697.29,497.64
2017,9,5,13,45,558.0,293.5,2.25,33.0,773.5,745.18,535.7
2017,9,5,14,0,777.0,170.0,2.3,33.0,830.0,770.98,557.74
2017,9,5,14,15,768.0,167.5,2.3,32.5,801.0,726.19,528.37
2017,9,5,14,30,759.0,165.0,2.3,32.0,772.0,679.95,497.63
2017,9,5,14,45,728.5,171.5,2.3,32.0,732.5,626.39,459.73
2017,9,5,15,0,698.0,178.0,2.3,32.0,693.0,573.98,421.81
2017,9,5,15,15,681.0,173.0,2.25,32.0,651.0,519.75,381.73
2017,9,5,15,30,664.0,168.0,2.2,32.0,609.0,466.02,340.94
2017,9,5,15,45,631.5,166.0,2.2,32.0,560.0,409.28,297.09
2017,9,5,16,0,599.0,164.0,2.2,32.0,511.0,355.39,254.4
2017,9,5,16,15,569.5,155.5,2.1,31.5,460.0,299.07,209.58
2017,9,5,16,30,540.0,147.0,2.0,31.0,409.0,246.42,167.26
2017,9,5,16,45,490.0,139.5,1.95,30.5,355.0,194.31,127.07
2017,9,5,17,0,440.0,132.0,1.9,30.0,301.0,148.15,94.27
2017,9,5,17,15,389.0,117.0,1.75,29.5,248.5,102.27,66.9
2017,9,5,17,30,338.0,102.0,1.6,29.0,196.0,74.09,56.88
2017,9,5,17,45,264.5,83.0,1.5,28.5,146.0,64.69,48.91
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,50.71,36.74
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,33.62,21.54
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,17.44,0.0
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,9.05,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,19.0,7.0,9.93,0.0
2017,9,6,6,30,28.0,13.0,3.7,19.0,14.0,23.78,2.12
2017,9,6,6,45,80.0,39.5,3.9,19.5,51.0,80.22,57.49
2017,9,6,7,0,132.0,66.0,4.1,20.0,88.0,145.49,113.27
2017,9,6,7,15,183.0,92.5,4.2,20.5,136.0,208.41,166.78
2017,9,6,7,30,234.0,119.0,4.3,21.0,184.0,276.17,223.27
2017,9,6,7,45,150.0,136.0,4.45,21.5,181.0,245.69,198.21
2017,9,6,8,0,66.0,153.0,4.6,22.0,178.0,205.33,163.88
2017,9,6,8,15,239.5,173.0,4.65,22.5,286.0,371.75,299.06
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,544.66,433.47
2017,9,6,8,45,454.5,202.0,4.8,23.5,446.0,604.27,476.78
2017,9,6,9,0,496.0,211.0,4.9,24.0,498.0,665.51,520.83
2017,9,6,9,15,520.5,221.0,4.9,24.0,545.0,714.29,555.31
2017,9,6,9,30,545.0,231.0,4.9,24.0,592.0,762.61,589.0
2017,9,6,9,45,577.5,231.5,4.95,24.5,637.0,807.02,618.92
2017,9,6,10,0,610.0,232.0,5.0,25.0,682.0,854.68,650.6
2017,9,6,10,15,625.0,237.5,4.95,25.5,718.0,885.96,669.5
2017,9,6,10,30,640.0,243.0,4.9,26.0,754.0,914.84,686.61
2017,9,6,10,45,661.0,241.0,4.85,26.5,785.5,939.34,700.89
2017,9,6,11,0,682.0,239.0,4.8,27.0,817.0,961.1,712.76
2017,9,6,11,15,689.5,241.5,4.7,27.0,838.5,971.02,717.74
2017,9,6,11,30,697.0,244.0,4.6,27.0,860.0,977.73,720.73
2017,9,6,11,45,751.0,214.0,4.6,27.5,887.0,993.85,729.45
2017,9,6,12,0,805.0,184.0,4.6,28.0,914.0,1000.3,731.77
2017,9,6,12,15,807.0,184.5,4.55,28.0,918.5,989.34,724.07
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,974.94,714.29
2017,9,6,12,45,817.0,179.0,4.45,28.5,921.5,956.37,700.46
2017,9,6,13,0,825.0,173.0,4.4,29.0,920.0,934.28,684.46
2017,9,6,13,15,822.5,172.0,4.3,29.0,907.0,904.36,664.45
2017,9,6,13,30,820.0,171.0,4.2,29.0,894.0,871.61,642.6
2017,9,6,13,45,823.5,164.0,4.15,29.0,875.5,835.28,618.52
2017,9,6,14,0,827.0,157.0,4.1,29.0,857.0,796.03,592.35
2017,9,6,14,15,819.5,154.5,4.0,29.0,827.5,750.23,560.76
2017,9,6,14,30,812.0,152.0,3.9,29.0,798.0,702.67,526.52
2017,9,6,14,45,811.5,143.5,3.85,29.0,764.5,652.44,490.0
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,600.26,451.12
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,543.54,408.42
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,486.73,364.3
2017,9,6,15,45,774.0,119.5,3.55,28.0,597.5,428.29,316.93
2017,9,6,16,0,766.0,111.0,3.5,28.0,551.0,369.59,267.95
2017,9,6,16,15,740.0,106.0,3.25,27.5,497.5,305.25,214.28
2017,9,6,16,30,714.0,101.0,3.0,27.0,444.0,246.38,164.48
2017,9,6,16,45,690.5,92.0,2.75,26.5,390.0,187.23,115.63
2017,9,6,17,0,667.0,83.0,2.5,26.0,336.0,130.73,73.03
2017,9,6,17,15,616.5,75.5,2.2,25.0,279.5,77.27,43.11
2017,9,6,17,30,566.0,68.0,1.9,24.0,223.0,48.48,36.22
2017,9,6,17,45,499.0,56.5,1.6,23.0,169.5,41.67,30.35
2017,9,6,18,0,432.0,45.0,1.3,22.0,116.0,34.42,23.83
2017,9,6,18,15,306.0,31.5,1.25,21.5,71.5,24.75,14.72
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,14.44,0.0
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,36.08,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,99.76,20.06
2017,9,7,6,45,322.0,32.5,1.65,15.0,75.0,180.71,135.24
2017,9,7,7,0,442.0,46.0,1.9,16.0,120.0,268.1,212.34
2017,9,7,7,15,517.5,55.5,1.8,16.5,174.5,342.15,276.56
2017,9,7,7,30,593.0,65.0,1.7,17.0,229.0,423.6,344.0
2017,9,7,7,45,638.0,72.5,1.65,18.0,285.5,490.9,396.82
2017,9,7,8,0,683.0,80.0,1.6,19.0,342.0,561.17,449.21
2017,9,7,8,15,717.0,85.5,1.9,20.0,398.0,623.72,495.48
2017,9,7,8,30,751.0,91.0,2.2,21.0,454.0,684.3,537.37
2017,9,7,8,45,772.5,96.5,2.5,22.0,507.0,738.46,573.57
2017,9,7,9,0,794.0,102.0,2.8,23.0,560.0,791.63,608.36
2017,9,7,9,15,812.5,105.0,2.85,23.5,609.0,838.01,637.48
2017,9,7,9,30,831.0,108.0,2.9,24.0,658.0,882.53,664.92
2017,9,7,9,45,841.0,112.5,2.95,24.5,700.5,918.76,686.41
2017,9,7,10,0,851.0,117.0,3.0,25.0,743.0,952.11,705.86
2017,9,7,10,15,861.5,119.5,3.0,25.0,780.0,972.16,717.43
2017,9,7,10,30,872.0,122.0,3.0,25.0,817.0,997.21,732.47
2017,9,7,10,45,877.5,124.5,3.05,25.5,845.5,1013.92,741.02
2017,9,7,11,0,883.0,127.0,3.1,26.0,874.0,1027.0,747.37
2017,9,7,11,15,888.0,128.5,3.1,26.0,895.5,1034.8,751.5
2017,9,7,11,30,893.0,130.0,3.1,26.0,917.0,1038.83,753.38
2017,9,7,11,45,893.5,132.0,3.15,26.5,929.0,1035.06,749.37
2017,9,7,12,0,894.0,134.0,3.2,27.0,941.0,1027.52,743.14
2017,9,7,12,15,895.0,134.0,3.2,27.0,945.0,1014.73,734.75
2017,9,7,12,30,896.0,134.0,3.2,27.0,949.0,998.29,724.16
2017,9,7,12,45,895.0,133.5,3.25,27.5,944.0,975.92,708.79
2017,9,7,13,0,894.0,133.0,3.3,28.0,939.0,950.16,691.31
2017,9,7,13,15,890.5,132.5,3.35,28.0,925.5,918.93,671.62
2017,9,7,13,30,887.0,132.0,3.4,28.0,912.0,884.69,649.86
2017,9,7,13,45,881.5,130.5,3.45,28.0,890.0,845.04,624.32
2017,9,7,14,0,876.0,129.0,3.5,28.0,868.0,802.87,596.86
2017,9,7,14,15,868.0,127.0,3.5,28.0,837.5,756.09,565.73
2017,9,7,14,30,860.0,125.0,3.5,28.0,807.0,707.42,531.56
2017,9,7,14,45,845.5,124.5,3.5,28.0,769.0,654.56,492.97
2017,9,7,15,0,831.0,124.0,3.5,28.0,731.0,600.02,452.2
2017,9,7,15,15,816.5,121.0,3.45,27.5,687.0,542.71,409.01
2017,9,7,15,30,802.0,118.0,3.4,27.0,643.0,485.28,364.25
2017,9,7,15,45,783.0,113.5,3.4,27.0,594.0,424.79,315.19
2017,9,7,16,0,764.0,109.0,3.4,27.0,545.0,365.28,265.53
2017,9,7,16,15,737.5,104.0,3.25,26.5,491.5,300.99,211.74
2017,9,7,16,30,711.0,99.0,3.1,26.0,438.0,242.19,161.86
2017,9,7,16,45,676.0,92.5,3.0,26.0,382.5,183.46,113.5
2017,9,7,17,0,641.0,86.0,2.9,26.0,327.0,128.82,72.83
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.0,76.64,44.06
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,50.37,37.84
2017,9,7,17,45,461.5,58.5,1.9,23.0,162.0,43.63,32.0
2017,9,7,18,0,386.0,47.0,1.6,22.0,109.0,36.46,25.51
2017,9,7,18,15,264.0,31.5,1.6,21.5,66.0,24.94,14.69
2017,9,7,18,30,142.0,16.0,1.6,21.0,23.0,12.69,0.0
2017,9,7,18,45,71.0,8.0,1.6,20.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,29.96,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,83.15,9.15
2017,9,8,6,45,273.5,34.5,1.75,15.5,71.0,164.42,122.45
2017,9,8,7,0,391.0,50.0,2.0,16.0,115.0,250.06,198.16
2017,9,8,7,15,467.0,61.0,2.05,17.0,168.5,323.47,261.5
2017,9,8,7,30,543.0,72.0,2.1,18.0,222.0,404.31,328.38
2017,9,8,7,45,598.5,79.0,2.2,19.0,278.5,474.97,384.67
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,549.63,441.66
2017,9,8,8,15,689.0,92.0,2.5,21.0,391.0,612.17,487.61
2017,9,8,8,30,724.0,98.0,2.7,22.0,447.0,675.79,531.83
2017,9,8,8,45,750.5,102.0,2.95,23.0,500.0,727.55,566.07
2017,9,8,9,0,777.0,106.0,3.2,24.0,553.0,782.3,601.77
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.5,828.64,631.7
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,873.15,659.99
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,911.28,682.59
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,946.8,703.22
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,974.46,718.08
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,990.26,725.13
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,1008.19,733.7
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,1022.58,739.99
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,1029.78,743.23
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,1033.22,744.27
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,1032.23,741.18
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,1027.43,735.85
2017,9,8,12,15,907.0,123.0,2.65,28.0,943.0,1014.5,727.01
2017,9,8,12,30,908.0,123.0,2.6,28.0,947.0,997.87,716.01
2017,9,8,12,45,906.5,122.5,2.6,28.0,942.0,974.79,701.48
2017,9,8,13,0,905.0,122.0,2.6,28.0,937.0,948.3,684.84
2017,9,8,13,15,902.0,121.5,2.55,28.0,923.0,917.19,664.8
2017,9,8,13,30,899.0,121.0,2.5,28.0,909.0,883.0,642.76
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.0,843.47,617.51
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,801.4,590.39
2017,9,8,14,15,879.5,118.0,2.45,28.0,835.0,754.5,559.44
2017,9,8,14,30,872.0,116.0,2.4,28.0,805.0,705.64,525.69
2017,9,8,14,45,860.0,115.0,2.4,28.0,767.5,653.12,487.97
2017,9,8,15,0,848.0,114.0,2.4,28.0,730.0,598.79,447.93
2017,9,8,15,15,833.5,111.0,2.4,27.5,686.0,540.61,404.74
2017,9,8,15,30,819.0,108.0,2.4,27.0,642.0,482.26,359.83
2017,9,8,15,45,558.0,172.0,2.4,27.0,523.5,380.46,282.46
2017,9,8,16,0,297.0,236.0,2.4,27.0,405.0,307.75,228.69
2017,9,8,16,15,373.5,196.0,2.25,26.5,387.0,274.74,200.25
2017,9,8,16,30,450.0,156.0,2.1,26.0,369.0,229.44,160.48
2017,9,8,16,45,419.0,143.0,2.0,26.0,321.5,181.75,122.48
2017,9,8,17,0,388.0,130.0,1.9,26.0,274.0,137.85,90.24
2017,9,8,17,15,360.0,110.5,1.75,25.0,226.5,92.92,62.82
2017,9,8,17,30,332.0,91.0,1.6,24.0,179.0,66.29,51.43
2017,9,8,17,45,282.0,72.0,1.5,23.5,134.0,53.71,40.51
2017,9,8,18,0,232.0,53.0,1.4,23.0,89.0,40.45,28.7
2017,9,8,18,15,116.0,35.5,1.45,22.5,53.5,29.01,17.64
2017,9,8,18,30,0.0,18.0,1.5,22.0,18.0,16.3,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.5,9.0,8.58,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,10.48,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,22.74,0.0
2017,9,9,6,45,150.0,39.0,1.9,16.5,63.5,114.29,83.81
2017,9,9,7,0,300.0,56.0,2.2,17.0,105.0,215.77,170.45
2017,9,9,7,15,373.5,71.0,2.15,18.0,156.5,286.07,230.7
2017,9,9,7,30,447.0,86.0,2.1,19.0,208.0,364.08,295.06
2017,9,9,7,45,507.5,95.0,2.05,20.0,264.0,433.95,350.5
2017,9,9,8,0,568.0,104.0,2.0,21.0,320.0,513.88,411.0
2017,9,9,8,15,606.0,112.0,2.15,21.5,374.5,577.06,458.04
2017,9,9,8,30,644.0,120.0,2.3,22.0,429.0,641.71,504.84
2017,9,9,8,45,677.0,124.0,2.45,23.0,482.0,698.89,543.26
2017,9,9,9,0,710.0,128.0,2.6,24.0,535.0,756.21,580.41
2017,9,9,9,15,730.5,133.0,2.6,24.5,583.0,803.62,610.08
2017,9,9,9,30,751.0,138.0,2.6,25.0,631.0,849.56,638.25
2017,9,9,9,45,773.0,138.5,2.65,25.5,675.5,885.24,659.45
2017,9,9,10,0,795.0,139.0,2.7,26.0,720.0,923.72,682.39
2017,9,9,10,15,806.0,141.5,2.75,26.0,756.0,951.37,699.35
2017,9,9,10,30,817.0,144.0,2.8,26.0,792.0,975.96,714.4
2017,9,9,10,45,830.5,143.0,2.85,26.5,822.5,995.95,725.13
2017,9,9,11,0,844.0,142.0,2.9,27.0,853.0,1012.59,733.77
2017,9,9,11,15,849.5,143.5,2.95,27.0,874.0,1020.41,738.31
2017,9,9,11,30,855.0,145.0,3.0,27.0,895.0,1015.23,734.7
2017,9,9,11,45,858.5,145.5,3.05,27.5,907.5,1012.77,731.65
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,1006.68,726.38
2017,9,9,12,15,863.0,146.0,3.15,28.0,924.0,994.01,718.47
2017,9,9,12,30,864.0,146.0,3.2,28.0,928.0,977.84,708.42
2017,9,9,12,45,863.5,145.5,3.25,28.5,923.0,956.32,693.6
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,931.52,676.73
2017,9,9,13,15,859.0,144.0,3.3,29.0,904.0,899.98,656.49
2017,9,9,13,30,855.0,143.0,3.3,29.0,890.0,865.6,634.34
2017,9,9,13,45,848.5,142.0,3.35,29.5,868.0,830.4,610.59
2017,9,9,14,0,842.0,141.0,3.4,30.0,846.0,788.15,581.98
2017,9,9,14,15,833.5,139.5,3.45,29.5,816.0,741.85,552.42
2017,9,9,14,30,825.0,138.0,3.5,29.0,786.0,693.84,519.53
2017,9,9,14,45,809.0,137.0,3.55,29.0,747.5,640.11,480.58
2017,9,9,15,0,793.0,136.0,3.6,29.0,709.0,585.91,440.25
2017,9,9,15,15,777.0,132.5,3.6,29.0,665.5,529.23,396.91
2017,9,9,15,30,761.0,129.0,3.6,29.0,622.0,472.71,352.41
2017,9,9,15,45,739.0,125.0,3.6,29.0,573.0,410.86,302.78
2017,9,9,16,0,717.0,121.0,3.6,29.0,524.0,352.82,254.72
2017,9,9,16,15,688.5,115.5,3.45,28.5,471.5,293.32,205.22
2017,9,9,16,30,660.0,110.0,3.3,28.0,419.0,236.63,157.79
2017,9,9,16,45,620.0,102.5,3.2,27.5,364.0,179.5,111.96
2017,9,9,17,0,580.0,95.0,3.1,27.0,309.0,127.2,74.18
2017,9,9,17,15,525.5,85.5,2.75,26.0,254.0,77.83,47.78
2017,9,9,17,30,471.0,76.0,2.4,25.0,199.0,56.1,42.54
2017,9,9,17,45,391.0,62.5,2.05,24.0,147.5,46.69,34.4
2017,9,9,18,0,311.0,49.0,1.7,23.0,96.0,37.49,26.14
2017,9,9,18,15,198.0,31.0,1.7,22.5,56.0,24.15,13.46
2017,9,9,18,30,85.0,13.0,1.7,22.0,16.0,12.39,0.0
2017,9,9,18,45,42.5,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
