Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,20.01,0.0
2017,9,20,6,45,129.5,31.0,3.6,24.5,47.5,107.84,70.34
2017,9,20,7,0,230.0,51.0,3.8,25.0,83.0,182.3,138.31
2017,9,20,7,15,314.0,65.5,3.95,25.5,131.5,253.03,198.52
2017,9,20,7,30,398.0,80.0,4.1,26.0,180.0,332.89,264.7
2017,9,20,7,45,462.0,89.5,4.35,26.5,233.5,402.65,321.27
2017,9,20,8,0,526.0,99.0,4.6,27.0,287.0,482.76,384.02
2017,9,20,8,15,337.0,147.0,4.65,27.5,275.0,413.36,327.16
2017,9,20,8,30,148.0,195.0,4.7,28.0,263.0,330.4,258.32
2017,9,20,8,45,166.5,219.5,4.8,28.5,304.5,376.93,293.23
2017,9,20,9,0,185.0,244.0,4.9,29.0,346.0,424.2,327.73
2017,9,20,9,15,455.0,186.5,4.85,29.5,467.0,621.08,478.07
2017,9,20,9,30,725.0,129.0,4.8,30.0,588.0,815.04,615.4
2017,9,20,9,45,745.5,130.5,4.8,30.5,630.0,849.15,635.02
2017,9,20,10,0,766.0,132.0,4.8,31.0,672.0,885.84,657.08
2017,9,20,10,15,778.0,134.5,4.75,31.5,706.5,913.07,672.2
2017,9,20,10,30,790.0,137.0,4.7,32.0,741.0,937.36,685.29
2017,9,20,10,45,800.5,137.5,4.7,32.5,769.0,954.81,694.2
2017,9,20,11,0,811.0,138.0,4.7,33.0,797.0,968.94,701.12
2017,9,20,11,15,816.5,139.5,4.65,33.0,816.5,975.75,704.51
2017,9,20,11,30,822.0,141.0,4.6,33.0,836.0,978.98,705.74
2017,9,20,11,45,827.0,140.5,4.6,33.5,848.0,975.93,701.85
2017,9,20,12,0,832.0,140.0,4.6,34.0,860.0,969.26,695.8
2017,9,20,12,15,832.5,140.0,4.55,34.0,862.5,955.2,686.28
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,930.36,669.89
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,914.01,659.43
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,887.23,642.09
2017,9,20,13,15,824.0,139.5,4.45,34.0,838.5,855.65,621.43
2017,9,20,13,30,820.0,139.0,4.4,34.0,824.0,821.34,598.92
2017,9,20,13,45,812.0,138.0,4.4,34.0,801.0,780.82,572.33
2017,9,20,14,0,804.0,137.0,4.4,34.0,778.0,738.25,544.16
2017,9,20,14,15,794.5,135.0,4.4,34.0,747.5,691.82,511.85
2017,9,20,14,30,785.0,133.0,4.4,34.0,717.0,643.94,477.49
2017,9,20,14,45,695.5,166.5,4.4,34.0,664.5,579.39,429.47
2017,9,20,15,0,606.0,200.0,4.4,34.0,612.0,521.43,385.64
2017,9,20,15,15,661.0,161.5,4.35,33.5,583.5,476.76,352.5
2017,9,20,15,30,716.0,123.0,4.3,33.0,555.0,425.0,312.21
2017,9,20,15,45,690.5,119.0,4.3,33.0,506.5,366.96,265.3
2017,9,20,16,0,665.0,115.0,4.3,33.0,458.0,310.9,218.97
2017,9,20,16,15,632.0,109.0,4.15,32.5,406.5,253.46,171.72
2017,9,20,16,30,599.0,103.0,4.0,32.0,355.0,199.54,127.77
2017,9,20,16,45,552.5,95.5,3.85,31.5,301.5,146.4,87.45
2017,9,20,17,0,506.0,88.0,3.7,31.0,248.0,99.07,57.23
2017,9,20,17,15,439.0,77.0,3.5,30.5,196.0,55.98,41.44
2017,9,20,17,30,372.0,66.0,3.3,30.0,144.0,49.23,35.64
2017,9,20,17,45,274.5,50.5,3.1,29.5,98.5,38.52,26.24
2017,9,20,18,0,177.0,35.0,2.9,29.0,53.0,27.3,15.71
2017,9,20,18,15,88.5,17.5,2.95,28.5,26.5,13.86,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,10.0,2.7,24.0,10.0,13.48,0.0
2017,9,21,6,45,114.5,30.5,2.8,24.5,46.0,92.79,58.84
2017,9,21,7,0,217.0,51.0,2.9,25.0,82.0,176.86,133.8
2017,9,21,7,15,304.0,66.0,3.05,25.0,130.5,248.94,195.21
2017,9,21,7,30,391.0,81.0,3.2,25.0,179.0,330.48,263.09
2017,9,21,7,45,467.0,88.0,3.4,25.5,233.5,404.03,322.67
2017,9,21,8,0,543.0,95.0,3.6,26.0,288.0,489.58,389.41
2017,9,21,8,15,271.5,118.5,3.7,26.5,215.0,332.78,264.77
2017,9,21,8,30,0.0,142.0,3.8,27.0,142.0,138.16,105.11
2017,9,21,8,45,102.5,191.5,3.9,27.5,247.5,293.28,228.76
2017,9,21,9,0,205.0,241.0,4.0,28.0,353.0,437.42,338.71
2017,9,21,9,15,238.0,260.0,4.0,28.0,401.5,491.89,378.36
2017,9,21,9,30,271.0,279.0,4.0,28.0,450.0,561.3,428.29
2017,9,21,9,45,272.0,300.0,4.0,28.5,481.5,590.94,447.21
2017,9,21,10,0,273.0,321.0,4.0,29.0,513.0,619.29,465.14
2017,9,21,10,15,280.0,338.0,3.95,29.0,543.5,647.49,483.84
2017,9,21,10,30,287.0,355.0,3.9,29.0,574.0,674.48,501.57
2017,9,21,10,45,560.5,241.0,3.9,29.5,688.0,831.84,616.47
2017,9,21,11,0,834.0,127.0,3.9,30.0,802.0,969.79,707.02
2017,9,21,11,15,839.0,128.0,3.9,30.0,821.5,975.72,709.13
2017,9,21,11,30,844.0,129.0,3.9,30.0,841.0,978.06,710.03
2017,9,21,11,45,846.0,130.5,3.95,30.5,852.0,974.37,706.02
2017,9,21,12,0,848.0,132.0,4.0,31.0,863.0,967.07,699.86
2017,9,21,12,15,473.0,278.5,4.0,31.0,687.0,755.96,554.73
2017,9,21,12,30,98.0,425.0,4.0,31.0,511.0,513.42,375.77
2017,9,21,12,45,470.5,279.0,4.05,31.5,683.0,726.66,535.99
2017,9,21,13,0,843.0,133.0,4.1,32.0,855.0,886.11,646.17
2017,9,21,13,15,839.5,132.0,4.15,32.0,840.5,854.75,624.78
2017,9,21,13,30,836.0,131.0,4.2,32.0,826.0,820.6,602.67
2017,9,21,13,45,827.0,131.0,4.3,32.5,802.5,783.92,577.73
2017,9,21,14,0,818.0,131.0,4.4,33.0,779.0,741.0,548.39
2017,9,21,14,15,808.5,129.0,4.45,32.5,748.5,693.97,516.88
2017,9,21,14,30,799.0,127.0,4.5,32.0,718.0,645.45,482.9
2017,9,21,14,45,532.0,217.0,4.55,32.0,602.0,525.41,392.74
2017,9,21,15,0,265.0,307.0,4.6,32.0,486.0,427.84,318.66
2017,9,21,15,15,165.0,282.5,4.6,31.5,391.0,338.2,252.83
2017,9,21,15,30,65.0,258.0,4.6,31.0,296.0,261.21,195.84
2017,9,21,15,45,107.0,241.0,4.6,31.0,298.0,255.54,191.27
2017,9,21,16,0,149.0,224.0,4.6,31.0,300.0,243.0,180.49
2017,9,21,16,15,354.0,169.0,4.5,30.5,323.0,234.42,167.16
2017,9,21,16,30,559.0,114.0,4.4,30.0,346.0,200.07,130.77
2017,9,21,16,45,504.5,106.0,4.3,30.0,292.5,147.28,90.81
2017,9,21,17,0,450.0,98.0,4.2,30.0,239.0,101.68,61.79
2017,9,21,17,15,380.0,85.5,3.85,29.5,187.5,62.44,47.02
2017,9,21,17,30,310.0,73.0,3.5,29.0,136.0,54.74,40.36
2017,9,21,17,45,210.0,54.5,3.15,28.5,91.5,41.77,28.98
2017,9,21,18,0,110.0,36.0,2.8,28.0,47.0,29.33,17.04
2017,9,21,18,15,55.0,18.0,2.75,27.5,23.5,17.16,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.5,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,23.0,10.0,2.5,23.0,11.0,17.1,0.0
2017,9,22,6,45,134.0,29.0,2.65,23.5,46.5,106.12,66.98
2017,9,22,7,0,245.0,48.0,2.8,24.0,82.0,185.71,140.96
2017,9,22,7,15,334.5,61.5,2.95,24.5,130.5,258.76,203.27
2017,9,22,7,30,424.0,75.0,3.1,25.0,179.0,341.54,271.87
2017,9,22,7,45,212.0,43.0,3.3,25.5,95.0,190.5,152.69
2017,9,22,8,0,0.0,11.0,3.5,26.0,11.0,10.19,2.71
2017,9,22,8,15,96.0,100.5,3.55,26.5,144.0,177.64,140.44
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,357.79,281.43
2017,9,22,8,45,449.5,150.0,3.65,28.0,386.0,544.34,424.89
2017,9,22,9,0,707.0,110.0,3.7,29.0,495.0,732.69,559.83
2017,9,22,9,15,728.0,114.0,3.7,29.0,541.5,778.43,589.03
2017,9,22,9,30,749.0,118.0,3.7,29.0,588.0,818.76,615.0
2017,9,22,9,45,764.5,121.0,3.75,29.5,629.0,855.09,636.99
2017,9,22,10,0,780.0,124.0,3.8,30.0,670.0,889.0,657.17
2017,9,22,10,15,791.5,126.5,3.85,30.5,704.5,915.87,672.5
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,939.71,685.83
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,955.95,694.19
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,968.75,700.43
2017,9,22,11,15,822.5,135.0,4.0,32.0,812.5,974.88,703.59
2017,9,22,11,30,828.0,136.0,4.0,32.0,832.0,977.41,704.61
2017,9,22,11,45,437.5,257.5,4.05,32.5,625.5,717.56,525.91
2017,9,22,12,0,47.0,379.0,4.1,33.0,419.0,424.83,309.43
2017,9,22,12,15,35.0,352.0,4.1,33.0,382.0,382.54,279.79
2017,9,22,12,30,23.0,325.0,4.1,33.0,345.0,331.86,243.04
2017,9,22,12,45,112.0,376.0,4.2,33.0,472.0,480.33,352.33
2017,9,22,13,0,201.0,427.0,4.3,33.0,599.0,603.58,440.19
2017,9,22,13,15,224.5,416.0,4.3,33.0,604.5,602.45,439.64
2017,9,22,13,30,248.0,405.0,4.3,33.0,610.0,605.03,442.09
2017,9,22,13,45,512.5,277.5,4.35,33.0,686.5,679.34,500.72
2017,9,22,14,0,777.0,150.0,4.4,33.0,763.0,727.52,539.38
2017,9,22,14,15,766.5,148.0,4.4,32.5,732.5,681.38,507.27
2017,9,22,14,30,756.0,146.0,4.4,32.0,702.0,633.98,473.93
2017,9,22,14,45,747.0,140.5,4.45,32.0,665.5,583.16,436.49
2017,9,22,15,0,738.0,135.0,4.5,32.0,629.0,530.08,396.43
2017,9,22,15,15,719.0,131.0,4.5,31.5,586.0,473.74,353.46
2017,9,22,15,30,700.0,127.0,4.5,31.0,543.0,418.1,309.65
2017,9,22,15,45,493.5,167.5,4.55,31.0,448.0,332.48,244.04
2017,9,22,16,0,287.0,208.0,4.6,31.0,353.0,270.59,198.29
2017,9,22,16,15,225.0,189.5,4.55,30.5,295.5,218.08,158.53
2017,9,22,16,30,163.0,171.0,4.5,30.0,238.0,175.8,127.36
2017,9,22,16,45,150.0,147.0,4.5,30.0,201.5,141.0,100.69
2017,9,22,17,0,137.0,123.0,4.5,30.0,165.0,108.17,76.95
2017,9,22,17,15,247.5,93.5,4.2,29.5,150.5,72.06,55.06
2017,9,22,17,30,358.0,64.0,3.9,29.0,136.0,47.95,34.64
2017,9,22,17,45,257.5,48.0,3.65,28.5,91.0,36.75,24.77
2017,9,22,18,0,157.0,32.0,3.4,28.0,46.0,25.03,13.31
2017,9,22,18,15,78.5,16.0,3.2,27.5,23.0,15.25,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,23,6,30,58.0,10.0,1.6,22.0,12.0,28.63,0.0
2017,9,23,6,45,190.0,26.5,1.9,22.5,49.0,123.7,77.16
2017,9,23,7,0,322.0,43.0,2.2,23.0,86.0,214.78,163.51
2017,9,23,7,15,410.5,54.0,2.35,23.5,136.5,290.53,228.59
2017,9,23,7,30,499.0,65.0,2.5,24.0,187.0,375.1,298.68
2017,9,23,7,45,559.0,72.0,2.65,25.0,241.5,445.84,355.05
2017,9,23,8,0,619.0,79.0,2.8,26.0,296.0,521.02,412.43
2017,9,23,8,15,400.5,134.5,2.9,26.5,284.0,455.88,359.24
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,350.59,274.18
2017,9,23,8,45,235.5,208.5,3.2,27.5,328.0,431.29,335.48
2017,9,23,9,0,289.0,227.0,3.4,28.0,384.0,503.52,388.52
2017,9,23,9,15,264.0,254.5,3.45,28.5,407.5,521.54,398.72
2017,9,23,9,30,239.0,282.0,3.5,29.0,431.0,522.9,397.16
2017,9,23,9,45,196.5,306.5,3.55,29.5,435.0,515.62,388.81
2017,9,23,10,0,154.0,331.0,3.6,30.0,439.0,505.27,378.33
2017,9,23,10,15,158.5,349.5,3.65,30.5,465.5,530.38,394.84
2017,9,23,10,30,163.0,368.0,3.7,31.0,492.0,554.78,410.55
2017,9,23,10,45,513.5,240.5,3.75,31.5,649.5,784.38,578.96
2017,9,23,11,0,864.0,113.0,3.8,32.0,807.0,982.29,709.47
2017,9,23,11,15,578.0,257.0,3.85,32.0,726.0,868.58,631.14
2017,9,23,11,30,292.0,401.0,3.9,32.0,645.0,720.77,523.21
2017,9,23,11,45,305.5,403.0,3.95,32.5,661.5,730.23,529.51
2017,9,23,12,0,319.0,405.0,4.0,33.0,678.0,737.96,533.78
2017,9,23,12,15,268.0,417.5,4.0,33.0,647.5,693.41,501.89
2017,9,23,12,30,217.0,430.0,4.0,33.0,617.0,639.37,463.72
2017,9,23,12,45,526.5,284.5,4.05,33.0,733.5,781.61,570.23
2017,9,23,13,0,836.0,139.0,4.1,33.0,850.0,888.69,645.15
2017,9,23,13,15,832.0,138.0,4.1,33.0,835.0,856.17,623.22
2017,9,23,13,30,828.0,137.0,4.1,33.0,820.0,820.91,600.28
2017,9,23,13,45,820.5,136.0,4.15,33.0,796.5,780.34,573.84
2017,9,23,14,0,813.0,135.0,4.2,33.0,773.0,737.66,545.73
2017,9,23,14,15,803.5,132.5,4.2,33.0,742.0,690.24,512.48
2017,9,23,14,30,794.0,130.0,4.2,33.0,711.0,641.37,477.27
2017,9,23,14,45,761.5,136.0,4.25,33.0,669.5,585.71,436.22
2017,9,23,15,0,729.0,142.0,4.3,33.0,628.0,529.95,394.2
2017,9,23,15,15,710.0,138.0,4.35,32.5,584.5,474.03,351.87
2017,9,23,15,30,691.0,134.0,4.4,32.0,541.0,418.84,308.7
2017,9,23,15,45,664.5,129.0,4.45,32.0,492.5,360.98,261.82
2017,9,23,16,0,638.0,124.0,4.5,32.0,444.0,305.34,215.75
2017,9,23,16,15,603.5,116.5,4.45,31.5,392.5,248.0,168.69
2017,9,23,16,30,569.0,109.0,4.4,31.0,341.0,194.48,125.3
2017,9,23,16,45,519.0,100.5,4.35,30.5,287.5,142.33,86.32
2017,9,23,17,0,469.0,92.0,4.3,30.0,234.0,95.35,57.06
2017,9,23,17,15,401.0,79.0,4.0,29.5,183.0,57.9,43.19
2017,9,23,17,30,333.0,66.0,3.7,29.0,132.0,49.62,36.0
2017,9,23,17,45,236.0,48.5,3.45,28.5,87.5,37.25,25.1
2017,9,23,18,0,139.0,31.0,3.2,28.0,43.0,24.3,12.24
2017,9,23,18,15,69.5,15.5,3.15,27.5,21.5,14.77,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,5.0,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,10.0,17.47,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,45.5,106.79,64.45
2017,9,24,7,0,259.0,46.0,2.7,23.0,81.0,189.93,144.36
2017,9,24,7,15,349.0,59.5,2.9,23.5,130.0,263.95,207.95
2017,9,24,7,30,439.0,73.0,3.1,24.0,179.0,347.75,277.76
2017,9,24,7,45,519.0,77.5,3.3,24.5,234.5,427.98,342.8
2017,9,24,8,0,599.0,82.0,3.5,25.0,290.0,511.48,408.26
2017,9,24,8,15,305.5,119.5,3.6,25.5,226.0,371.39,296.03
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,163.8,126.22
2017,9,24,8,45,8.0,163.0,3.8,27.0,166.5,165.58,126.88
2017,9,24,9,0,4.0,169.0,3.9,28.0,171.0,167.4,127.21
2017,9,24,9,15,400.5,135.0,3.9,28.5,384.0,513.91,401.21
2017,9,24,9,30,797.0,101.0,3.9,29.0,597.0,840.92,633.2
2017,9,24,9,45,814.0,102.0,3.9,29.5,638.5,877.35,652.95
2017,9,24,10,0,831.0,103.0,3.9,30.0,680.0,903.35,667.41
2017,9,24,10,15,494.0,235.0,3.85,30.0,583.0,750.91,559.16
2017,9,24,10,30,157.0,367.0,3.8,30.0,486.0,548.01,406.49
2017,9,24,10,45,227.5,372.0,3.8,30.5,551.0,621.01,459.45
2017,9,24,11,0,298.0,377.0,3.8,31.0,616.0,707.91,519.24
2017,9,24,11,15,586.5,244.5,3.75,31.0,728.5,863.51,632.3
2017,9,24,11,30,875.0,112.0,3.7,31.0,841.0,987.03,713.0
2017,9,24,11,45,559.5,267.0,3.7,31.5,735.5,845.59,615.04
2017,9,24,12,0,244.0,422.0,3.7,32.0,630.0,671.87,487.46
2017,9,24,12,15,202.0,427.0,3.7,32.0,599.5,629.89,458.21
2017,9,24,12,30,160.0,432.0,3.7,32.0,569.0,588.33,428.35
2017,9,24,12,45,490.5,289.0,3.75,32.5,704.5,752.69,550.42
2017,9,24,13,0,821.0,146.0,3.8,33.0,840.0,881.08,639.01
2017,9,24,13,15,531.0,274.0,3.8,33.0,719.5,735.26,536.73
2017,9,24,13,30,241.0,402.0,3.8,33.0,599.0,589.86,429.96
2017,9,24,13,45,180.5,391.0,3.85,33.0,536.5,519.25,380.25
2017,9,24,14,0,120.0,380.0,3.9,33.0,474.0,453.01,332.58
2017,9,24,14,15,452.0,256.0,3.95,32.5,588.5,562.8,418.85
2017,9,24,14,30,784.0,132.0,4.0,32.0,703.0,635.0,474.75
2017,9,24,14,45,577.5,204.0,4.05,32.0,612.0,538.13,401.51
2017,9,24,15,0,371.0,276.0,4.1,32.0,521.0,455.35,338.9
2017,9,24,15,15,189.5,232.5,4.1,31.5,357.0,304.9,228.05
2017,9,24,15,30,8.0,189.0,4.1,31.0,193.0,177.06,132.26
2017,9,24,15,45,4.0,136.5,4.2,31.0,138.5,127.42,94.55
2017,9,24,16,0,0.0,84.0,4.3,31.0,84.0,78.23,56.45
2017,9,24,16,15,0.0,74.0,4.25,30.5,74.0,68.87,49.4
2017,9,24,16,30,0.0,64.0,4.2,30.0,64.0,59.53,42.22
2017,9,24,16,45,0.0,54.0,4.2,30.0,54.0,50.19,34.86
2017,9,24,17,0,0.0,44.0,4.2,30.0,44.0,40.87,27.4
2017,9,24,17,15,180.5,52.0,3.95,29.5,86.5,37.3,25.88
2017,9,24,17,30,361.0,60.0,3.7,29.0,129.0,45.12,32.21
2017,9,24,17,45,254.0,44.5,3.45,28.5,84.5,34.19,22.5
2017,9,24,18,0,147.0,29.0,3.2,28.0,40.0,22.76,10.46
2017,9,24,18,15,73.5,14.5,3.15,27.5,20.0,13.82,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.85,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,2.1,22.0,9.0,14.51,0.0
2017,9,25,6,45,131.0,27.0,2.35,22.5,43.0,101.1,58.91
2017,9,25,7,0,244.0,45.0,2.6,23.0,77.0,182.24,138.18
2017,9,25,7,15,336.0,58.0,2.75,23.5,125.5,255.72,201.3
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,339.27,270.88
2017,9,25,7,45,497.0,78.5,3.05,24.5,227.5,415.78,332.85
2017,9,25,8,0,566.0,86.0,3.2,25.0,281.0,494.5,394.44
2017,9,25,8,15,283.0,112.0,3.25,25.5,209.5,346.64,276.36
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,134.32,102.47
2017,9,25,8,45,80.5,188.5,3.4,26.5,232.0,261.49,204.4
2017,9,25,9,0,161.0,239.0,3.5,27.0,326.0,399.73,310.33
2017,9,25,9,15,133.0,260.5,3.5,27.0,336.5,403.24,310.62
2017,9,25,9,30,105.0,282.0,3.5,27.0,347.0,390.88,299.64
2017,9,25,9,45,454.5,196.0,3.55,27.5,506.5,653.98,500.7
2017,9,25,10,0,804.0,110.0,3.6,28.0,666.0,893.56,666.3
2017,9,25,10,15,578.5,221.0,3.6,28.0,631.5,815.46,609.09
2017,9,25,10,30,353.0,332.0,3.6,28.0,597.0,712.61,530.67
2017,9,25,10,45,394.0,328.5,3.65,28.5,634.5,749.44,556.18
2017,9,25,11,0,435.0,325.0,3.7,29.0,672.0,797.77,588.11
2017,9,25,11,15,417.0,342.0,3.75,29.0,681.5,795.49,585.1
2017,9,25,11,30,399.0,359.0,3.8,29.0,691.0,780.2,573.9
2017,9,25,11,45,387.0,371.0,3.85,29.5,696.0,775.07,568.63
2017,9,25,12,0,375.0,383.0,3.9,30.0,701.0,768.12,562.16
2017,9,25,12,15,376.5,383.0,3.9,30.0,703.0,759.8,556.37
2017,9,25,12,30,378.0,383.0,3.9,30.0,705.0,749.75,549.44
2017,9,25,12,45,343.0,391.5,3.95,30.0,682.5,713.66,523.93
2017,9,25,13,0,308.0,400.0,4.0,30.0,660.0,677.66,498.48
2017,9,25,13,15,333.0,387.0,4.0,30.0,663.0,671.65,495.26
2017,9,25,13,30,358.0,374.0,4.0,30.0,666.0,663.01,489.99
2017,9,25,13,45,269.0,377.5,4.05,30.0,593.5,579.44,429.72
2017,9,25,14,0,180.0,381.0,4.1,30.0,521.0,497.68,370.16
2017,9,25,14,15,330.0,324.5,4.05,30.0,568.0,538.9,403.21
2017,9,25,14,30,480.0,268.0,4.0,30.0,615.0,565.15,423.83
2017,9,25,14,45,503.5,243.0,4.0,30.0,590.0,527.64,396.29
2017,9,25,15,0,527.0,218.0,4.0,30.0,565.0,486.88,365.78
2017,9,25,15,15,472.5,219.0,3.9,29.5,513.5,428.74,321.78
2017,9,25,15,30,418.0,220.0,3.8,29.0,462.0,375.61,280.96
2017,9,25,15,45,256.0,216.0,3.75,29.0,360.0,285.07,212.69
2017,9,25,16,0,94.0,212.0,3.7,29.0,258.0,216.24,162.31
2017,9,25,16,15,87.5,188.0,3.5,28.5,227.0,185.84,139.02
2017,9,25,16,30,81.0,164.0,3.3,28.0,196.0,156.47,116.36
2017,9,25,16,45,68.5,139.5,3.15,28.0,164.0,127.12,93.9
2017,9,25,17,0,56.0,115.0,3.0,28.0,132.0,99.72,73.44
2017,9,25,17,15,40.5,91.0,2.7,27.5,102.0,76.26,58.96
2017,9,25,17,30,25.0,67.0,2.4,27.0,72.0,57.3,42.66
2017,9,25,17,45,12.5,43.5,2.15,26.5,46.0,38.22,25.96
2017,9,25,18,0,0.0,20.0,1.9,26.0,20.0,18.57,6.88
2017,9,25,18,15,0.0,10.0,1.9,26.0,10.0,9.53,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,3.0,21.0,1.95,22.5,21.5,20.97,7.54
2017,9,26,7,0,6.0,42.0,2.2,23.0,43.0,45.29,30.6
2017,9,26,7,15,24.0,65.0,2.25,23.0,71.0,83.79,62.98
2017,9,26,7,30,42.0,88.0,2.3,23.0,99.0,119.65,93.18
2017,9,26,7,45,56.0,112.0,2.4,23.5,129.5,155.78,122.91
2017,9,26,8,0,70.0,136.0,2.5,24.0,160.0,192.91,152.75
2017,9,26,8,15,36.5,140.5,2.55,24.5,153.0,173.74,136.1
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,144.25,111.05
2017,9,26,8,45,40.5,187.5,2.7,25.5,209.0,229.09,178.36
2017,9,26,9,0,78.0,230.0,2.8,26.0,272.0,308.32,239.28
2017,9,26,9,15,52.5,233.5,2.75,26.0,263.0,289.76,223.33
2017,9,26,9,30,27.0,237.0,2.7,26.0,254.0,257.34,197.12
2017,9,26,9,45,16.5,217.5,2.7,26.5,228.5,226.4,172.37
2017,9,26,10,0,6.0,198.0,2.7,27.0,203.0,196.02,148.07
2017,9,26,10,15,5.0,188.5,2.65,27.0,192.5,185.03,139.37
2017,9,26,10,30,4.0,179.0,2.6,27.0,182.0,174.29,130.86
2017,9,26,10,45,5.0,185.0,2.55,27.5,189.0,180.95,135.53
2017,9,26,11,0,6.0,191.0,2.5,28.0,196.0,187.6,140.14
2017,9,26,11,15,9.0,217.0,2.45,28.0,224.5,215.89,161.43
2017,9,26,11,30,12.0,243.0,2.4,28.0,253.0,244.1,182.44
2017,9,26,11,45,6.0,175.5,2.4,28.0,180.5,171.79,127.64
2017,9,26,12,0,0.0,108.0,2.4,28.0,108.0,101.19,73.42
2017,9,26,12,15,0.0,69.5,2.4,28.0,69.5,64.91,45.34
2017,9,26,12,30,0.0,31.0,2.4,28.0,31.0,28.92,17.17
2017,9,26,12,45,6.0,140.0,2.4,28.0,145.5,136.82,101.3
2017,9,26,13,0,12.0,249.0,2.4,28.0,260.0,245.88,183.8
2017,9,26,13,15,23.0,292.0,2.4,28.0,311.5,295.53,220.76
2017,9,26,13,30,34.0,335.0,2.4,28.0,363.0,350.14,261.03
2017,9,26,13,45,17.5,244.5,2.4,28.0,259.0,242.98,181.61
2017,9,26,14,0,1.0,154.0,2.4,28.0,155.0,144.67,107.18
2017,9,26,14,15,0.5,142.0,2.4,27.5,142.5,132.89,98.65
2017,9,26,14,30,0.0,130.0,2.4,27.0,130.0,121.23,89.99
2017,9,26,14,45,0.0,117.5,2.4,27.0,117.5,109.5,81.06
2017,9,26,15,0,0.0,105.0,2.4,27.0,105.0,97.84,72.13
2017,9,26,15,15,0.0,96.0,2.35,26.5,96.0,89.47,65.88
2017,9,26,15,30,0.0,87.0,2.3,26.0,87.0,81.07,59.55
2017,9,26,15,45,0.0,95.0,2.25,26.0,95.0,88.38,65.6
2017,9,26,16,0,0.0,103.0,2.2,26.0,103.0,95.43,71.45
2017,9,26,16,15,0.0,91.0,2.05,25.5,91.0,84.35,62.94
2017,9,26,16,30,0.0,79.0,1.9,25.0,79.0,73.33,54.37
2017,9,26,16,45,0.0,66.0,1.75,25.0,66.0,61.4,44.8
2017,9,26,17,0,0.0,53.0,1.6,25.0,53.0,49.26,34.92
2017,9,26,17,15,0.0,41.0,1.45,24.5,41.0,38.08,27.15
2017,9,26,17,30,0.0,29.0,1.3,24.0,29.0,26.91,17.38
2017,9,26,17,45,0.0,18.5,1.15,24.0,18.5,17.15,8.66
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.4,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.81,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,12.0,21.5,1.8,22.0,23.0,27.23,10.75
2017,9,27,7,0,24.0,43.0,2.0,22.0,46.0,58.9,41.53
2017,9,27,7,15,47.0,66.5,2.05,22.0,76.5,97.83,74.73
2017,9,27,7,30,70.0,90.0,2.1,22.0,107.0,138.25,108.98
2017,9,27,7,45,88.0,113.5,2.15,22.5,140.0,186.56,148.65
2017,9,27,8,0,106.0,137.0,2.2,23.0,173.0,227.97,181.86
2017,9,27,8,15,78.0,156.5,2.15,23.5,186.0,222.74,176.4
2017,9,27,8,30,50.0,176.0,2.1,24.0,199.0,224.75,176.36
2017,9,27,8,45,145.0,202.5,2.1,24.5,278.0,341.32,268.12
2017,9,27,9,0,240.0,229.0,2.1,25.0,357.0,466.16,362.0
2017,9,27,9,15,186.0,255.5,2.05,25.0,360.0,443.15,341.7
2017,9,27,9,30,132.0,282.0,2.0,25.0,363.0,428.81,328.39
2017,9,27,9,45,176.0,301.5,1.95,25.5,418.0,491.83,373.95
2017,9,27,10,0,220.0,321.0,1.9,26.0,473.0,556.12,418.8
2017,9,27,10,15,206.0,341.0,1.9,26.0,488.5,566.54,424.24
2017,9,27,10,30,192.0,361.0,1.9,26.0,504.0,575.44,429.01
2017,9,27,10,45,106.0,323.5,1.9,26.5,403.0,448.9,335.72
2017,9,27,11,0,20.0,286.0,1.9,27.0,302.0,296.55,221.63
2017,9,27,11,15,34.5,325.0,1.95,27.0,353.5,363.21,271.36
2017,9,27,11,30,49.0,364.0,2.0,27.0,405.0,417.02,310.16
2017,9,27,11,45,40.0,352.5,2.1,27.5,386.0,393.52,292.11
2017,9,27,12,0,31.0,341.0,2.2,28.0,367.0,370.37,274.69
2017,9,27,12,15,48.0,367.5,2.25,28.0,408.0,411.43,304.9
2017,9,27,12,30,65.0,394.0,2.3,28.0,449.0,451.25,333.67
2017,9,27,12,45,47.0,363.0,2.4,28.5,403.0,399.41,295.55
2017,9,27,13,0,29.0,332.0,2.5,29.0,357.0,349.12,258.6
2017,9,27,13,15,79.0,365.5,2.5,29.0,430.5,421.5,312.66
2017,9,27,13,30,129.0,399.0,2.5,29.0,504.0,495.69,366.36
2017,9,27,13,45,87.0,365.0,2.55,29.0,435.0,416.49,308.98
2017,9,27,14,0,45.0,331.0,2.6,29.0,366.0,347.27,258.5
2017,9,27,14,15,23.0,246.0,2.55,28.5,264.0,247.82,185.56
2017,9,27,14,30,1.0,161.0,2.5,28.0,162.0,150.69,112.22
2017,9,27,14,45,0.5,147.5,2.45,28.0,148.0,137.59,102.5
2017,9,27,15,0,0.0,134.0,2.4,28.0,134.0,124.62,92.69
2017,9,27,15,15,94.5,195.5,2.3,27.5,249.5,225.49,171.26
2017,9,27,15,30,189.0,257.0,2.2,27.0,365.0,310.49,234.72
2017,9,27,15,45,94.5,187.0,2.1,27.0,241.0,202.34,152.6
2017,9,27,16,0,0.0,117.0,2.0,27.0,117.0,107.95,80.93
2017,9,27,16,15,0.0,103.0,1.8,26.5,103.0,95.0,71.18
2017,9,27,16,30,0.0,89.0,1.6,26.0,89.0,82.12,61.22
2017,9,27,16,45,0.0,74.5,1.45,26.0,74.5,68.88,50.67
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,55.73,40.02
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,42.74,30.98
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,29.7,19.63
2017,9,27,17,45,0.0,20.0,1.0,25.0,20.0,18.55,9.71
2017,9,27,18,0,0.0,8.0,0.9,25.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.5,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.85,22.0,7.5,6.94,0.0
2017,9,28,7,0,0.0,15.0,3.0,22.0,15.0,13.9,5.5
2017,9,28,7,15,0.0,25.0,3.1,22.0,25.0,23.19,13.45
2017,9,28,7,30,0.0,35.0,3.2,22.0,35.0,32.49,21.37
2017,9,28,7,45,0.0,46.0,3.35,22.5,46.0,42.73,29.91
2017,9,28,8,0,0.0,57.0,3.5,23.0,57.0,52.99,38.3
2017,9,28,8,15,0.0,68.5,3.5,23.5,68.5,63.73,46.92
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,74.51,55.43
2017,9,28,8,45,0.0,95.5,3.5,24.5,95.5,89.61,67.3
2017,9,28,9,0,0.0,111.0,3.5,25.0,111.0,104.73,79.02
2017,9,28,9,15,0.0,105.0,3.4,25.0,105.0,98.51,73.77
2017,9,28,9,30,0.0,99.0,3.3,25.0,99.0,92.53,68.78
2017,9,28,9,45,4.5,157.0,3.25,25.5,160.0,153.73,116.84
2017,9,28,10,0,9.0,215.0,3.2,26.0,221.0,216.34,164.78
2017,9,28,10,15,13.0,236.5,3.15,26.0,246.0,241.5,183.65
2017,9,28,10,30,17.0,258.0,3.1,26.0,271.0,266.68,202.46
2017,9,28,10,45,12.5,233.0,3.05,26.5,243.0,236.23,178.51
2017,9,28,11,0,8.0,208.0,3.0,27.0,215.0,206.41,155.2
2017,9,28,11,15,32.0,289.5,2.95,27.0,316.0,323.05,243.49
2017,9,28,11,30,56.0,371.0,2.9,27.0,417.0,431.53,322.76
2017,9,28,11,45,39.0,341.0,2.9,27.5,373.5,380.54,284.01
2017,9,28,12,0,22.0,311.0,2.9,28.0,330.0,319.84,238.57
2017,9,28,12,15,47.5,354.5,2.9,28.0,394.5,397.57,296.28
2017,9,28,12,30,73.0,398.0,2.9,28.0,459.0,462.85,343.55
2017,9,28,12,45,72.0,393.5,2.9,28.0,454.0,453.02,336.22
2017,9,28,13,0,71.0,389.0,2.9,28.0,449.0,443.03,329.15
2017,9,28,13,15,102.5,393.0,2.95,28.0,477.0,468.6,348.69
2017,9,28,13,30,134.0,397.0,3.0,28.0,505.0,497.66,370.35
2017,9,28,13,45,184.5,382.5,3.05,28.0,526.5,513.19,382.9
2017,9,28,14,0,235.0,368.0,3.1,28.0,548.0,524.31,392.12
2017,9,28,14,15,168.5,351.0,3.15,28.0,477.0,448.9,336.79
2017,9,28,14,30,102.0,334.0,3.2,28.0,406.0,376.91,283.58
2017,9,28,14,45,119.5,317.0,3.25,28.0,397.5,365.21,275.67
2017,9,28,15,0,137.0,300.0,3.3,28.0,389.0,349.08,263.98
2017,9,28,15,15,130.5,277.5,3.3,27.5,357.0,314.83,238.75
2017,9,28,15,30,124.0,255.0,3.3,27.0,325.0,281.39,213.75
2017,9,28,15,45,167.5,229.5,3.3,27.0,315.0,264.01,199.5
2017,9,28,16,0,211.0,204.0,3.3,27.0,305.0,241.57,180.27
2017,9,28,16,15,206.0,179.0,3.15,26.5,268.0,203.11,149.5
2017,9,28,16,30,201.0,154.0,3.0,26.0,231.0,165.47,119.46
2017,9,28,16,45,182.0,131.0,2.95,26.0,192.5,128.78,91.42
2017,9,28,17,0,163.0,108.0,2.9,26.0,154.0,94.79,67.65
2017,9,28,17,15,135.5,85.5,2.7,25.5,117.5,69.29,53.47
2017,9,28,17,30,108.0,63.0,2.5,25.0,81.0,52.09,38.45
2017,9,28,17,45,54.0,42.0,2.3,24.5,51.0,35.42,23.5
2017,9,28,18,0,0.0,21.0,2.1,24.0,21.0,19.17,2.84
2017,9,28,18,15,0.0,10.5,2.2,23.5,10.5,10.01,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,5.0,3.8,21.0,5.0,4.62,0.0
2017,9,29,7,0,0.0,10.0,3.8,21.0,10.0,9.26,1.78
2017,9,29,7,15,0.0,17.0,3.8,21.0,17.0,15.75,7.37
2017,9,29,7,30,0.0,24.0,3.8,21.0,24.0,22.25,12.94
2017,9,29,7,45,0.0,32.5,3.8,21.5,32.5,30.16,19.57
2017,9,29,8,0,0.0,41.0,3.8,22.0,41.0,38.07,26.1
2017,9,29,8,15,0.0,29.5,3.85,22.5,29.5,27.38,17.11
2017,9,29,8,30,0.0,18.0,3.9,23.0,18.0,16.7,8.17
2017,9,29,8,45,0.0,41.0,3.95,23.5,41.0,38.1,25.68
2017,9,29,9,0,0.0,64.0,4.0,24.0,64.0,59.56,42.95
2017,9,29,9,15,0.0,90.0,3.95,24.0,90.0,83.87,62.39
2017,9,29,9,30,0.0,116.0,3.9,24.0,116.0,109.17,82.41
2017,9,29,9,45,0.0,96.0,3.85,24.5,96.0,89.59,66.42
2017,9,29,10,0,0.0,76.0,3.8,25.0,76.0,70.84,51.22
2017,9,29,10,15,0.0,68.0,3.75,25.0,68.0,63.39,45.18
2017,9,29,10,30,0.0,60.0,3.7,25.0,60.0,55.94,39.16
2017,9,29,10,45,1.5,112.0,3.65,25.5,113.5,106.46,78.97
2017,9,29,11,0,3.0,164.0,3.6,26.0,167.0,158.23,118.98
2017,9,29,11,15,3.5,169.0,3.6,26.0,172.5,163.44,122.82
2017,9,29,11,30,4.0,174.0,3.6,26.0,178.0,168.61,126.71
2017,9,29,11,45,5.0,175.5,3.65,26.0,180.5,170.83,128.38
2017,9,29,12,0,6.0,177.0,3.7,26.0,183.0,173.0,130.04
2017,9,29,12,15,10.0,211.5,3.7,26.0,220.5,209.82,158.35
2017,9,29,12,30,14.0,246.0,3.7,26.0,258.0,246.44,186.21
2017,9,29,12,45,12.5,245.0,3.7,26.0,256.0,243.32,183.73
2017,9,29,13,0,11.0,244.0,3.7,26.0,254.0,240.23,181.4
2017,9,29,13,15,7.0,204.5,3.65,26.0,210.5,198.29,149.44
2017,9,29,13,30,3.0,165.0,3.6,26.0,167.0,157.09,117.82
2017,9,29,13,45,3.5,172.0,3.6,26.0,174.5,163.75,123.17
2017,9,29,14,0,4.0,179.0,3.6,26.0,182.0,170.3,128.39
2017,9,29,14,15,7.5,203.5,3.55,26.0,209.0,195.09,147.76
2017,9,29,14,30,11.0,228.0,3.5,26.0,236.0,219.22,166.54
2017,9,29,14,45,40.5,255.5,3.45,26.0,282.0,261.34,199.4
2017,9,29,15,0,70.0,283.0,3.4,26.0,328.0,297.45,227.14
2017,9,29,15,15,80.0,265.5,3.3,25.5,313.0,279.98,214.3
2017,9,29,15,30,90.0,248.0,3.2,25.0,298.0,261.36,200.36
2017,9,29,15,45,70.0,220.0,3.15,25.0,257.0,222.08,170.13
2017,9,29,16,0,50.0,192.0,3.1,25.0,216.0,185.57,142.01
2017,9,29,16,15,42.5,170.0,2.95,24.5,188.5,159.64,122.06
2017,9,29,16,30,35.0,148.0,2.8,24.0,161.0,134.86,102.88
2017,9,29,16,45,26.0,124.5,2.7,24.0,133.5,109.97,83.44
2017,9,29,17,0,17.0,101.0,2.6,24.0,106.0,89.33,67.37
2017,9,29,17,15,8.5,77.0,2.55,23.5,79.5,67.85,52.66
2017,9,29,17,30,0.0,53.0,2.5,23.0,53.0,47.55,34.88
2017,9,29,17,45,0.0,31.5,2.45,22.5,31.5,28.9,18.18
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,9.26,0.0
2017,9,29,18,15,0.0,5.0,2.55,22.0,5.0,4.77,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
