Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.5,6.35,14.0,6.5,6.02,0.0
2017,10,10,7,0,0.0,13.0,6.4,14.0,13.0,12.04,3.81
2017,10,10,7,15,0.0,24.5,6.45,14.0,24.5,22.73,13.4
2017,10,10,7,30,0.0,36.0,6.5,14.0,36.0,33.42,22.82
2017,10,10,7,45,0.0,49.0,6.55,14.5,49.0,45.54,33.29
2017,10,10,8,0,0.0,62.0,6.6,15.0,62.0,57.66,43.6
2017,10,10,8,15,6.5,103.5,6.55,15.0,106.5,105.02,83.8
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,153.91,124.72
2017,10,10,8,45,14.5,162.0,6.5,15.5,169.0,171.92,139.05
2017,10,10,9,0,16.0,179.0,6.5,16.0,187.0,190.05,153.3
2017,10,10,9,15,10.5,180.0,6.4,16.5,186.0,185.09,148.24
2017,10,10,9,30,5.0,181.0,6.3,17.0,185.0,180.26,143.35
2017,10,10,9,45,7.5,195.5,6.2,17.5,201.0,196.66,156.06
2017,10,10,10,0,10.0,210.0,6.1,18.0,217.0,213.15,168.69
2017,10,10,10,15,15.0,234.5,6.0,18.0,245.0,242.42,191.86
2017,10,10,10,30,20.0,259.0,5.9,18.0,273.0,271.73,214.85
2017,10,10,10,45,56.0,306.5,5.8,18.5,348.0,369.59,291.95
2017,10,10,11,0,92.0,354.0,5.7,19.0,423.0,454.76,357.31
2017,10,10,11,15,92.5,363.0,5.6,19.5,434.0,462.53,361.74
2017,10,10,11,30,93.0,372.0,5.5,20.0,445.0,469.87,366.07
2017,10,10,11,45,210.5,370.0,5.45,20.5,536.5,587.56,457.1
2017,10,10,12,0,328.0,368.0,5.4,21.0,628.0,700.74,541.7
2017,10,10,12,15,584.5,249.0,5.3,21.0,713.0,814.91,631.23
2017,10,10,12,30,841.0,130.0,5.2,21.0,798.0,901.32,693.97
2017,10,10,12,45,839.5,128.5,5.1,21.5,790.5,875.75,673.59
2017,10,10,13,0,838.0,127.0,5.0,22.0,783.0,847.04,651.8
2017,10,10,13,15,833.0,126.0,4.9,22.0,766.5,813.04,627.62
2017,10,10,13,30,828.0,125.0,4.8,22.0,750.0,776.4,601.56
2017,10,10,13,45,821.0,123.0,4.7,22.5,726.0,734.85,570.77
2017,10,10,14,0,814.0,121.0,4.6,23.0,702.0,691.24,537.39
2017,10,10,14,15,802.5,119.0,4.5,23.0,670.0,642.87,500.49
2017,10,10,14,30,791.0,117.0,4.4,23.0,638.0,593.3,461.97
2017,10,10,14,45,778.0,113.0,4.35,23.0,599.5,540.03,419.99
2017,10,10,15,0,765.0,109.0,4.3,23.0,561.0,486.28,376.55
2017,10,10,15,15,744.0,105.5,4.2,23.0,517.0,429.26,329.4
2017,10,10,15,30,723.0,102.0,4.1,23.0,473.0,371.18,280.27
2017,10,10,15,45,697.5,96.5,4.0,23.0,424.5,312.68,229.86
2017,10,10,16,0,672.0,91.0,3.9,23.0,376.0,256.26,180.56
2017,10,10,16,15,631.0,85.0,3.65,22.5,324.5,198.68,131.63
2017,10,10,16,30,590.0,79.0,3.4,22.0,273.0,145.67,88.79
2017,10,10,16,45,531.5,70.5,3.2,22.0,221.0,94.04,53.07
2017,10,10,17,0,473.0,62.0,3.0,22.0,169.0,49.78,37.48
2017,10,10,17,15,379.0,50.5,2.75,21.0,120.5,38.91,27.85
2017,10,10,17,30,285.0,39.0,2.5,20.0,72.0,30.23,19.69
2017,10,10,17,45,142.5,19.5,2.25,19.5,36.0,15.27,1.76
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.5,16.0,2.95,13.5,27.0,60.59,0.0
2017,10,11,7,0,237.0,32.0,3.1,14.0,54.0,165.68,121.58
2017,10,11,7,15,340.0,44.5,3.25,14.5,100.0,244.31,196.48
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,333.32,274.33
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,404.73,335.81
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,481.0,398.97
2017,10,11,8,15,617.0,80.0,3.8,16.5,301.0,544.05,449.03
2017,10,11,8,30,661.0,86.0,3.8,17.0,353.0,608.91,498.3
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.5,663.61,537.31
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,718.19,575.26
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,759.42,602.12
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,802.85,630.09
2017,10,11,9,45,785.0,104.5,3.55,19.5,582.0,838.73,652.37
2017,10,11,10,0,802.0,107.0,3.5,20.0,622.0,872.17,672.68
2017,10,11,10,15,813.5,109.0,3.35,20.5,655.0,897.2,686.31
2017,10,11,10,30,825.0,111.0,3.2,21.0,688.0,919.14,697.68
2017,10,11,10,45,833.5,112.5,3.1,21.5,714.0,934.36,704.76
2017,10,11,11,0,842.0,114.0,3.0,22.0,740.0,937.94,704.05
2017,10,11,11,15,847.5,115.0,2.9,22.5,757.5,942.84,704.45
2017,10,11,11,30,853.0,116.0,2.8,23.0,775.0,944.15,702.55
2017,10,11,11,45,848.5,120.0,2.7,23.5,783.0,935.64,694.27
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,923.62,683.92
2017,10,11,12,15,844.0,124.0,2.5,24.0,791.5,908.12,672.77
2017,10,11,12,30,844.0,124.0,2.4,24.0,792.0,889.25,659.52
2017,10,11,12,45,841.5,123.5,2.3,24.5,784.0,864.41,641.16
2017,10,11,13,0,839.0,123.0,2.2,25.0,776.0,841.69,624.41
2017,10,11,13,15,834.0,122.0,2.1,25.0,760.0,807.68,601.33
2017,10,11,13,30,829.0,121.0,2.0,25.0,744.0,771.04,576.53
2017,10,11,13,45,821.0,120.0,1.9,25.5,719.0,729.78,547.41
2017,10,11,14,0,813.0,119.0,1.8,26.0,694.0,686.52,515.79
2017,10,11,14,15,801.5,116.5,1.75,26.0,662.5,637.73,480.6
2017,10,11,14,30,790.0,114.0,1.7,26.0,631.0,587.77,443.75
2017,10,11,14,45,759.0,117.5,1.65,26.0,589.5,532.09,401.68
2017,10,11,15,0,728.0,121.0,1.6,26.0,548.0,476.42,358.62
2017,10,11,15,15,456.0,172.0,1.6,26.0,432.5,360.52,271.23
2017,10,11,15,30,184.0,223.0,1.6,26.0,317.0,272.42,205.78
2017,10,11,15,45,102.0,189.0,1.6,26.0,240.5,202.83,153.39
2017,10,11,16,0,20.0,155.0,1.6,26.0,164.0,145.81,110.98
2017,10,11,16,15,14.5,135.0,1.5,25.5,141.0,124.7,94.89
2017,10,11,16,30,9.0,115.0,1.4,25.0,118.0,104.39,79.17
2017,10,11,16,45,217.5,90.5,1.3,24.5,139.0,89.62,60.17
2017,10,11,17,0,426.0,66.0,1.2,24.0,160.0,52.07,39.08
2017,10,11,17,15,334.0,52.5,1.1,23.0,113.0,39.85,28.37
2017,10,11,17,30,242.0,39.0,1.0,22.0,66.0,30.29,19.43
2017,10,11,17,45,121.0,19.5,0.95,21.5,33.0,15.32,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.0,16.0,1.0,17.5,25.0,53.84,0.0
2017,10,12,7,0,202.0,32.0,1.1,18.0,50.0,150.71,107.07
2017,10,12,7,15,301.5,46.5,1.1,18.5,95.5,225.86,177.3
2017,10,12,7,30,401.0,61.0,1.1,19.0,141.0,312.07,250.17
2017,10,12,7,45,470.5,70.0,1.1,20.0,192.0,387.11,311.14
2017,10,12,8,0,540.0,79.0,1.1,21.0,243.0,465.13,371.58
2017,10,12,8,15,584.5,86.0,1.1,21.5,294.0,528.3,418.79
2017,10,12,8,30,629.0,93.0,1.1,22.0,345.0,593.36,465.51
2017,10,12,8,45,664.0,97.5,1.15,23.0,394.5,649.49,502.55
2017,10,12,9,0,699.0,102.0,1.2,24.0,444.0,705.81,538.45
2017,10,12,9,15,721.5,106.0,1.3,24.5,489.0,750.79,567.18
2017,10,12,9,30,744.0,110.0,1.4,25.0,534.0,794.33,594.6
2017,10,12,9,45,762.5,112.0,1.55,26.0,573.5,826.18,613.22
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,859.86,632.94
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,885.49,647.38
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,908.09,659.9
2017,10,12,10,45,815.0,119.5,1.9,28.5,705.0,923.31,668.26
2017,10,12,11,0,825.0,120.0,2.0,29.0,731.0,935.15,674.6
2017,10,12,11,15,830.0,121.5,2.1,29.0,748.5,939.86,677.84
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,940.97,678.96
2017,10,12,11,45,850.0,116.5,2.3,29.5,778.0,931.46,672.04
2017,10,12,12,0,865.0,110.0,2.4,30.0,790.0,926.26,668.1
2017,10,12,12,15,865.5,110.0,2.45,30.0,790.5,910.97,658.58
2017,10,12,12,30,866.0,110.0,2.5,30.0,791.0,892.21,646.95
2017,10,12,12,45,862.0,110.5,2.6,30.5,782.5,866.69,630.05
2017,10,12,13,0,858.0,111.0,2.7,31.0,774.0,838.1,611.14
2017,10,12,13,15,853.0,110.0,2.8,31.0,757.5,804.26,589.86
2017,10,12,13,30,848.0,109.0,2.9,31.0,741.0,767.75,566.6
2017,10,12,13,45,837.5,109.0,3.0,31.0,716.0,725.74,539.31
2017,10,12,14,0,827.0,109.0,3.1,31.0,691.0,683.99,511.03
2017,10,12,14,15,816.0,107.0,3.15,31.0,659.5,635.53,476.26
2017,10,12,14,30,805.0,105.0,3.2,31.0,628.0,585.79,439.67
2017,10,12,14,45,781.0,106.0,3.25,31.0,587.5,530.92,398.26
2017,10,12,15,0,757.0,107.0,3.3,31.0,547.0,476.6,356.11
2017,10,12,15,15,735.5,103.5,3.3,30.5,503.0,419.95,311.66
2017,10,12,15,30,714.0,100.0,3.3,30.0,459.0,362.34,265.11
2017,10,12,15,45,679.5,96.5,3.3,30.0,410.0,303.54,216.23
2017,10,12,16,0,645.0,93.0,3.3,30.0,361.0,247.89,169.38
2017,10,12,16,15,603.5,86.5,3.1,29.5,310.0,191.65,123.19
2017,10,12,16,30,562.0,80.0,2.9,29.0,259.0,140.1,83.06
2017,10,12,16,45,500.5,71.0,2.7,28.5,208.0,89.93,50.04
2017,10,12,17,0,439.0,62.0,2.5,28.0,157.0,47.55,34.57
2017,10,12,17,15,345.5,49.5,2.2,27.0,110.5,37.61,25.92
2017,10,12,17,30,252.0,37.0,1.9,26.0,64.0,28.77,17.64
2017,10,12,17,45,126.0,18.5,1.65,25.5,32.0,14.56,0.0
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.5,15.5,1.8,20.5,25.5,57.69,0.0
2017,10,13,7,0,225.0,31.0,2.0,21.0,51.0,159.59,110.96
2017,10,13,7,15,329.5,44.5,2.1,21.5,97.0,238.65,185.73
2017,10,13,7,30,434.0,58.0,2.2,22.0,143.0,328.8,261.99
2017,10,13,7,45,514.5,64.5,2.35,23.0,196.0,406.61,325.86
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,490.5,391.81
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.5,553.32,439.88
2017,10,13,8,30,682.0,82.0,2.8,25.0,354.0,617.85,486.99
2017,10,13,8,45,722.0,83.5,3.0,26.0,405.0,672.42,523.86
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,731.23,562.83
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,776.38,591.68
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,819.77,618.91
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,855.42,640.46
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,880.84,654.94
2017,10,13,10,15,850.5,96.0,3.4,29.0,661.0,905.38,669.9
2017,10,13,10,30,861.0,98.0,3.4,29.0,694.0,926.73,682.76
2017,10,13,10,45,869.5,98.5,3.45,29.5,720.0,941.1,690.02
2017,10,13,11,0,878.0,99.0,3.5,30.0,746.0,951.95,695.11
2017,10,13,11,15,883.0,100.0,3.5,30.5,763.5,956.4,695.82
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,957.12,694.3
2017,10,13,11,45,889.0,102.0,3.5,31.5,790.0,950.32,688.05
2017,10,13,12,0,890.0,103.0,3.5,32.0,799.0,939.83,679.62
2017,10,13,12,15,889.5,103.0,3.5,32.0,799.0,923.25,668.76
2017,10,13,12,30,889.0,103.0,3.5,32.0,799.0,903.14,655.72
2017,10,13,12,45,888.0,102.0,3.5,32.0,791.0,878.12,639.53
2017,10,13,13,0,887.0,101.0,3.5,32.0,783.0,849.81,621.19
2017,10,13,13,15,882.0,100.0,3.5,32.0,766.5,815.12,598.57
2017,10,13,13,30,877.0,99.0,3.5,32.0,750.0,777.67,574.01
2017,10,13,13,45,870.5,97.5,3.5,32.0,725.5,736.04,546.43
2017,10,13,14,0,864.0,96.0,3.5,32.0,701.0,692.15,516.73
2017,10,13,14,15,853.5,94.5,3.5,32.0,668.5,643.66,481.65
2017,10,13,14,30,843.0,93.0,3.5,32.0,636.0,593.71,444.65
2017,10,13,14,45,815.0,95.5,3.5,32.0,594.5,536.99,401.68
2017,10,13,15,0,787.0,98.0,3.5,32.0,553.0,480.58,357.84
2017,10,13,15,15,766.5,95.0,3.45,31.5,508.5,423.33,312.79
2017,10,13,15,30,746.0,92.0,3.4,31.0,464.0,366.91,266.94
2017,10,13,15,45,715.5,88.0,3.4,31.0,415.0,305.37,215.83
2017,10,13,16,0,685.0,84.0,3.4,31.0,366.0,248.3,167.65
2017,10,13,16,15,644.0,78.0,3.15,30.5,314.0,190.36,120.02
2017,10,13,16,30,603.0,72.0,2.9,30.0,262.0,136.96,78.57
2017,10,13,16,45,542.0,64.5,2.65,29.5,210.0,85.76,45.45
2017,10,13,17,0,481.0,57.0,2.4,29.0,158.0,42.49,30.15
2017,10,13,17,15,383.5,45.5,2.15,28.0,110.5,35.09,23.65
2017,10,13,17,30,286.0,34.0,1.9,27.0,63.0,27.31,16.2
2017,10,13,17,45,143.0,17.0,1.65,26.5,31.5,13.56,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,111.0,15.0,1.55,21.5,24.5,56.57,0.0
2017,10,14,7,0,222.0,30.0,1.7,22.0,49.0,157.07,106.98
2017,10,14,7,15,330.0,43.0,1.95,22.5,95.0,237.12,183.43
2017,10,14,7,30,438.0,56.0,2.2,23.0,141.0,328.46,260.56
2017,10,14,7,45,511.0,64.0,2.45,24.0,193.5,403.5,322.25
2017,10,14,8,0,584.0,72.0,2.7,25.0,246.0,484.09,385.76
2017,10,14,8,15,628.5,78.5,2.8,25.5,298.0,548.26,434.72
2017,10,14,8,30,673.0,85.0,2.9,26.0,350.0,614.25,482.91
2017,10,14,8,45,350.0,135.0,3.05,26.5,274.5,445.54,350.95
2017,10,14,9,0,27.0,185.0,3.2,27.0,199.0,206.28,158.8
2017,10,14,9,15,34.0,207.5,3.25,27.5,226.0,247.91,190.86
2017,10,14,9,30,41.0,230.0,3.3,28.0,253.0,278.32,213.25
2017,10,14,9,45,113.0,262.5,3.35,28.5,332.5,391.92,299.71
2017,10,14,10,0,185.0,295.0,3.4,29.0,412.0,494.55,375.2
2017,10,14,10,15,175.5,312.5,3.4,29.5,428.5,505.96,381.02
2017,10,14,10,30,166.0,330.0,3.4,30.0,445.0,516.23,386.42
2017,10,14,10,45,508.5,221.0,3.4,30.5,590.0,743.64,554.72
2017,10,14,11,0,851.0,112.0,3.4,31.0,735.0,939.22,685.03
2017,10,14,11,15,531.5,242.5,3.4,31.0,635.0,786.32,578.46
2017,10,14,11,30,212.0,373.0,3.4,31.0,535.0,596.49,438.92
2017,10,14,11,45,533.5,246.0,3.45,31.5,659.5,779.47,574.22
2017,10,14,12,0,855.0,119.0,3.5,32.0,784.0,922.82,669.93
2017,10,14,12,15,854.5,119.0,3.5,32.0,784.0,906.61,658.11
2017,10,14,12,30,854.0,119.0,3.5,32.0,784.0,887.02,645.36
2017,10,14,12,45,611.0,230.0,3.55,32.0,703.0,779.87,572.36
2017,10,14,13,0,368.0,341.0,3.6,32.0,622.0,658.43,483.63
2017,10,14,13,15,599.5,230.0,3.6,32.0,677.0,726.19,536.82
2017,10,14,13,30,831.0,119.0,3.6,32.0,732.0,764.41,566.11
2017,10,14,13,45,817.5,120.0,3.6,32.0,706.0,721.17,536.78
2017,10,14,14,0,804.0,121.0,3.6,32.0,680.0,676.35,505.06
2017,10,14,14,15,527.0,207.0,3.6,32.0,567.0,543.37,406.39
2017,10,14,14,30,250.0,293.0,3.6,32.0,454.0,429.48,320.38
2017,10,14,14,45,485.0,207.0,3.65,32.0,494.0,461.65,345.81
2017,10,14,15,0,720.0,121.0,3.7,32.0,534.0,467.2,348.5
2017,10,14,15,15,696.5,116.5,3.65,31.5,489.5,410.38,303.74
2017,10,14,15,30,673.0,112.0,3.6,31.0,445.0,354.91,258.97
2017,10,14,15,45,637.0,107.5,3.55,31.0,396.5,297.21,211.28
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,242.95,166.0
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,188.04,121.55
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,138.36,83.58
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.0,89.22,51.82
2017,10,14,17,0,372.0,68.0,2.7,29.0,145.0,50.85,37.12
2017,10,14,17,15,276.0,52.5,2.45,28.5,100.0,40.12,27.69
2017,10,14,17,30,180.0,37.0,2.2,28.0,55.0,28.9,17.15
2017,10,14,17,45,90.0,18.5,2.0,27.5,27.5,14.65,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,10,15,6,45,47.5,16.0,6.15,22.0,19.5,33.31,0.0
2017,10,15,7,0,95.0,32.0,6.7,22.0,39.0,95.55,62.35
2017,10,15,7,15,184.0,52.0,6.75,21.5,81.5,167.13,129.62
2017,10,15,7,30,273.0,72.0,6.8,21.0,124.0,256.64,206.89
2017,10,15,7,45,375.5,79.5,6.85,20.5,176.0,338.12,277.66
2017,10,15,8,0,478.0,87.0,6.9,20.0,228.0,429.01,354.96
2017,10,15,8,15,526.5,95.5,6.8,20.0,278.5,497.56,411.15
2017,10,15,8,30,575.0,104.0,6.7,20.0,329.0,564.74,464.8
2017,10,15,8,45,636.5,101.5,6.65,20.0,381.5,630.8,516.3
2017,10,15,9,0,698.0,99.0,6.6,20.0,434.0,698.54,566.88
2017,10,15,9,15,349.0,129.0,6.55,20.5,296.5,457.65,373.3
2017,10,15,9,30,0.0,159.0,6.5,21.0,159.0,153.41,119.34
2017,10,15,9,45,37.5,220.0,6.5,21.5,243.5,262.11,207.13
2017,10,15,10,0,75.0,281.0,6.5,22.0,328.0,364.67,287.46
2017,10,15,10,15,75.0,296.5,6.45,22.0,345.5,380.79,299.04
2017,10,15,10,30,75.0,312.0,6.4,22.0,363.0,396.59,310.51
2017,10,15,10,45,54.5,304.5,6.4,22.5,342.5,366.76,285.77
2017,10,15,11,0,34.0,297.0,6.4,23.0,322.0,337.05,261.3
2017,10,15,11,15,74.5,332.5,6.35,23.0,388.5,412.28,319.98
2017,10,15,11,30,115.0,368.0,6.3,23.0,455.0,486.71,376.93
2017,10,15,11,45,117.0,373.0,6.25,23.5,463.0,502.8,387.63
2017,10,15,12,0,119.0,378.0,6.2,24.0,471.0,505.3,388.45
2017,10,15,12,15,242.0,362.5,6.15,24.0,550.5,605.45,466.33
2017,10,15,12,30,365.0,347.0,6.1,24.0,630.0,688.56,530.02
2017,10,15,12,45,613.5,228.0,6.1,24.5,697.5,778.61,601.08
2017,10,15,13,0,862.0,109.0,6.1,25.0,765.0,833.14,640.92
2017,10,15,13,15,647.0,203.5,6.05,25.0,690.0,736.45,569.23
2017,10,15,13,30,432.0,298.0,6.0,25.0,615.0,636.83,490.98
2017,10,15,13,45,481.0,267.5,5.95,25.0,609.5,621.34,480.86
2017,10,15,14,0,530.0,237.0,5.9,25.0,604.0,600.69,466.2
2017,10,15,14,15,674.0,169.0,5.85,25.0,612.5,600.99,468.1
2017,10,15,14,30,818.0,101.0,5.8,25.0,621.0,583.42,455.31
2017,10,15,14,45,700.0,132.5,5.8,25.0,558.0,506.85,394.28
2017,10,15,15,0,582.0,164.0,5.8,25.0,495.0,439.9,340.34
2017,10,15,15,15,490.5,172.5,5.7,24.5,436.0,371.4,285.8
2017,10,15,15,30,399.0,181.0,5.6,24.0,377.0,313.85,239.66
2017,10,15,15,45,460.0,148.5,5.6,24.0,351.0,276.7,206.27
2017,10,15,16,0,521.0,116.0,5.6,24.0,325.0,232.21,165.43
2017,10,15,16,15,491.5,103.5,5.35,23.5,278.5,180.77,122.12
2017,10,15,16,30,462.0,91.0,5.1,23.0,232.0,132.67,83.72
2017,10,15,16,45,481.5,71.5,4.95,22.5,193.0,86.0,49.82
2017,10,15,17,0,501.0,52.0,4.8,22.0,154.0,38.61,27.72
2017,10,15,17,15,398.5,41.5,4.45,21.5,106.5,31.91,21.55
2017,10,15,17,30,296.0,31.0,4.1,21.0,59.0,24.89,14.27
2017,10,15,17,45,148.0,15.5,3.75,20.5,29.5,12.45,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,190.5,12.5,3.75,10.5,27.5,84.24,0.0
2017,10,16,7,0,381.0,25.0,3.9,11.0,55.0,219.74,151.53
2017,10,16,7,15,498.5,34.0,3.95,11.5,107.0,303.87,245.51
2017,10,16,7,30,616.0,43.0,4.0,12.0,159.0,404.38,335.23
2017,10,16,7,45,682.5,48.5,4.1,13.0,216.0,481.22,401.86
2017,10,16,8,0,749.0,54.0,4.2,14.0,273.0,562.47,468.88
2017,10,16,8,15,790.0,58.5,4.35,14.5,329.0,628.95,521.74
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,696.48,572.28
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,746.37,607.1
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,801.38,644.97
2017,10,16,9,15,906.5,71.0,4.8,17.5,540.5,846.83,674.49
2017,10,16,9,30,926.0,73.0,4.7,18.0,589.0,890.13,701.81
2017,10,16,9,45,940.0,75.0,4.6,18.5,631.0,926.06,723.33
2017,10,16,10,0,954.0,77.0,4.5,19.0,673.0,958.94,742.37
2017,10,16,10,15,964.0,78.5,4.45,19.5,708.5,984.21,756.33
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,1005.84,767.75
2017,10,16,10,45,980.5,81.0,4.35,20.5,771.0,1019.77,774.25
2017,10,16,11,0,987.0,82.0,4.3,21.0,798.0,1029.7,778.11
2017,10,16,11,15,991.5,83.0,4.2,21.5,816.5,1033.64,777.77
2017,10,16,11,30,996.0,84.0,4.1,22.0,835.0,1033.42,774.81
2017,10,16,11,45,997.5,84.5,4.1,22.5,844.5,1025.66,767.65
2017,10,16,12,0,999.0,85.0,4.1,23.0,854.0,1013.76,757.97
2017,10,16,12,15,999.0,85.0,4.05,23.0,854.5,995.88,745.6
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,974.03,730.73
2017,10,16,12,45,996.5,84.5,4.0,23.5,846.0,945.63,710.44
2017,10,16,13,0,994.0,84.0,4.0,24.0,837.0,913.63,687.8
2017,10,16,13,15,989.5,83.5,3.95,24.0,819.0,876.56,662.79
2017,10,16,13,30,985.0,83.0,3.9,24.0,801.0,836.33,635.51
2017,10,16,13,45,978.0,82.0,3.85,24.5,774.5,790.81,603.22
2017,10,16,14,0,971.0,81.0,3.8,25.0,748.0,742.73,569.01
2017,10,16,14,15,961.5,79.5,3.75,25.0,713.5,690.25,530.05
2017,10,16,14,30,952.0,78.0,3.7,25.0,679.0,635.93,488.63
2017,10,16,14,45,938.5,76.0,3.7,25.0,637.5,577.42,443.08
2017,10,16,15,0,925.0,74.0,3.7,25.0,596.0,518.03,395.43
2017,10,16,15,15,906.5,71.5,3.65,24.5,548.5,455.47,344.46
2017,10,16,15,30,888.0,69.0,3.6,24.0,501.0,393.17,291.96
2017,10,16,15,45,862.0,66.0,3.55,24.0,448.5,328.68,235.96
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,263.49,178.84
2017,10,16,16,15,797.0,59.0,3.05,23.0,340.0,199.31,124.29
2017,10,16,16,30,758.0,55.0,2.6,22.0,284.0,139.23,76.57
2017,10,16,16,45,697.0,49.5,2.2,21.5,227.0,80.93,39.27
2017,10,16,17,0,636.0,44.0,1.8,21.0,170.0,35.2,24.88
2017,10,16,17,15,527.5,35.5,1.7,19.5,117.5,29.37,19.56
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,23.37,13.0
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,12.87,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.5,1.15,9.5,25.5,76.53,0.0
2017,10,17,7,0,341.0,25.0,1.2,10.0,51.0,201.2,134.64
2017,10,17,7,15,460.0,35.0,1.3,10.5,101.5,290.88,233.16
2017,10,17,7,30,579.0,45.0,1.4,11.0,152.0,390.63,320.6
2017,10,17,7,45,646.0,51.0,1.5,12.0,207.5,461.83,381.4
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,542.27,446.26
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.5,608.4,496.42
2017,10,17,8,30,797.0,67.0,1.7,15.0,374.0,675.73,543.71
2017,10,17,8,45,826.5,70.0,1.75,16.0,426.5,731.73,580.91
2017,10,17,9,0,856.0,73.0,1.8,17.0,479.0,787.0,616.46
2017,10,17,9,15,876.0,75.5,1.7,17.5,526.5,825.68,639.11
2017,10,17,9,30,896.0,78.0,1.6,18.0,574.0,869.0,664.45
2017,10,17,9,45,910.5,80.0,1.55,19.0,615.5,904.49,683.11
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,937.05,699.47
2017,10,17,10,15,935.5,83.5,1.4,20.5,692.0,962.17,711.27
2017,10,17,10,30,946.0,85.0,1.3,21.0,727.0,983.77,720.67
2017,10,17,10,45,953.5,86.0,1.25,21.5,753.5,998.28,726.3
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,1008.92,729.62
2017,10,17,11,15,966.0,87.5,1.15,22.5,798.5,1012.64,728.75
2017,10,17,11,30,971.0,88.0,1.1,23.0,817.0,1012.33,725.57
2017,10,17,11,45,974.0,88.0,1.05,23.5,827.0,1005.51,718.57
2017,10,17,12,0,977.0,88.0,1.0,24.0,837.0,994.65,709.32
2017,10,17,12,15,977.5,88.0,0.95,24.0,837.0,977.51,697.76
2017,10,17,12,30,978.0,88.0,0.9,24.0,837.0,956.49,683.98
2017,10,17,12,45,976.5,87.0,0.9,24.5,829.0,928.87,665.83
2017,10,17,13,0,975.0,86.0,0.9,25.0,821.0,897.68,645.56
2017,10,17,13,15,971.0,85.5,0.95,25.0,803.5,861.6,624.2
2017,10,17,13,30,967.0,85.0,1.0,25.0,786.0,822.38,600.59
2017,10,17,13,45,961.0,83.5,1.05,25.0,760.0,777.75,573.07
2017,10,17,14,0,955.0,82.0,1.1,25.0,734.0,730.56,543.29
2017,10,17,14,15,945.5,80.5,1.15,25.0,700.5,678.82,507.45
2017,10,17,14,30,936.0,79.0,1.2,25.0,667.0,625.3,469.13
2017,10,17,14,45,923.5,77.0,1.25,25.5,626.0,568.16,425.97
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,510.09,380.64
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,448.35,332.38
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,386.91,282.34
2017,10,17,15,45,848.5,66.5,1.45,25.0,439.0,323.0,228.36
2017,10,17,16,0,823.0,63.0,1.5,25.0,387.0,258.41,173.02
2017,10,17,16,15,784.0,59.0,1.35,24.0,332.0,195.16,120.22
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,136.03,74.05
2017,10,17,16,45,684.5,49.0,1.1,22.5,221.0,78.3,37.79
2017,10,17,17,0,624.0,43.0,1.0,22.0,165.0,34.43,24.09
2017,10,17,17,15,514.0,34.5,1.05,21.0,113.0,28.56,18.69
2017,10,17,17,30,404.0,26.0,1.1,20.0,61.0,22.53,11.85
2017,10,17,17,45,202.0,13.0,1.15,19.0,30.5,12.39,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.5,78.38,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,51.0,204.55,131.92
2017,10,18,7,15,473.0,34.0,1.55,12.0,101.5,295.64,235.46
2017,10,18,7,30,592.0,44.0,1.8,13.0,152.0,391.11,319.46
2017,10,18,7,45,657.0,51.0,2.05,14.0,208.0,467.53,384.78
2017,10,18,8,0,722.0,58.0,2.3,15.0,264.0,548.27,450.47
2017,10,18,8,15,764.5,62.5,2.4,16.0,319.5,614.47,501.25
2017,10,18,8,30,807.0,67.0,2.5,17.0,375.0,681.82,549.1
2017,10,18,8,45,835.0,70.5,2.65,18.0,427.5,737.58,586.96
2017,10,18,9,0,863.0,74.0,2.8,19.0,480.0,792.46,623.18
2017,10,18,9,15,883.0,76.5,2.9,20.0,528.0,831.25,646.77
2017,10,18,9,30,903.0,79.0,3.0,21.0,576.0,874.63,673.26
2017,10,18,9,45,918.0,81.0,3.1,22.0,618.0,910.62,694.14
2017,10,18,10,0,933.0,83.0,3.2,23.0,660.0,943.67,712.8
2017,10,18,10,15,943.0,84.5,3.2,23.5,694.5,968.36,726.34
2017,10,18,10,30,953.0,86.0,3.2,24.0,729.0,989.49,737.54
2017,10,18,10,45,960.5,87.0,3.2,24.5,755.5,1003.97,744.39
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,1014.54,748.82
2017,10,18,11,15,972.0,89.0,3.2,25.0,800.0,1017.83,750.11
2017,10,18,11,30,976.0,90.0,3.2,25.0,818.0,1017.04,748.95
2017,10,18,11,45,975.5,91.5,3.2,25.5,827.0,1008.55,741.49
2017,10,18,12,0,975.0,93.0,3.2,26.0,836.0,996.05,731.65
2017,10,18,12,15,975.0,93.0,3.2,26.5,836.0,978.41,718.63
2017,10,18,12,30,975.0,93.0,3.2,27.0,836.0,956.92,703.27
2017,10,18,12,45,972.5,92.5,3.2,27.5,827.0,928.99,683.8
2017,10,18,13,0,970.0,92.0,3.2,28.0,818.0,897.56,662.11
2017,10,18,13,15,965.5,91.5,3.2,28.0,800.0,861.17,638.42
2017,10,18,13,30,961.0,91.0,3.2,28.0,782.0,821.72,612.55
2017,10,18,13,45,953.0,90.0,3.2,28.0,756.0,776.36,582.44
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,728.62,549.92
2017,10,18,14,15,935.0,87.0,3.2,28.0,696.0,676.48,511.91
2017,10,18,14,30,925.0,85.0,3.2,28.0,662.0,622.63,471.64
2017,10,18,14,45,897.0,88.0,3.25,28.0,618.0,562.77,425.84
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,503.01,378.77
2017,10,18,15,15,848.0,87.5,3.25,27.5,526.5,440.95,329.11
2017,10,18,15,30,827.0,84.0,3.2,27.0,479.0,379.64,278.38
2017,10,18,15,45,795.0,80.5,3.15,27.0,427.0,316.09,224.38
2017,10,18,16,0,763.0,77.0,3.1,27.0,375.0,255.25,172.1
2017,10,18,16,15,719.5,71.5,2.7,26.0,320.0,190.87,118.91
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,133.59,74.69
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,78.61,40.7
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,39.37,28.17
2017,10,18,17,15,421.0,40.0,1.6,22.0,104.0,31.23,20.78
2017,10,18,17,30,306.0,28.0,1.6,21.0,54.0,22.66,11.43
2017,10,18,17,45,153.0,14.0,1.6,20.0,27.0,13.34,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,64.5,14.0,0.9,15.5,18.5,37.68,0.0
2017,10,19,7,0,129.0,28.0,0.9,16.0,37.0,110.73,65.54
2017,10,19,7,15,224.5,45.5,1.0,16.5,78.5,187.65,146.21
2017,10,19,7,30,320.0,63.0,1.1,17.0,120.0,270.21,217.32
2017,10,19,7,45,404.5,69.5,1.2,17.5,167.5,341.34,277.56
2017,10,19,8,0,489.0,76.0,1.3,18.0,215.0,425.19,345.56
2017,10,19,8,15,449.5,101.5,1.45,18.5,249.0,445.6,361.03
2017,10,19,8,30,410.0,127.0,1.6,19.0,283.0,465.39,375.13
2017,10,19,8,45,387.0,152.0,1.8,20.0,315.5,491.99,393.28
2017,10,19,9,0,364.0,177.0,2.0,21.0,348.0,502.01,398.56
2017,10,19,9,15,363.0,198.0,2.15,21.5,382.5,535.41,421.93
2017,10,19,9,30,362.0,219.0,2.3,22.0,417.0,567.17,443.53
2017,10,19,9,45,345.5,241.5,2.5,23.0,441.5,585.43,453.93
2017,10,19,10,0,329.0,264.0,2.7,24.0,466.0,601.27,462.51
2017,10,19,10,15,329.0,280.0,2.75,24.5,491.5,622.37,475.7
2017,10,19,10,30,329.0,296.0,2.8,25.0,517.0,641.87,487.63
2017,10,19,10,45,417.0,277.5,2.85,25.5,568.0,715.75,540.22
2017,10,19,11,0,505.0,259.0,2.9,26.0,619.0,777.08,582.92
2017,10,19,11,15,508.0,265.0,2.95,26.5,635.0,783.49,585.28
2017,10,19,11,30,511.0,271.0,3.0,27.0,651.0,787.47,586.47
2017,10,19,11,45,523.0,271.0,3.1,27.5,664.0,790.93,587.96
2017,10,19,12,0,535.0,271.0,3.2,28.0,677.0,791.8,587.74
2017,10,19,12,15,527.0,274.0,3.3,28.0,674.0,775.27,576.44
2017,10,19,12,30,519.0,277.0,3.4,28.0,671.0,756.74,563.83
2017,10,19,12,45,706.5,191.5,3.5,28.0,721.0,814.56,608.66
2017,10,19,13,0,894.0,106.0,3.6,28.0,771.0,847.81,631.83
2017,10,19,13,15,889.0,105.0,3.65,28.0,754.0,812.82,608.36
2017,10,19,13,30,884.0,104.0,3.7,28.0,737.0,775.06,583.31
2017,10,19,13,45,746.5,153.5,3.75,28.5,675.5,695.89,525.98
2017,10,19,14,0,609.0,203.0,3.8,29.0,614.0,618.04,467.09
2017,10,19,14,15,586.0,198.0,3.8,28.5,578.0,565.36,429.46
2017,10,19,14,30,563.0,193.0,3.8,28.0,542.0,515.84,393.04
2017,10,19,14,45,510.0,196.0,3.85,28.0,496.5,459.01,349.5
2017,10,19,15,0,457.0,199.0,3.9,28.0,451.0,406.25,308.41
2017,10,19,15,15,551.0,155.0,3.85,27.5,433.5,376.08,283.55
2017,10,19,15,30,645.0,111.0,3.8,27.0,416.0,336.31,248.89
2017,10,19,15,45,599.5,110.0,3.8,27.0,369.5,281.22,202.6
2017,10,19,16,0,554.0,109.0,3.8,27.0,323.0,230.73,160.08
2017,10,19,16,15,521.5,96.5,3.5,26.5,274.0,176.99,115.81
2017,10,19,16,30,489.0,84.0,3.2,26.0,225.0,127.0,77.1
2017,10,19,16,45,426.5,72.0,2.9,25.5,176.5,78.7,46.19
2017,10,19,17,0,364.0,60.0,2.6,25.0,128.0,45.24,32.85
2017,10,19,17,15,269.0,44.5,2.4,24.0,85.5,34.25,23.02
2017,10,19,17,30,174.0,29.0,2.2,23.0,43.0,22.78,10.8
2017,10,19,17,45,87.0,14.5,2.0,22.5,21.5,13.82,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
