Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.0,13.0,2.15,17.5,18.0,38.75,0.0
2017,10,20,7,0,140.0,26.0,2.3,18.0,36.0,111.71,62.13
2017,10,20,7,15,253.0,41.5,2.35,18.5,79.0,195.85,151.85
2017,10,20,7,30,366.0,57.0,2.4,19.0,122.0,286.73,230.26
2017,10,20,7,45,461.0,63.0,2.45,19.5,173.5,369.78,300.37
2017,10,20,8,0,556.0,69.0,2.5,20.0,225.0,458.79,372.8
2017,10,20,8,15,603.0,75.5,2.55,20.5,276.0,522.72,422.88
2017,10,20,8,30,650.0,82.0,2.6,21.0,327.0,588.71,472.66
2017,10,20,8,45,325.0,70.5,2.7,22.0,193.0,351.52,285.2
2017,10,20,9,0,0.0,59.0,2.8,23.0,59.0,54.87,39.33
2017,10,20,9,15,0.0,96.0,2.9,23.5,96.0,90.0,67.79
2017,10,20,9,30,0.0,133.0,3.0,24.0,133.0,126.95,96.97
2017,10,20,9,45,0.5,151.5,3.15,24.5,152.0,145.7,111.34
2017,10,20,10,0,1.0,170.0,3.3,25.0,171.0,164.47,125.59
2017,10,20,10,15,4.0,185.5,3.3,25.5,188.5,182.43,139.15
2017,10,20,10,30,7.0,201.0,3.3,26.0,206.0,200.44,152.62
2017,10,20,10,45,23.0,249.5,3.35,26.5,266.0,264.65,201.71
2017,10,20,11,0,39.0,298.0,3.4,27.0,326.0,343.73,260.73
2017,10,20,11,15,79.0,328.5,3.4,27.0,386.5,412.67,312.51
2017,10,20,11,30,119.0,359.0,3.4,27.0,447.0,493.67,372.0
2017,10,20,11,45,168.5,364.0,3.45,27.5,490.5,540.43,405.88
2017,10,20,12,0,218.0,369.0,3.5,28.0,534.0,585.32,438.06
2017,10,20,12,15,228.5,367.5,3.55,28.0,540.5,586.11,438.65
2017,10,20,12,30,239.0,366.0,3.6,28.0,547.0,585.61,438.59
2017,10,20,12,45,226.0,363.5,3.7,28.0,533.0,562.86,422.24
2017,10,20,13,0,213.0,361.0,3.8,28.0,519.0,539.96,405.83
2017,10,20,13,15,275.0,340.0,3.8,28.0,539.0,564.7,425.26
2017,10,20,13,30,337.0,319.0,3.8,28.0,559.0,576.11,434.77
2017,10,20,13,45,414.5,281.0,3.85,28.0,566.0,582.04,440.67
2017,10,20,14,0,492.0,243.0,3.9,28.0,573.0,575.25,437.06
2017,10,20,14,15,650.0,170.0,3.9,28.0,583.5,579.24,441.78
2017,10,20,14,30,808.0,97.0,3.9,28.0,594.0,563.86,431.0
2017,10,20,14,45,756.5,108.0,3.95,28.0,549.0,505.06,385.01
2017,10,20,15,0,705.0,119.0,4.0,28.0,504.0,448.23,339.79
2017,10,20,15,15,474.0,158.5,4.0,28.0,408.0,346.35,261.09
2017,10,20,15,30,243.0,198.0,4.0,28.0,312.0,268.43,202.09
2017,10,20,15,45,228.5,177.5,4.0,28.0,275.5,228.31,169.96
2017,10,20,16,0,214.0,157.0,4.0,28.0,239.0,189.91,138.91
2017,10,20,16,15,195.0,135.5,3.65,27.5,201.5,152.8,109.45
2017,10,20,16,30,176.0,114.0,3.3,27.0,164.0,117.59,82.31
2017,10,20,16,45,141.5,92.5,3.0,26.5,127.0,84.17,58.73
2017,10,20,17,0,107.0,71.0,2.7,26.0,90.0,57.94,43.34
2017,10,20,17,15,62.5,48.5,2.55,25.5,59.0,40.48,27.92
2017,10,20,17,30,18.0,26.0,2.4,25.0,28.0,23.26,10.28
2017,10,20,17,45,9.0,13.0,2.25,24.5,14.0,12.39,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,21,6,45,80.5,12.5,3.05,21.5,17.5,42.15,0.0
2017,10,21,7,0,161.0,25.0,3.2,22.0,35.0,118.51,60.57
2017,10,21,7,15,278.5,38.5,3.4,22.0,78.0,203.82,155.88
2017,10,21,7,30,396.0,52.0,3.6,22.0,121.0,298.38,237.5
2017,10,21,7,45,475.5,60.0,3.85,22.5,171.5,374.24,301.96
2017,10,21,8,0,555.0,68.0,4.1,23.0,222.0,456.23,369.15
2017,10,21,8,15,603.0,74.0,4.3,23.5,272.5,520.03,419.79
2017,10,21,8,30,651.0,80.0,4.5,24.0,323.0,585.98,470.41
2017,10,21,8,45,325.5,61.0,4.75,25.0,182.5,338.65,274.42
2017,10,21,9,0,0.0,42.0,5.0,26.0,42.0,39.03,26.08
2017,10,21,9,15,387.0,67.5,5.1,26.5,276.5,416.64,335.01
2017,10,21,9,30,774.0,93.0,5.2,27.0,511.0,784.45,608.27
2017,10,21,9,45,477.0,188.0,5.3,27.5,451.5,651.28,504.99
2017,10,21,10,0,180.0,283.0,5.4,28.0,392.0,475.92,366.02
2017,10,21,10,15,509.5,190.5,5.4,28.0,523.0,697.27,537.83
2017,10,21,10,30,839.0,98.0,5.4,28.0,654.0,892.68,676.28
2017,10,21,10,45,475.0,218.0,5.45,28.5,535.5,702.48,535.92
2017,10,21,11,0,111.0,338.0,5.5,29.0,417.0,456.0,344.95
2017,10,21,11,15,169.0,347.0,5.5,29.5,470.0,530.53,400.7
2017,10,21,11,30,227.0,356.0,5.5,30.0,523.0,590.3,444.01
2017,10,21,11,45,245.5,357.5,5.5,30.5,540.5,603.75,452.7
2017,10,21,12,0,264.0,359.0,5.5,31.0,558.0,627.55,468.69
2017,10,21,12,15,301.5,350.5,5.45,31.0,577.5,643.42,480.63
2017,10,21,12,30,339.0,342.0,5.4,31.0,597.0,656.8,490.76
2017,10,21,12,45,304.0,346.0,5.35,31.0,572.5,619.36,463.02
2017,10,21,13,0,269.0,350.0,5.3,31.0,548.0,582.45,435.76
2017,10,21,13,15,247.5,344.5,5.2,31.0,523.5,539.62,404.6
2017,10,21,13,30,226.0,339.0,5.1,31.0,499.0,506.07,379.88
2017,10,21,13,45,258.0,321.0,5.1,31.0,497.5,504.8,379.77
2017,10,21,14,0,290.0,303.0,5.1,31.0,496.0,493.58,372.18
2017,10,21,14,15,201.5,292.5,5.05,31.0,424.0,407.55,307.67
2017,10,21,14,30,113.0,282.0,5.0,31.0,352.0,331.13,249.88
2017,10,21,14,45,174.5,261.0,5.0,31.0,360.0,337.95,255.62
2017,10,21,15,0,236.0,240.0,5.0,31.0,368.0,334.99,252.99
2017,10,21,15,15,465.0,168.5,4.95,30.5,393.5,350.86,262.93
2017,10,21,15,30,694.0,97.0,4.9,30.0,419.0,337.71,246.86
2017,10,21,15,45,658.5,92.5,4.85,30.0,370.5,279.87,197.97
2017,10,21,16,0,623.0,88.0,4.8,30.0,322.0,225.36,151.76
2017,10,21,16,15,574.5,81.0,4.45,29.5,272.0,169.96,106.77
2017,10,21,16,30,526.0,74.0,4.1,29.0,222.0,120.14,69.39
2017,10,21,16,45,448.0,65.0,3.75,28.5,172.0,72.99,41.07
2017,10,21,17,0,370.0,56.0,3.4,28.0,122.0,42.35,29.9
2017,10,21,17,15,257.5,41.5,3.1,27.5,79.5,32.02,20.64
2017,10,21,17,30,145.0,27.0,2.8,27.0,37.0,21.26,7.95
2017,10,21,17,45,72.5,13.5,2.5,26.5,18.5,12.87,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,22,6,45,16.5,12.0,4.25,20.0,13.0,17.62,0.0
2017,10,22,7,0,33.0,24.0,4.5,20.0,26.0,47.25,18.97
2017,10,22,7,15,106.5,46.0,4.7,19.5,62.5,123.01,93.11
2017,10,22,7,30,180.0,68.0,4.9,19.0,99.0,192.88,154.4
2017,10,22,7,45,248.5,85.5,5.1,19.0,144.0,260.06,212.75
2017,10,22,8,0,317.0,103.0,5.3,19.0,189.0,333.57,275.31
2017,10,22,8,15,379.5,110.5,5.35,19.0,235.0,408.01,337.06
2017,10,22,8,30,442.0,118.0,5.4,19.0,281.0,475.93,392.38
2017,10,22,8,45,344.5,154.5,5.5,19.0,292.5,448.66,368.3
2017,10,22,9,0,247.0,191.0,5.6,19.0,304.0,425.97,347.16
2017,10,22,9,15,246.5,215.5,5.6,19.5,338.0,460.09,372.25
2017,10,22,9,30,246.0,240.0,5.6,20.0,372.0,479.41,385.47
2017,10,22,9,45,505.5,182.0,5.65,20.5,479.0,668.31,535.15
2017,10,22,10,0,765.0,124.0,5.7,21.0,586.0,847.19,667.03
2017,10,22,10,15,510.0,214.5,5.7,21.5,530.0,724.12,570.54
2017,10,22,10,30,255.0,305.0,5.7,22.0,474.0,583.02,456.36
2017,10,22,10,45,546.5,214.0,5.7,22.5,592.5,763.16,597.18
2017,10,22,11,0,838.0,123.0,5.7,23.0,711.0,933.1,718.18
2017,10,22,11,15,845.0,123.5,5.65,23.5,729.0,937.97,718.21
2017,10,22,11,30,852.0,124.0,5.6,24.0,747.0,939.21,716.74
2017,10,22,11,45,884.0,110.5,5.6,24.5,763.5,936.81,713.21
2017,10,22,12,0,916.0,97.0,5.6,25.0,780.0,938.05,712.42
2017,10,22,12,15,917.5,97.0,5.5,25.0,781.5,922.6,700.95
2017,10,22,12,30,919.0,97.0,5.4,25.0,783.0,903.49,687.16
2017,10,22,12,45,920.5,95.5,5.35,25.5,776.0,879.17,668.8
2017,10,22,13,0,922.0,94.0,5.3,26.0,769.0,851.35,648.16
2017,10,22,13,15,919.5,93.0,5.2,26.0,753.0,817.56,624.42
2017,10,22,13,30,917.0,92.0,5.1,26.0,737.0,780.74,598.55
2017,10,22,13,45,917.0,88.5,5.1,26.0,714.5,740.25,570.43
2017,10,22,14,0,917.0,85.0,5.1,26.0,692.0,696.89,539.07
2017,10,22,14,15,909.0,83.5,5.0,26.0,660.0,647.95,501.42
2017,10,22,14,30,901.0,82.0,4.9,26.0,628.0,597.21,461.56
2017,10,22,14,45,894.5,78.0,4.8,26.0,590.0,543.19,418.28
2017,10,22,15,0,888.0,74.0,4.7,26.0,552.0,487.74,372.65
2017,10,22,15,15,869.5,71.5,4.5,25.5,506.5,427.65,322.68
2017,10,22,15,30,851.0,69.0,4.3,25.0,461.0,367.92,271.58
2017,10,22,15,45,829.0,64.5,4.15,25.0,411.0,303.94,215.75
2017,10,22,16,0,807.0,60.0,4.0,25.0,361.0,243.03,162.01
2017,10,22,16,15,766.0,56.0,3.5,24.0,307.0,181.1,109.96
2017,10,22,16,30,725.0,52.0,3.0,23.0,253.0,123.53,65.6
2017,10,22,16,45,661.5,45.5,2.55,22.0,198.5,67.33,32.14
2017,10,22,17,0,598.0,39.0,2.1,21.0,144.0,31.51,21.53
2017,10,22,17,15,475.0,30.0,1.95,20.0,94.5,24.99,15.41
2017,10,22,17,30,352.0,21.0,1.8,19.0,45.0,18.22,5.43
2017,10,22,17,45,176.0,10.5,1.7,18.0,22.5,10.01,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,169.5,9.5,0.9,11.5,20.0,72.46,0.0
2017,10,23,7,0,339.0,19.0,0.9,12.0,40.0,182.37,79.95
2017,10,23,7,15,464.0,28.5,1.2,12.5,88.5,277.74,217.45
2017,10,23,7,30,589.0,38.0,1.5,13.0,137.0,379.28,307.89
2017,10,23,7,45,655.5,43.5,1.85,14.0,191.0,453.56,372.38
2017,10,23,8,0,722.0,49.0,2.2,15.0,245.0,532.35,437.57
2017,10,23,8,15,764.0,53.0,2.3,16.0,299.0,596.69,487.49
2017,10,23,8,30,806.0,57.0,2.4,17.0,353.0,662.25,534.49
2017,10,23,8,45,833.0,60.5,2.5,18.0,403.5,710.27,566.79
2017,10,23,9,0,860.0,64.0,2.6,19.0,454.0,763.44,601.96
2017,10,23,9,15,879.0,66.0,2.75,19.5,500.5,806.93,630.76
2017,10,23,9,30,898.0,68.0,2.9,20.0,547.0,848.34,657.74
2017,10,23,9,45,910.5,70.5,3.05,21.0,587.0,882.32,677.92
2017,10,23,10,0,923.0,73.0,3.2,22.0,627.0,913.28,695.86
2017,10,23,10,15,932.5,74.0,3.2,22.5,660.0,936.47,708.68
2017,10,23,10,30,942.0,75.0,3.2,23.0,693.0,956.17,719.18
2017,10,23,10,45,947.0,77.0,3.25,23.5,718.5,969.23,725.66
2017,10,23,11,0,952.0,79.0,3.3,24.0,744.0,978.41,729.72
2017,10,23,11,15,956.0,79.5,3.15,24.5,761.0,980.98,728.03
2017,10,23,11,30,960.0,80.0,3.0,25.0,778.0,979.58,723.88
2017,10,23,11,45,957.5,82.5,2.95,25.5,786.0,970.52,715.68
2017,10,23,12,0,955.0,85.0,2.9,26.0,794.0,957.58,705.17
2017,10,23,12,15,954.5,85.0,2.75,26.0,793.5,939.82,692.25
2017,10,23,12,30,954.0,85.0,2.6,26.0,793.0,918.33,677.03
2017,10,23,12,45,950.0,85.5,2.5,26.5,783.5,890.82,657.06
2017,10,23,13,0,946.0,86.0,2.4,27.0,774.0,859.96,635.03
2017,10,23,13,15,941.0,85.0,2.2,27.0,756.5,823.55,609.83
2017,10,23,13,30,936.0,84.0,2.0,27.0,739.0,784.22,582.68
2017,10,23,13,45,926.5,83.5,1.85,27.5,712.5,739.53,551.12
2017,10,23,14,0,917.0,83.0,1.7,28.0,686.0,692.67,517.05
2017,10,23,14,15,906.5,81.5,1.5,28.0,652.5,642.26,479.54
2017,10,23,14,30,896.0,80.0,1.3,28.0,619.0,590.3,440.13
2017,10,23,14,45,879.0,78.5,1.15,28.0,578.5,533.69,396.79
2017,10,23,15,0,862.0,77.0,1.0,28.0,538.0,476.72,352.02
2017,10,23,15,15,841.5,74.5,0.85,27.5,492.5,416.18,304.05
2017,10,23,15,30,821.0,72.0,0.7,27.0,447.0,356.96,255.57
2017,10,23,15,45,791.0,68.5,0.55,27.0,396.5,295.03,203.69
2017,10,23,16,0,761.0,65.0,0.4,27.0,346.0,235.55,153.44
2017,10,23,16,15,717.0,60.5,0.45,26.0,293.0,175.55,105.3
2017,10,23,16,30,673.0,56.0,0.5,25.0,240.0,120.36,64.33
2017,10,23,16,45,603.5,49.0,0.55,24.5,187.0,64.06,31.06
2017,10,23,17,0,534.0,42.0,0.6,24.0,134.0,31.52,21.22
2017,10,23,17,15,408.5,32.0,0.7,23.0,87.0,24.81,14.98
2017,10,23,17,30,283.0,22.0,0.8,22.0,40.0,17.78,3.86
2017,10,23,17,45,141.5,11.0,0.95,21.0,20.0,10.48,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,156.0,9.5,3.15,11.5,18.5,67.27,0.0
2017,10,24,7,0,312.0,19.0,3.4,12.0,37.0,169.6,62.4
2017,10,24,7,15,439.0,28.5,3.45,12.5,84.5,265.15,208.58
2017,10,24,7,30,566.0,38.0,3.5,13.0,132.0,366.26,300.21
2017,10,24,7,45,636.0,44.0,3.6,14.0,185.5,441.93,366.54
2017,10,24,8,0,706.0,50.0,3.7,15.0,239.0,522.49,433.64
2017,10,24,8,15,749.0,54.5,3.85,16.0,293.0,587.35,485.34
2017,10,24,8,30,792.0,59.0,4.0,17.0,347.0,653.52,534.07
2017,10,24,8,45,820.5,62.0,4.2,18.0,397.5,707.7,572.14
2017,10,24,9,0,849.0,65.0,4.4,19.0,448.0,754.54,603.89
2017,10,24,9,15,869.0,67.5,4.55,19.5,494.0,799.01,634.35
2017,10,24,9,30,889.0,70.0,4.7,20.0,540.0,841.5,662.94
2017,10,24,9,45,902.0,72.0,4.85,21.0,580.0,874.96,683.41
2017,10,24,10,0,915.0,74.0,5.0,22.0,620.0,905.48,701.62
2017,10,24,10,15,925.0,75.5,5.05,22.0,653.5,929.52,717.32
2017,10,24,10,30,935.0,77.0,5.1,22.0,687.0,950.09,730.68
2017,10,24,10,45,941.0,78.5,5.15,22.5,712.5,963.34,737.59
2017,10,24,11,0,947.0,80.0,5.2,23.0,738.0,972.78,742.01
2017,10,24,11,15,951.5,80.5,5.25,23.0,755.5,975.75,743.59
2017,10,24,11,30,956.0,81.0,5.3,23.0,773.0,974.79,742.65
2017,10,24,11,45,955.0,83.5,5.35,23.5,781.5,967.1,735.77
2017,10,24,12,0,954.0,86.0,5.4,24.0,790.0,955.51,726.38
2017,10,24,12,15,954.5,86.0,5.45,24.0,790.5,938.62,714.92
2017,10,24,12,30,955.0,86.0,5.5,24.0,791.0,917.98,700.95
2017,10,24,12,45,955.5,84.5,5.6,24.5,783.0,892.02,682.21
2017,10,24,13,0,956.0,83.0,5.7,25.0,775.0,862.5,661.02
2017,10,24,13,15,952.5,82.5,5.7,24.5,758.5,827.5,638.01
2017,10,24,13,30,949.0,82.0,5.7,24.0,742.0,789.45,612.63
2017,10,24,13,45,945.5,80.0,5.75,24.0,717.5,746.93,582.79
2017,10,24,14,0,942.0,78.0,5.8,24.0,693.0,701.74,549.77
2017,10,24,14,15,933.0,76.5,5.8,24.0,660.0,651.23,510.55
2017,10,24,14,30,924.0,75.0,5.8,24.0,627.0,598.95,469.01
2017,10,24,14,45,913.0,72.5,5.85,24.0,588.0,543.13,423.75
2017,10,24,15,0,902.0,70.0,5.9,24.0,549.0,486.28,376.3
2017,10,24,15,15,883.5,67.5,5.8,23.5,503.0,425.64,325.0
2017,10,24,15,30,865.0,65.0,5.7,23.0,457.0,365.33,272.48
2017,10,24,15,45,838.0,62.0,5.65,23.0,406.0,302.72,216.79
2017,10,24,16,0,811.0,59.0,5.6,23.0,355.0,239.82,160.8
2017,10,24,16,15,769.0,55.0,5.2,22.0,300.5,177.75,108.12
2017,10,24,16,30,727.0,51.0,4.8,21.0,246.0,120.16,63.67
2017,10,24,16,45,657.0,45.0,4.4,20.5,191.5,64.37,31.05
2017,10,24,17,0,587.0,39.0,4.0,20.0,137.0,31.84,21.83
2017,10,24,17,15,457.5,29.5,3.6,19.0,88.5,24.81,15.16
2017,10,24,17,30,328.0,20.0,3.2,18.0,40.0,17.51,2.33
2017,10,24,17,45,164.0,10.0,2.8,17.0,20.0,9.53,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,165.0,9.5,2.15,9.5,18.5,70.49,0.0
2017,10,25,7,0,330.0,19.0,2.3,10.0,37.0,175.96,49.97
2017,10,25,7,15,460.5,28.0,2.6,11.0,85.5,274.32,215.52
2017,10,25,7,30,591.0,37.0,2.9,12.0,134.0,377.57,309.35
2017,10,25,7,45,660.0,43.0,3.2,13.0,188.0,453.67,376.46
2017,10,25,8,0,729.0,49.0,3.5,14.0,242.0,534.54,444.3
2017,10,25,8,15,771.5,53.5,3.3,15.0,296.5,599.92,495.44
2017,10,25,8,30,814.0,58.0,3.1,16.0,351.0,666.51,542.99
2017,10,25,8,45,842.5,61.0,2.95,17.0,402.0,715.12,575.05
2017,10,25,9,0,871.0,64.0,2.8,18.0,453.0,768.89,609.63
2017,10,25,9,15,890.5,66.0,2.85,19.0,500.0,812.91,637.14
2017,10,25,9,30,910.0,68.0,2.9,20.0,547.0,854.85,662.61
2017,10,25,9,45,924.0,70.0,2.95,21.0,587.5,889.61,682.61
2017,10,25,10,0,938.0,72.0,3.0,22.0,628.0,921.39,700.32
2017,10,25,10,15,947.5,73.5,3.0,22.5,661.5,945.29,713.5
2017,10,25,10,30,957.0,75.0,3.0,23.0,695.0,965.62,724.32
2017,10,25,10,45,963.5,76.0,3.05,23.5,721.0,978.88,730.89
2017,10,25,11,0,970.0,77.0,3.1,24.0,747.0,988.25,735.04
2017,10,25,11,15,974.5,77.5,3.1,24.0,764.5,991.2,736.14
2017,10,25,11,30,979.0,78.0,3.1,24.0,782.0,990.12,734.8
2017,10,25,11,45,973.0,82.5,3.15,24.5,789.5,980.0,726.64
2017,10,25,12,0,967.0,87.0,3.2,25.0,797.0,965.95,716.1
2017,10,25,12,15,967.0,87.0,3.15,25.0,797.0,948.38,704.06
2017,10,25,12,30,967.0,87.0,3.1,25.0,797.0,927.03,689.63
2017,10,25,12,45,964.5,86.5,3.05,25.5,787.5,899.36,669.75
2017,10,25,13,0,962.0,86.0,3.0,26.0,778.0,868.24,647.7
2017,10,25,13,15,957.5,85.5,2.9,26.0,760.5,832.27,623.36
2017,10,25,13,30,953.0,85.0,2.8,26.0,743.0,793.29,596.93
2017,10,25,13,45,945.5,83.5,2.7,26.5,717.0,748.36,565.16
2017,10,25,14,0,938.0,82.0,2.6,27.0,691.0,701.08,530.48
2017,10,25,14,15,927.5,80.5,2.5,26.5,657.0,649.84,493.38
2017,10,25,14,30,917.0,79.0,2.4,26.0,623.0,596.99,454.02
2017,10,25,14,45,887.0,82.0,2.3,26.0,579.5,537.33,407.55
2017,10,25,15,0,857.0,85.0,2.2,26.0,536.0,478.04,360.17
2017,10,25,15,15,834.5,82.0,2.0,26.0,489.5,417.19,310.14
2017,10,25,15,30,812.0,79.0,1.8,26.0,443.0,357.29,259.6
2017,10,25,15,45,780.5,75.0,1.6,26.0,392.0,295.12,206.65
2017,10,25,16,0,749.0,71.0,1.4,26.0,341.0,235.62,155.69
2017,10,25,16,15,702.0,65.5,1.2,25.0,287.5,175.15,106.51
2017,10,25,16,30,655.0,60.0,1.0,24.0,234.0,117.14,63.16
2017,10,25,16,45,579.5,52.0,0.85,23.5,180.5,63.67,32.4
2017,10,25,17,0,504.0,44.0,0.7,23.0,127.0,33.61,23.03
2017,10,25,17,15,370.0,32.5,0.8,22.0,80.5,25.58,15.5
2017,10,25,17,30,236.0,21.0,0.9,21.0,34.0,17.12,0.19
2017,10,25,17,45,118.0,10.5,1.05,20.0,17.0,10.01,0.0
2017,10,25,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.5,11.5,16.0,50.19,0.0
2017,10,26,7,0,219.0,20.0,3.7,12.0,32.0,133.13,21.77
2017,10,26,7,15,357.0,32.5,3.85,12.5,78.0,234.95,183.03
2017,10,26,7,30,495.0,45.0,4.0,13.0,124.0,340.32,278.64
2017,10,26,7,45,573.0,52.5,4.15,14.0,177.0,418.37,347.3
2017,10,26,8,0,651.0,60.0,4.3,15.0,230.0,502.3,417.84
2017,10,26,8,15,699.0,65.5,4.55,16.0,283.5,568.86,471.93
2017,10,26,8,30,747.0,71.0,4.8,17.0,337.0,633.63,521.76
2017,10,26,8,45,779.0,75.0,5.05,18.0,388.0,689.95,562.61
2017,10,26,9,0,811.0,79.0,5.3,19.0,439.0,745.78,602.03
2017,10,26,9,15,833.5,82.0,5.65,20.0,485.5,791.79,633.68
2017,10,26,9,30,856.0,85.0,6.0,21.0,532.0,835.94,663.5
2017,10,26,9,45,871.5,87.5,6.35,22.0,572.0,871.26,686.46
2017,10,26,10,0,887.0,90.0,6.7,23.0,612.0,896.26,701.74
2017,10,26,10,15,898.0,91.5,6.65,23.5,645.5,920.43,716.02
2017,10,26,10,30,909.0,93.0,6.6,24.0,679.0,941.27,727.88
2017,10,26,10,45,915.5,95.0,6.6,24.5,704.5,955.07,735.02
2017,10,26,11,0,922.0,97.0,6.6,25.0,730.0,965.15,739.66
2017,10,26,11,15,926.5,97.5,6.55,25.5,747.0,967.87,739.01
2017,10,26,11,30,931.0,98.0,6.5,26.0,764.0,966.77,735.88
2017,10,26,11,45,942.5,93.5,6.5,26.5,774.5,962.52,731.01
2017,10,26,12,0,954.0,89.0,6.5,27.0,785.0,954.29,723.56
2017,10,26,12,15,953.5,89.0,6.45,27.0,784.5,936.48,710.8
2017,10,26,12,30,953.0,89.0,6.4,27.0,784.0,914.96,695.61
2017,10,26,12,45,947.5,89.5,6.4,27.5,774.0,886.23,674.31
2017,10,26,13,0,942.0,90.0,6.4,28.0,764.0,854.25,650.85
2017,10,26,13,15,936.5,89.5,6.35,28.0,746.0,818.14,625.59
2017,10,26,13,30,931.0,89.0,6.3,28.0,728.0,779.17,598.24
2017,10,26,13,45,920.5,88.5,6.3,28.0,701.5,734.06,566.49
2017,10,26,14,0,910.0,88.0,6.3,28.0,675.0,686.89,531.39
2017,10,26,14,15,898.5,86.5,6.2,28.0,641.5,636.3,492.21
2017,10,26,14,30,887.0,85.0,6.1,28.0,608.0,584.28,451.1
2017,10,26,14,45,869.5,83.0,6.05,28.0,567.0,527.54,405.54
2017,10,26,15,0,852.0,81.0,6.0,28.0,526.0,470.04,358.21
2017,10,26,15,15,829.5,78.0,5.8,27.5,480.0,409.61,307.93
2017,10,26,15,30,807.0,75.0,5.6,27.0,434.0,350.13,257.09
2017,10,26,15,45,774.0,71.5,5.45,27.0,383.5,288.46,203.5
2017,10,26,16,0,741.0,68.0,5.3,27.0,333.0,229.63,152.29
2017,10,26,16,15,693.5,62.5,4.85,26.0,280.0,169.72,102.93
2017,10,26,16,30,646.0,57.0,4.4,25.0,227.0,112.48,59.94
2017,10,26,16,45,567.0,50.0,4.0,24.5,174.0,60.51,30.46
2017,10,26,17,0,488.0,43.0,3.6,24.0,121.0,32.88,22.23
2017,10,26,17,15,354.5,31.0,3.45,23.0,76.0,24.34,14.24
2017,10,26,17,30,221.0,19.0,3.3,22.0,31.0,15.33,0.0
2017,10,26,17,45,110.5,9.5,3.15,21.0,15.5,9.05,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,78.5,9.5,6.9,11.0,13.5,38.13,0.0
2017,10,27,7,0,157.0,19.0,7.1,11.0,27.0,103.59,1.8
2017,10,27,7,15,282.5,33.0,7.25,11.0,69.0,199.66,155.82
2017,10,27,7,30,408.0,47.0,7.4,11.0,111.0,296.03,245.82
2017,10,27,7,45,481.5,57.5,7.6,11.5,161.0,370.82,314.03
2017,10,27,8,0,555.0,68.0,7.8,12.0,211.0,451.33,384.96
2017,10,27,8,15,605.5,75.0,7.8,12.0,262.5,517.36,442.25
2017,10,27,8,30,656.0,82.0,7.8,12.0,314.0,585.66,499.67
2017,10,27,8,45,686.5,88.5,7.8,12.5,362.5,640.2,542.37
2017,10,27,9,0,717.0,95.0,7.8,13.0,411.0,694.5,583.48
2017,10,27,9,15,741.5,99.0,7.75,13.0,456.0,740.22,617.95
2017,10,27,9,30,766.0,103.0,7.7,13.0,501.0,780.21,647.49
2017,10,27,9,45,777.0,109.0,7.7,13.5,538.5,813.58,670.49
2017,10,27,10,0,788.0,115.0,7.7,14.0,576.0,844.22,691.21
2017,10,27,10,15,801.0,117.5,7.6,14.5,609.0,869.79,707.57
2017,10,27,10,30,814.0,120.0,7.5,15.0,642.0,892.33,721.58
2017,10,27,10,45,815.5,125.5,7.45,15.5,665.5,904.54,727.98
2017,10,27,11,0,817.0,131.0,7.4,16.0,689.0,913.22,731.9
2017,10,27,11,15,822.5,132.5,7.35,16.0,706.0,917.61,734.16
2017,10,27,11,30,828.0,134.0,7.3,16.0,723.0,918.46,733.98
2017,10,27,11,45,592.0,228.5,7.25,16.5,652.5,798.35,640.28
2017,10,27,12,0,356.0,323.0,7.2,17.0,582.0,668.01,533.17
2017,10,27,12,15,288.5,337.5,7.15,17.0,547.5,615.28,490.95
2017,10,27,12,30,221.0,352.0,7.1,17.0,513.0,553.26,441.29
2017,10,27,12,45,407.5,290.5,7.05,17.0,582.0,652.61,522.86
2017,10,27,13,0,594.0,229.0,7.0,17.0,651.0,723.09,580.72
2017,10,27,13,15,330.0,268.5,6.9,17.0,502.5,530.63,426.8
2017,10,27,13,30,66.0,308.0,6.8,17.0,354.0,349.35,278.3
2017,10,27,13,45,56.5,290.5,6.7,17.0,328.5,320.85,255.98
2017,10,27,14,0,47.0,273.0,6.6,17.0,303.0,293.3,234.1
2017,10,27,14,15,161.5,266.0,6.55,16.5,362.0,356.06,286.83
2017,10,27,14,30,276.0,259.0,6.5,16.0,421.0,406.23,328.08
2017,10,27,14,45,322.5,231.5,6.45,16.0,408.0,386.35,311.66
2017,10,27,15,0,369.0,204.0,6.4,16.0,395.0,361.5,290.4
2017,10,27,15,15,497.5,163.0,6.3,15.5,396.5,353.38,281.09
2017,10,27,15,30,626.0,122.0,6.2,15.0,398.0,329.94,256.57
2017,10,27,15,45,606.5,110.0,6.15,15.0,352.0,274.04,206.21
2017,10,27,16,0,587.0,98.0,6.1,15.0,306.0,219.8,157.24
2017,10,27,16,15,535.0,89.0,5.9,14.5,255.5,164.97,110.72
2017,10,27,16,30,483.0,80.0,5.7,14.0,205.0,116.26,72.93
2017,10,27,16,45,426.5,65.5,5.55,13.5,157.0,67.18,41.38
2017,10,27,17,0,370.0,51.0,5.4,13.0,109.0,40.42,29.95
2017,10,27,17,15,250.5,35.0,5.0,12.5,67.5,27.25,17.32
2017,10,27,17,30,131.0,19.0,4.6,12.0,26.0,15.01,0.0
2017,10,27,17,45,65.5,9.5,4.25,11.5,13.0,9.05,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.0,8.5,3.05,2.5,15.0,58.37,0.0
2017,10,28,7,0,272.0,17.0,3.2,3.0,30.0,150.19,0.0
2017,10,28,7,15,412.5,27.5,3.25,3.5,76.5,254.56,202.24
2017,10,28,7,30,553.0,38.0,3.3,4.0,123.0,355.92,299.63
2017,10,28,7,45,623.5,45.5,3.35,5.0,176.5,432.56,369.38
2017,10,28,8,0,694.0,53.0,3.4,6.0,230.0,514.1,439.79
2017,10,28,8,15,739.5,57.5,3.65,7.0,283.5,579.74,494.55
2017,10,28,8,30,785.0,62.0,3.9,8.0,337.0,646.8,546.76
2017,10,28,8,45,811.5,66.5,4.15,9.0,387.5,700.72,586.59
2017,10,28,9,0,838.0,71.0,4.4,10.0,438.0,753.73,624.93
2017,10,28,9,15,859.0,74.0,4.4,10.5,484.0,799.12,656.36
2017,10,28,9,30,880.0,77.0,4.4,11.0,530.0,835.46,680.41
2017,10,28,9,45,626.0,157.0,4.4,11.5,492.0,742.47,607.0
2017,10,28,10,0,372.0,237.0,4.4,12.0,454.0,603.25,492.54
2017,10,28,10,15,647.5,162.5,4.3,12.5,565.0,787.6,636.87
2017,10,28,10,30,923.0,88.0,4.2,13.0,676.0,943.93,746.92
2017,10,28,10,45,588.0,203.0,4.15,13.5,583.0,781.64,624.08
2017,10,28,11,0,253.0,318.0,4.1,14.0,490.0,590.72,470.43
2017,10,28,11,15,382.0,286.5,4.05,14.0,553.5,669.72,534.26
2017,10,28,11,30,511.0,255.0,4.0,14.0,617.0,760.39,603.61
2017,10,28,11,45,726.5,175.5,4.0,14.5,696.5,865.9,682.14
2017,10,28,12,0,942.0,96.0,4.0,15.0,776.0,946.91,737.59
2017,10,28,12,15,941.5,96.0,4.0,15.0,775.5,929.23,724.38
2017,10,28,12,30,941.0,96.0,4.0,15.0,775.0,907.9,709.45
2017,10,28,12,45,938.0,96.0,4.0,15.5,766.0,880.95,689.31
2017,10,28,13,0,935.0,96.0,4.0,16.0,757.0,850.68,666.92
2017,10,28,13,15,930.0,95.0,4.0,16.0,739.0,814.65,641.63
2017,10,28,13,30,925.0,94.0,4.0,16.0,721.0,775.77,614.18
2017,10,28,13,45,918.0,92.0,4.0,16.0,695.5,731.8,582.8
2017,10,28,14,0,911.0,90.0,4.0,16.0,670.0,685.55,547.43
2017,10,28,14,15,899.5,88.5,3.95,16.0,636.5,635.02,507.6
2017,10,28,14,30,888.0,87.0,3.9,16.0,603.0,583.05,465.69
2017,10,28,14,45,873.5,84.0,3.9,16.0,563.0,527.01,419.59
2017,10,28,15,0,859.0,81.0,3.9,16.0,523.0,469.79,371.19
2017,10,28,15,15,836.5,78.0,3.8,16.0,476.5,409.17,318.62
2017,10,28,15,30,814.0,75.0,3.7,16.0,430.0,349.49,265.52
2017,10,28,15,45,782.5,71.0,3.65,16.0,379.5,287.59,210.0
2017,10,28,16,0,751.0,67.0,3.6,16.0,329.0,228.34,156.67
2017,10,28,16,15,702.5,61.5,3.1,15.0,275.5,167.95,105.24
2017,10,28,16,30,654.0,56.0,2.6,14.0,222.0,110.37,60.72
2017,10,28,16,45,577.0,48.5,2.15,13.5,169.5,57.89,30.35
2017,10,28,17,0,500.0,41.0,1.7,13.0,117.0,31.44,22.07
2017,10,28,17,15,360.0,29.5,1.55,12.0,72.5,23.27,13.89
2017,10,28,17,30,220.0,18.0,1.4,11.0,28.0,14.64,0.0
2017,10,28,17,45,110.0,9.0,1.3,10.0,14.0,8.58,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,130.0,8.5,2.2,4.5,14.0,56.02,0.0
2017,10,29,7,0,260.0,17.0,2.4,5.0,28.0,144.01,0.0
2017,10,29,7,15,402.5,27.5,2.7,6.0,74.0,249.43,194.58
2017,10,29,7,30,545.0,38.0,3.0,7.0,120.0,350.76,291.44
2017,10,29,7,45,622.0,44.5,3.4,8.5,173.5,429.51,362.08
2017,10,29,8,0,699.0,51.0,3.8,10.0,227.0,513.61,433.81
2017,10,29,8,15,745.5,55.5,3.75,11.0,281.0,579.92,487.85
2017,10,29,8,30,792.0,60.0,3.7,12.0,335.0,647.75,539.06
2017,10,29,8,45,822.5,63.5,3.7,13.0,386.0,703.5,578.58
2017,10,29,9,0,853.0,67.0,3.7,14.0,437.0,758.61,616.28
2017,10,29,9,15,874.5,69.5,3.75,15.0,483.5,797.34,640.94
2017,10,29,9,30,896.0,72.0,3.8,16.0,530.0,840.68,668.53
2017,10,29,9,45,910.5,74.0,3.85,17.0,570.5,875.15,689.14
2017,10,29,10,0,925.0,76.0,3.9,18.0,611.0,906.73,707.45
2017,10,29,10,15,935.5,77.5,3.75,18.5,644.5,931.01,720.63
2017,10,29,10,30,946.0,79.0,3.6,19.0,678.0,951.81,731.3
2017,10,29,10,45,952.5,80.5,3.45,20.0,703.5,965.34,735.49
2017,10,29,11,0,959.0,82.0,3.3,21.0,729.0,975.02,737.12
2017,10,29,11,15,963.0,82.5,3.25,21.0,746.0,977.34,737.45
2017,10,29,11,30,967.0,83.0,3.2,21.0,763.0,975.69,735.33
2017,10,29,11,45,967.0,84.0,3.15,21.5,771.0,967.04,727.29
2017,10,29,12,0,967.0,85.0,3.1,22.0,779.0,954.47,716.85
2017,10,29,12,15,966.5,85.0,3.05,22.0,779.0,936.5,704.35
2017,10,29,12,30,966.0,85.0,3.0,22.0,779.0,914.78,689.48
2017,10,29,12,45,963.5,84.5,3.0,22.5,769.5,887.22,669.79
2017,10,29,13,0,961.0,84.0,3.0,23.0,760.0,856.24,647.86
2017,10,29,13,15,956.5,83.5,2.95,23.0,742.5,820.46,623.58
2017,10,29,13,30,952.0,83.0,2.9,23.0,725.0,781.68,597.16
2017,10,29,13,45,944.5,81.5,2.9,23.0,699.0,737.01,566.68
2017,10,29,14,0,937.0,80.0,2.9,23.0,673.0,689.99,532.55
2017,10,29,14,15,926.0,78.5,2.85,23.0,639.5,638.78,493.74
2017,10,29,14,30,915.0,77.0,2.8,23.0,606.0,586.01,452.76
2017,10,29,14,45,894.5,77.0,2.8,23.0,564.5,528.71,407.33
2017,10,29,15,0,874.0,77.0,2.8,23.0,523.0,471.33,360.47
2017,10,29,15,15,852.0,74.0,2.65,22.5,477.0,409.76,309.39
2017,10,29,15,30,830.0,71.0,2.5,22.0,431.0,349.52,257.85
2017,10,29,15,45,799.0,67.5,2.45,22.0,380.0,287.47,203.7
2017,10,29,16,0,768.0,64.0,2.4,22.0,329.0,227.96,151.55
2017,10,29,16,15,720.5,59.0,2.1,20.5,275.5,167.33,101.47
2017,10,29,16,30,673.0,54.0,1.8,19.0,222.0,111.93,60.1
2017,10,29,16,45,596.0,46.5,1.55,18.0,169.5,55.97,28.16
2017,10,29,17,0,519.0,39.0,1.3,17.0,117.0,29.84,20.24
2017,10,29,17,15,376.5,28.0,1.4,16.0,72.0,22.04,12.43
2017,10,29,17,30,234.0,17.0,1.5,15.0,27.0,13.82,0.0
2017,10,29,17,45,117.0,8.5,1.6,14.5,13.5,8.1,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
