Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,137.5,21.5,2.75,7.5,37.5,107.07,55.61
2017,11,9,7,30,275.0,43.0,2.9,8.0,75.0,216.38,174.38
2017,11,9,7,45,370.0,55.5,3.1,8.5,122.0,294.52,246.2
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,383.39,324.35
2017,11,9,8,15,524.0,77.0,3.3,9.5,218.0,452.06,383.16
2017,11,9,8,30,583.0,86.0,3.3,10.0,267.0,523.67,442.12
2017,11,9,8,45,622.5,93.0,3.35,10.5,314.5,581.5,488.03
2017,11,9,9,0,662.0,100.0,3.4,11.0,362.0,639.79,532.56
2017,11,9,9,15,332.5,129.0,3.35,11.5,260.5,430.79,360.26
2017,11,9,9,30,3.0,158.0,3.3,12.0,159.0,158.05,127.73
2017,11,9,9,45,1.5,160.5,3.25,12.5,161.0,158.03,127.54
2017,11,9,10,0,0.0,163.0,3.2,13.0,163.0,158.27,127.11
2017,11,9,10,15,5.0,182.5,3.15,13.0,186.0,182.15,146.63
2017,11,9,10,30,10.0,202.0,3.1,13.0,209.0,206.12,166.02
2017,11,9,10,45,11.0,209.5,3.05,13.5,217.0,213.93,171.72
2017,11,9,11,0,12.0,217.0,3.0,14.0,225.0,221.76,177.46
2017,11,9,11,15,10.0,213.5,2.95,14.5,220.0,215.54,171.82
2017,11,9,11,30,8.0,210.0,2.9,15.0,215.0,209.48,166.41
2017,11,9,11,45,27.0,250.0,2.85,15.5,268.0,277.33,220.54
2017,11,9,12,0,46.0,290.0,2.8,16.0,321.0,335.22,265.57
2017,11,9,12,15,67.5,303.0,2.75,16.0,349.0,364.83,288.84
2017,11,9,12,30,89.0,316.0,2.7,16.0,377.0,393.21,311.07
2017,11,9,12,45,78.5,307.5,2.7,16.0,361.0,371.66,294.08
2017,11,9,13,0,68.0,299.0,2.7,16.0,345.0,350.62,277.68
2017,11,9,13,15,34.5,234.5,2.65,16.0,257.5,255.64,202.8
2017,11,9,13,30,1.0,170.0,2.6,16.0,170.0,160.93,126.64
2017,11,9,13,45,4.5,183.5,2.55,16.5,186.0,175.99,138.97
2017,11,9,14,0,8.0,197.0,2.5,17.0,202.0,190.66,150.71
2017,11,9,14,15,78.0,221.0,2.45,16.5,263.5,257.26,205.5
2017,11,9,14,30,148.0,245.0,2.4,16.0,325.0,316.55,253.06
2017,11,9,14,45,74.0,192.5,2.35,16.0,232.5,217.9,173.95
2017,11,9,15,0,0.0,140.0,2.3,16.0,140.0,130.34,103.14
2017,11,9,15,15,0.0,126.5,2.25,15.5,126.5,117.47,93.11
2017,11,9,15,30,0.0,113.0,2.2,15.0,113.0,104.68,82.89
2017,11,9,15,45,0.0,98.0,2.15,15.0,98.0,90.6,71.29
2017,11,9,16,0,0.0,83.0,2.1,15.0,83.0,76.62,59.61
2017,11,9,16,15,207.0,79.5,1.9,14.5,124.5,100.68,70.75
2017,11,9,16,30,414.0,76.0,1.7,14.0,166.0,98.49,61.53
2017,11,9,16,45,327.5,61.0,1.55,14.0,120.0,55.25,35.85
2017,11,9,17,0,241.0,46.0,1.4,14.0,74.0,35.88,25.09
2017,11,9,17,15,120.5,23.0,1.3,13.5,37.0,18.06,4.82
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,112.0,22.5,2.05,8.0,35.0,96.53,43.65
2017,11,10,7,30,224.0,45.0,2.0,8.0,70.0,193.67,154.81
2017,11,10,7,45,319.0,59.0,2.0,8.5,116.0,270.94,225.26
2017,11,10,8,0,414.0,73.0,2.0,9.0,162.0,357.07,300.32
2017,11,10,8,15,474.0,83.5,2.0,9.5,210.0,424.0,357.14
2017,11,10,8,30,534.0,94.0,2.0,10.0,258.0,497.86,417.21
2017,11,10,8,45,272.5,117.5,2.05,11.0,202.0,342.06,287.14
2017,11,10,9,0,11.0,141.0,2.1,12.0,146.0,149.53,121.45
2017,11,10,9,15,25.5,165.0,2.1,12.5,177.0,185.84,151.95
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,235.11,191.93
2017,11,10,9,45,88.0,216.0,2.1,13.5,262.0,305.14,248.84
2017,11,10,10,0,136.0,243.0,2.1,14.0,316.0,389.87,315.55
2017,11,10,10,15,149.5,258.5,2.05,14.5,343.0,418.84,336.52
2017,11,10,10,30,163.0,274.0,2.0,15.0,370.0,447.5,357.23
2017,11,10,10,45,146.5,285.5,1.95,15.5,374.5,444.58,352.83
2017,11,10,11,0,130.0,297.0,1.9,16.0,379.0,440.85,348.09
2017,11,10,11,15,168.5,305.0,1.85,16.0,414.5,480.88,378.84
2017,11,10,11,30,207.0,313.0,1.8,16.0,450.0,519.98,408.19
2017,11,10,11,45,295.0,300.0,1.8,16.5,497.0,589.38,460.21
2017,11,10,12,0,383.0,287.0,1.8,17.0,544.0,643.37,499.85
2017,11,10,12,15,291.0,305.0,1.75,17.0,500.5,576.46,447.96
2017,11,10,12,30,199.0,323.0,1.7,17.0,457.0,501.03,390.29
2017,11,10,12,45,127.5,306.5,1.7,17.5,392.0,419.08,327.28
2017,11,10,13,0,56.0,290.0,1.7,18.0,327.0,332.08,259.4
2017,11,10,13,15,30.0,238.5,1.65,18.0,258.5,256.5,201.01
2017,11,10,13,30,4.0,187.0,1.6,18.0,190.0,179.52,140.22
2017,11,10,13,45,2.0,176.5,1.55,18.5,178.0,167.63,130.83
2017,11,10,14,0,0.0,166.0,1.5,19.0,166.0,155.99,121.48
2017,11,10,14,15,2.0,169.5,1.45,19.0,170.5,160.23,125.15
2017,11,10,14,30,4.0,173.0,1.4,19.0,175.0,164.19,128.57
2017,11,10,14,45,2.0,153.0,1.4,19.0,154.0,143.82,112.48
2017,11,10,15,0,0.0,133.0,1.4,19.0,133.0,123.85,96.65
2017,11,10,15,15,326.5,116.0,1.4,18.5,244.0,235.87,183.38
2017,11,10,15,30,653.0,99.0,1.4,18.0,355.0,304.95,228.2
2017,11,10,15,45,613.0,92.0,1.4,18.0,308.0,248.1,178.71
2017,11,10,16,0,573.0,85.0,1.4,18.0,261.0,195.16,133.25
2017,11,10,16,15,513.5,76.0,1.25,17.5,213.0,141.8,90.15
2017,11,10,16,30,454.0,67.0,1.1,17.0,165.0,95.34,56.56
2017,11,10,16,45,367.0,54.0,0.95,16.5,119.0,50.2,30.79
2017,11,10,17,0,280.0,41.0,0.8,16.0,73.0,31.9,21.44
2017,11,10,17,15,140.0,20.5,0.8,15.5,36.5,16.06,2.82
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,154.0,18.0,2.05,12.5,35.5,110.21,41.3
2017,11,11,7,30,308.0,36.0,2.3,13.0,71.0,223.33,175.07
2017,11,11,7,45,400.5,46.5,2.6,13.5,116.0,300.76,245.92
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,385.95,319.92
2017,11,11,8,15,551.5,64.5,3.05,14.5,209.0,452.85,376.64
2017,11,11,8,30,610.0,72.0,3.2,15.0,257.0,522.82,433.71
2017,11,11,8,45,335.0,115.5,3.35,16.0,219.5,396.97,328.58
2017,11,11,9,0,60.0,159.0,3.5,17.0,182.0,218.8,177.62
2017,11,11,9,15,402.0,124.5,3.6,17.5,309.0,477.81,393.03
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,721.81,579.97
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,757.14,602.37
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,790.23,624.24
2017,11,11,10,15,796.0,98.0,3.95,19.5,542.5,815.37,639.95
2017,11,11,10,30,810.0,100.0,4.0,20.0,574.0,837.63,653.59
2017,11,11,10,45,816.5,103.0,4.05,20.5,597.5,851.43,661.22
2017,11,11,11,0,823.0,106.0,4.1,21.0,621.0,861.91,666.63
2017,11,11,11,15,443.5,199.5,4.1,21.0,478.0,629.89,494.5
2017,11,11,11,30,64.0,293.0,4.1,21.0,335.0,359.66,280.39
2017,11,11,11,45,43.5,274.5,4.2,21.5,303.0,318.72,248.49
2017,11,11,12,0,23.0,256.0,4.3,22.0,271.0,268.09,208.3
2017,11,11,12,15,11.5,193.0,4.35,22.0,200.5,193.74,150.01
2017,11,11,12,30,0.0,130.0,4.4,22.0,130.0,122.18,93.02
2017,11,11,12,45,0.0,105.0,4.45,22.5,105.0,98.14,73.74
2017,11,11,13,0,0.0,80.0,4.5,23.0,80.0,74.57,54.75
2017,11,11,13,15,0.0,100.5,4.5,23.0,100.5,93.82,70.28
2017,11,11,13,30,0.0,121.0,4.5,23.0,121.0,113.28,85.94
2017,11,11,13,45,0.0,137.0,4.55,23.0,137.0,128.46,98.17
2017,11,11,14,0,0.0,153.0,4.6,23.0,153.0,143.59,110.41
2017,11,11,14,15,27.5,189.5,4.55,23.0,204.5,197.46,153.82
2017,11,11,14,30,55.0,226.0,4.5,23.0,256.0,245.08,191.64
2017,11,11,14,45,27.5,167.0,4.5,23.0,182.0,171.35,133.28
2017,11,11,15,0,0.0,108.0,4.5,23.0,108.0,100.57,76.66
2017,11,11,15,15,0.0,97.5,4.35,22.5,97.5,90.68,69.02
2017,11,11,15,30,0.0,87.0,4.2,22.0,87.0,80.84,61.27
2017,11,11,15,45,278.5,84.5,4.05,22.0,169.5,152.2,111.11
2017,11,11,16,0,557.0,82.0,3.9,22.0,252.0,188.75,127.6
2017,11,11,16,15,497.0,73.5,3.45,21.5,204.5,136.84,85.79
2017,11,11,16,30,437.0,65.0,3.0,21.0,157.0,91.88,53.62
2017,11,11,16,45,344.5,52.5,2.55,20.5,113.0,48.34,29.15
2017,11,11,17,0,252.0,40.0,2.1,20.0,69.0,31.12,20.27
2017,11,11,17,15,126.0,20.0,1.95,19.5,34.5,15.68,1.62
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,121.5,19.0,1.35,15.5,32.0,93.44,25.02
2017,11,12,7,30,243.0,38.0,1.5,16.0,64.0,192.77,147.97
2017,11,12,7,45,338.0,50.0,1.7,16.5,108.0,267.99,215.66
2017,11,12,8,0,433.0,62.0,1.9,17.0,152.0,355.07,289.7
2017,11,12,8,15,216.5,39.0,1.8,17.0,84.0,197.99,163.58
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,14.83,6.95
2017,11,12,8,45,0.0,40.0,1.65,17.5,40.0,37.14,25.88
2017,11,12,9,0,0.0,64.0,1.6,18.0,64.0,59.52,44.53
2017,11,12,9,15,0.0,60.0,1.55,18.5,60.0,55.8,41.18
2017,11,12,9,30,0.0,56.0,1.5,19.0,56.0,52.07,37.89
2017,11,12,9,45,2.5,114.5,1.45,20.0,116.0,110.84,85.85
2017,11,12,10,0,5.0,173.0,1.4,21.0,176.0,173.52,135.36
2017,11,12,10,15,6.5,183.0,1.4,21.0,187.0,184.33,143.47
2017,11,12,10,30,8.0,193.0,1.4,21.0,198.0,195.2,151.75
2017,11,12,10,45,11.0,206.0,1.4,21.5,213.0,210.57,163.26
2017,11,12,11,0,14.0,219.0,1.4,22.0,228.0,225.92,174.64
2017,11,12,11,15,64.0,263.5,1.45,22.0,305.5,328.92,254.79
2017,11,12,11,30,114.0,308.0,1.5,22.0,383.0,420.44,323.68
2017,11,12,11,45,94.0,306.0,1.55,22.5,368.0,397.54,304.87
2017,11,12,12,0,74.0,304.0,1.6,23.0,353.0,374.95,287.01
2017,11,12,12,15,82.5,307.5,1.7,23.0,362.0,382.64,293.22
2017,11,12,12,30,91.0,311.0,1.8,23.0,371.0,389.71,298.83
2017,11,12,12,45,137.5,311.0,1.9,23.5,401.5,431.79,330.73
2017,11,12,13,0,184.0,311.0,2.0,24.0,432.0,460.68,352.43
2017,11,12,13,15,218.0,299.0,2.05,24.0,438.5,464.51,356.04
2017,11,12,13,30,252.0,287.0,2.1,24.0,445.0,472.96,362.96
2017,11,12,13,45,136.0,253.0,2.15,24.0,338.0,342.83,264.49
2017,11,12,14,0,20.0,219.0,2.2,24.0,231.0,219.47,168.81
2017,11,12,14,15,362.5,169.0,2.25,24.0,361.5,383.69,299.65
2017,11,12,14,30,705.0,119.0,2.3,24.0,492.0,497.46,384.5
2017,11,12,14,45,665.0,121.5,2.35,24.0,452.5,443.68,341.06
2017,11,12,15,0,625.0,124.0,2.4,24.0,413.0,392.25,299.42
2017,11,12,15,15,594.0,118.0,2.35,23.5,371.5,338.83,255.75
2017,11,12,15,30,563.0,112.0,2.3,23.0,330.0,287.79,213.03
2017,11,12,15,45,520.0,104.0,2.3,23.0,285.0,232.57,166.57
2017,11,12,16,0,477.0,96.0,2.3,23.0,240.0,183.64,125.54
2017,11,12,16,15,416.5,85.0,2.0,22.5,194.0,134.11,86.48
2017,11,12,16,30,356.0,74.0,1.7,22.0,148.0,91.47,56.08
2017,11,12,16,45,274.0,58.0,1.45,21.5,106.0,51.27,32.45
2017,11,12,17,0,192.0,42.0,1.2,21.0,64.0,32.74,21.45
2017,11,12,17,15,96.0,21.0,1.15,20.5,32.0,16.51,0.99
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,136.0,18.0,1.35,14.5,32.5,97.5,15.15
2017,11,13,7,30,272.0,36.0,1.6,15.0,65.0,203.98,156.41
2017,11,13,7,45,364.5,48.0,1.9,15.5,109.0,281.06,226.82
2017,11,13,8,0,457.0,60.0,2.2,16.0,153.0,365.99,299.84
2017,11,13,8,15,290.5,89.5,2.15,16.5,154.5,313.64,257.95
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,226.67,185.41
2017,11,13,8,45,184.5,136.5,2.1,17.5,202.0,292.08,239.63
2017,11,13,9,0,245.0,154.0,2.1,18.0,248.0,373.44,304.31
2017,11,13,9,15,228.0,176.0,2.05,18.5,271.0,392.13,316.72
2017,11,13,9,30,211.0,198.0,2.0,19.0,294.0,395.81,317.68
2017,11,13,9,45,194.0,217.5,2.0,19.5,311.5,407.21,324.49
2017,11,13,10,0,177.0,237.0,2.0,20.0,329.0,417.03,329.93
2017,11,13,10,15,218.5,248.0,1.95,20.5,369.5,465.02,365.67
2017,11,13,10,30,260.0,259.0,1.9,21.0,410.0,526.93,410.44
2017,11,13,10,45,345.0,252.0,1.85,21.5,460.5,591.85,457.83
2017,11,13,11,0,430.0,245.0,1.8,22.0,511.0,669.38,512.53
2017,11,13,11,15,408.0,258.5,1.8,22.5,516.5,649.94,496.13
2017,11,13,11,30,386.0,272.0,1.8,23.0,522.0,641.47,488.11
2017,11,13,11,45,359.5,283.0,1.85,23.5,518.0,624.77,474.55
2017,11,13,12,0,333.0,294.0,1.9,24.0,514.0,606.94,460.31
2017,11,13,12,15,360.0,287.0,1.9,24.0,525.5,613.15,465.3
2017,11,13,12,30,387.0,280.0,1.9,24.0,537.0,617.12,468.5
2017,11,13,12,45,324.0,290.5,1.95,24.5,503.5,566.39,430.14
2017,11,13,13,0,261.0,301.0,2.0,25.0,470.0,517.43,393.15
2017,11,13,13,15,321.5,279.5,1.95,24.5,482.5,527.58,402.74
2017,11,13,13,30,382.0,258.0,1.9,24.0,495.0,533.11,408.33
2017,11,13,13,45,295.5,262.5,1.9,24.0,441.5,463.55,355.91
2017,11,13,14,0,209.0,267.0,1.9,24.0,388.0,393.91,303.27
2017,11,13,14,15,313.0,233.0,1.9,24.0,403.5,412.98,318.87
2017,11,13,14,30,417.0,199.0,1.9,24.0,419.0,421.2,324.82
2017,11,13,14,45,336.0,196.5,1.9,24.0,365.5,352.82,271.86
2017,11,13,15,0,255.0,194.0,1.9,24.0,312.0,296.13,227.8
2017,11,13,15,15,239.5,178.5,1.85,24.0,280.5,259.36,198.37
2017,11,13,15,30,224.0,163.0,1.8,24.0,249.0,224.04,169.63
2017,11,13,15,45,353.0,129.0,1.8,24.0,244.5,210.98,153.85
2017,11,13,16,0,482.0,95.0,1.8,24.0,240.0,183.51,124.57
2017,11,13,16,15,422.5,84.0,1.6,23.0,194.0,133.91,85.8
2017,11,13,16,30,363.0,73.0,1.4,22.0,148.0,91.08,55.49
2017,11,13,16,45,284.0,57.0,1.2,21.5,105.5,50.59,31.79
2017,11,13,17,0,205.0,41.0,1.0,21.0,63.0,31.99,20.74
2017,11,13,17,15,102.5,20.5,1.0,20.5,31.5,16.13,0.0
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,137.0,17.5,2.2,14.5,31.5,96.41,0.81
2017,11,14,7,30,274.0,35.0,2.6,15.0,63.0,203.43,155.26
2017,11,14,7,45,373.5,46.0,3.0,16.0,107.5,282.99,228.49
2017,11,14,8,0,473.0,57.0,3.4,17.0,152.0,371.0,304.1
2017,11,14,8,15,533.5,64.5,3.55,17.5,199.0,437.96,360.84
2017,11,14,8,30,594.0,72.0,3.7,18.0,246.0,508.13,418.06
2017,11,14,8,45,637.0,76.5,3.85,19.0,292.5,564.95,462.03
2017,11,14,9,0,680.0,81.0,4.0,20.0,339.0,622.55,504.19
2017,11,14,9,15,708.0,85.5,4.05,20.5,381.5,668.96,537.04
2017,11,14,9,30,736.0,90.0,4.1,21.0,424.0,714.37,568.46
2017,11,14,9,45,757.5,92.5,4.2,21.5,462.0,746.76,589.92
2017,11,14,10,0,779.0,95.0,4.3,22.0,500.0,781.15,612.66
2017,11,14,10,15,793.0,97.0,4.35,22.5,531.0,806.19,628.25
2017,11,14,10,30,807.0,99.0,4.4,23.0,562.0,828.39,641.79
2017,11,14,10,45,818.5,100.0,4.5,23.5,586.5,844.2,651.12
2017,11,14,11,0,830.0,101.0,4.6,24.0,611.0,856.79,658.39
2017,11,14,11,15,836.0,102.0,4.6,24.5,628.0,861.21,659.38
2017,11,14,11,30,842.0,103.0,4.6,25.0,645.0,862.19,658.15
2017,11,14,11,45,541.5,206.5,4.7,25.5,557.0,708.5,545.59
2017,11,14,12,0,241.0,310.0,4.8,26.0,469.0,534.69,410.68
2017,11,14,12,15,295.5,299.5,4.8,26.0,494.0,572.81,440.45
2017,11,14,12,30,350.0,289.0,4.8,26.0,519.0,596.37,458.7
2017,11,14,12,45,357.0,283.0,4.85,26.0,515.5,583.94,449.7
2017,11,14,13,0,364.0,277.0,4.9,26.0,512.0,569.95,439.64
2017,11,14,13,15,338.0,275.0,4.9,26.0,489.0,534.56,412.91
2017,11,14,13,30,312.0,273.0,4.9,26.0,466.0,499.73,386.49
2017,11,14,13,45,554.5,188.0,4.9,26.5,514.5,564.19,437.81
2017,11,14,14,0,797.0,103.0,4.9,27.0,563.0,603.69,468.24
2017,11,14,14,15,783.0,101.0,4.85,26.5,532.0,556.93,432.25
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,509.32,395.01
2017,11,14,14,45,739.5,98.5,4.75,26.0,462.0,454.8,350.76
2017,11,14,15,0,710.0,98.0,4.7,26.0,423.0,401.69,306.67
2017,11,14,15,15,681.5,93.5,4.6,25.5,381.0,346.6,260.64
2017,11,14,15,30,653.0,89.0,4.5,25.0,339.0,293.4,215.16
2017,11,14,15,45,609.5,83.5,4.4,25.0,293.0,237.56,167.22
2017,11,14,16,0,566.0,78.0,4.3,25.0,247.0,185.96,123.34
2017,11,14,16,15,506.5,70.0,3.85,24.0,200.0,134.34,82.5
2017,11,14,16,30,447.0,62.0,3.4,23.0,153.0,89.55,50.99
2017,11,14,16,45,355.5,49.5,3.0,22.5,109.0,46.99,27.82
2017,11,14,17,0,264.0,37.0,2.6,22.0,65.0,28.83,17.95
2017,11,14,17,15,132.0,18.5,2.45,21.5,32.5,14.54,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.0,18.0,3.05,17.5,29.5,85.99,0.0
2017,11,15,7,30,226.0,36.0,3.2,18.0,59.0,181.4,135.48
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.5,259.03,206.91
2017,11,15,8,0,429.0,61.0,3.5,19.0,146.0,348.54,283.49
2017,11,15,8,15,492.0,70.0,3.55,19.5,193.0,417.12,341.1
2017,11,15,8,30,555.0,79.0,3.6,20.0,240.0,489.12,399.33
2017,11,15,8,45,594.5,86.0,3.7,20.5,285.5,545.22,443.19
2017,11,15,9,0,634.0,93.0,3.8,21.0,331.0,601.92,486.14
2017,11,15,9,15,317.0,90.0,3.75,21.5,209.0,366.19,298.26
2017,11,15,9,30,0.0,87.0,3.7,22.0,87.0,81.42,61.26
2017,11,15,9,45,0.0,83.5,3.7,22.5,83.5,77.76,58.21
2017,11,15,10,0,0.0,80.0,3.7,23.0,80.0,74.5,55.3
2017,11,15,10,15,2.0,130.5,3.6,23.0,132.0,126.02,96.76
2017,11,15,10,30,4.0,181.0,3.5,23.0,184.0,179.42,138.99
2017,11,15,10,45,2.0,153.0,3.45,23.5,154.5,148.07,113.56
2017,11,15,11,0,0.0,125.0,3.4,24.0,125.0,117.98,89.3
2017,11,15,11,15,0.0,115.5,3.25,24.5,115.5,108.52,81.54
2017,11,15,11,30,0.0,106.0,3.1,25.0,106.0,99.23,73.94
2017,11,15,11,45,0.0,117.0,3.0,25.5,117.0,109.84,82.13
2017,11,15,12,0,0.0,128.0,2.9,26.0,128.0,120.45,90.25
2017,11,15,12,15,0.0,128.5,2.7,26.0,128.5,120.85,90.52
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,121.26,90.82
2017,11,15,12,45,1.5,156.0,2.35,26.5,157.0,148.54,111.99
2017,11,15,13,0,3.0,183.0,2.2,27.0,185.0,175.84,132.89
2017,11,15,13,15,2.5,180.0,2.0,27.0,182.0,172.2,130.06
2017,11,15,13,30,2.0,177.0,1.8,27.0,179.0,168.62,127.35
2017,11,15,13,45,3.0,178.0,1.65,27.0,180.5,169.92,128.5
2017,11,15,14,0,4.0,179.0,1.5,27.0,182.0,171.11,129.58
2017,11,15,14,15,3.0,171.5,1.3,27.0,174.0,162.88,123.33
2017,11,15,14,30,2.0,164.0,1.1,27.0,166.0,154.78,117.21
2017,11,15,14,45,11.5,168.0,0.95,27.0,174.0,162.59,123.52
2017,11,15,15,0,21.0,172.0,0.8,27.0,182.0,169.23,128.72
2017,11,15,15,15,17.5,156.0,0.65,26.5,163.5,151.27,115.05
2017,11,15,15,30,14.0,140.0,0.5,26.0,145.0,133.76,101.67
2017,11,15,15,45,276.5,111.5,0.4,26.0,194.0,175.18,126.18
2017,11,15,16,0,539.0,83.0,0.3,26.0,243.0,185.1,121.52
2017,11,15,16,15,477.5,74.0,0.3,25.0,196.0,133.93,82.18
2017,11,15,16,30,416.0,65.0,0.3,24.0,149.0,88.33,50.67
2017,11,15,16,45,322.0,51.5,0.3,23.5,105.5,46.75,27.95
2017,11,15,17,0,228.0,38.0,0.3,23.0,62.0,29.66,18.49
2017,11,15,17,15,114.0,19.0,0.35,22.5,31.0,14.96,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,107.0,17.5,0.5,18.5,28.0,81.88,0.0
2017,11,16,7,30,214.0,35.0,0.5,19.0,56.0,174.07,127.14
2017,11,16,7,45,317.0,47.5,0.5,19.5,98.5,251.6,197.12
2017,11,16,8,0,420.0,60.0,0.5,20.0,141.0,341.23,270.87
2017,11,16,8,15,483.5,68.5,0.6,20.0,187.5,409.02,326.27
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,480.25,382.5
2017,11,16,8,45,590.0,83.0,0.85,20.5,279.5,537.18,425.78
2017,11,16,9,0,633.0,89.0,1.0,21.0,325.0,594.96,468.43
2017,11,16,9,15,663.0,94.0,1.15,21.5,367.0,642.05,501.24
2017,11,16,9,30,693.0,99.0,1.3,22.0,409.0,688.33,532.92
2017,11,16,9,45,466.0,162.5,1.45,22.5,379.0,587.86,456.89
2017,11,16,10,0,239.0,226.0,1.6,23.0,349.0,454.84,354.08
2017,11,16,10,15,241.0,241.0,1.7,23.5,371.5,475.08,368.76
2017,11,16,10,30,243.0,256.0,1.8,24.0,394.0,494.36,381.61
2017,11,16,10,45,248.5,267.5,1.9,24.5,414.0,511.51,392.98
2017,11,16,11,0,254.0,279.0,2.0,25.0,434.0,540.93,412.93
2017,11,16,11,15,534.5,195.0,2.05,25.0,532.0,699.51,532.62
2017,11,16,11,30,815.0,111.0,2.1,25.0,630.0,844.65,632.9
2017,11,16,11,45,580.0,198.5,2.2,25.5,570.5,730.59,551.19
2017,11,16,12,0,345.0,286.0,2.3,26.0,511.0,606.91,458.52
2017,11,16,12,15,570.0,205.5,2.3,26.5,577.0,708.11,534.87
2017,11,16,12,30,795.0,125.0,2.3,27.0,643.0,790.23,591.89
2017,11,16,12,45,572.0,201.5,2.35,27.5,572.0,674.69,507.89
2017,11,16,13,0,349.0,278.0,2.4,28.0,501.0,558.91,421.09
2017,11,16,13,15,212.0,277.0,2.35,28.0,411.5,436.68,330.95
2017,11,16,13,30,75.0,276.0,2.3,28.0,322.0,324.44,245.77
2017,11,16,13,45,158.5,267.5,2.3,28.0,359.5,372.17,283.42
2017,11,16,14,0,242.0,259.0,2.3,28.0,397.0,405.78,309.17
2017,11,16,14,15,239.5,244.5,2.3,28.0,375.0,377.06,287.47
2017,11,16,14,30,237.0,230.0,2.3,28.0,353.0,348.17,265.57
2017,11,16,14,45,470.5,164.0,2.3,28.0,385.5,388.21,295.17
2017,11,16,15,0,704.0,98.0,2.3,28.0,418.0,398.11,298.7
2017,11,16,15,15,675.5,93.5,2.15,27.5,376.0,343.53,253.85
2017,11,16,15,30,647.0,89.0,2.0,27.0,334.0,290.82,209.77
2017,11,16,15,45,604.0,83.5,1.95,27.0,288.0,235.63,163.4
2017,11,16,16,0,561.0,78.0,1.9,27.0,242.0,184.61,120.83
2017,11,16,16,15,500.5,69.5,1.7,26.0,195.5,132.84,80.59
2017,11,16,16,30,440.0,61.0,1.5,25.0,149.0,88.0,49.5
2017,11,16,16,45,349.0,48.5,1.3,24.5,105.5,45.99,26.89
2017,11,16,17,0,258.0,36.0,1.1,24.0,62.0,28.1,17.02
2017,11,16,17,15,129.0,18.0,1.2,23.5,31.0,14.17,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,17.0,3.75,19.5,27.5,83.68,0.0
2017,11,17,7,30,229.0,34.0,3.9,20.0,55.0,179.87,130.5
2017,11,17,7,45,330.5,46.5,4.05,20.5,98.5,256.98,203.22
2017,11,17,8,0,432.0,59.0,4.2,21.0,142.0,346.08,279.39
2017,11,17,8,15,496.0,68.0,4.5,21.5,189.0,415.06,337.76
2017,11,17,8,30,560.0,77.0,4.8,22.0,236.0,487.55,397.11
2017,11,17,8,45,608.5,82.0,5.1,22.5,282.5,547.51,444.99
2017,11,17,9,0,657.0,87.0,5.4,23.0,329.0,608.61,492.26
2017,11,17,9,15,328.5,82.5,5.55,23.5,203.5,363.97,296.74
2017,11,17,9,30,0.0,78.0,5.7,24.0,78.0,72.61,53.75
2017,11,17,9,45,0.0,100.0,5.85,24.5,100.0,94.26,71.15
2017,11,17,10,0,0.0,122.0,6.0,25.0,122.0,116.23,88.47
2017,11,17,10,15,0.0,130.0,6.0,25.5,130.0,123.92,94.21
2017,11,17,10,30,0.0,138.0,6.0,26.0,138.0,131.63,99.94
2017,11,17,10,45,89.0,211.5,6.05,26.5,265.5,295.65,231.08
2017,11,17,11,0,178.0,285.0,6.1,27.0,393.0,468.68,363.82
2017,11,17,11,15,191.5,293.0,6.05,27.0,412.0,486.58,376.62
2017,11,17,11,30,205.0,301.0,6.0,27.0,431.0,503.63,389.14
2017,11,17,11,45,220.0,303.5,6.0,27.5,445.0,514.69,396.61
2017,11,17,12,0,235.0,306.0,6.0,28.0,459.0,524.62,403.23
2017,11,17,12,15,527.5,211.5,5.95,28.0,554.0,678.68,523.73
2017,11,17,12,30,820.0,117.0,5.9,28.0,649.0,800.37,614.13
2017,11,17,12,45,823.0,113.5,5.9,28.5,642.0,777.58,596.22
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,751.67,576.85
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,718.91,553.57
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,683.76,527.65
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,644.13,496.63
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,602.5,463.72
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.0,555.28,427.82
2017,11,17,14,30,775.0,96.0,5.6,29.0,495.0,507.2,390.32
2017,11,17,14,45,751.5,94.0,5.6,29.0,457.5,454.55,347.69
2017,11,17,15,0,728.0,92.0,5.6,29.0,420.0,401.78,303.98
2017,11,17,15,15,700.0,88.0,5.45,28.5,378.0,346.77,258.09
2017,11,17,15,30,672.0,84.0,5.3,28.0,336.0,293.53,212.68
2017,11,17,15,45,637.0,77.5,5.2,28.0,291.0,238.17,165.07
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,186.02,120.62
2017,11,17,16,15,542.5,63.0,4.8,27.5,199.0,132.55,78.43
2017,11,17,16,30,483.0,55.0,4.5,27.0,152.0,85.79,45.85
2017,11,17,16,45,394.0,44.0,4.2,26.5,108.0,42.64,23.4
2017,11,17,17,0,305.0,33.0,3.9,26.0,64.0,26.56,15.5
2017,11,17,17,15,152.5,16.5,3.9,25.5,32.0,13.06,0.0
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,17.5,3.9,19.0,26.5,60.63,0.0
2017,11,18,7,30,203.0,35.0,3.9,19.0,53.0,169.01,121.11
2017,11,18,7,45,307.0,48.5,3.95,19.5,96.0,247.06,195.54
2017,11,18,8,0,411.0,62.0,4.0,20.0,139.0,335.26,271.27
2017,11,18,8,15,476.0,71.5,4.2,20.5,186.0,405.26,330.45
2017,11,18,8,30,541.0,81.0,4.4,21.0,233.0,478.21,390.13
2017,11,18,8,45,600.5,84.5,4.65,22.0,281.0,543.51,441.46
2017,11,18,9,0,660.0,88.0,4.9,23.0,329.0,610.51,492.37
2017,11,18,9,15,691.5,92.5,5.55,23.5,372.5,658.8,528.86
2017,11,18,9,30,723.0,97.0,6.2,24.0,416.0,706.29,564.26
2017,11,18,9,45,761.5,95.0,6.85,25.0,457.0,750.18,595.37
2017,11,18,10,0,800.0,93.0,7.5,26.0,498.0,789.1,622.37
2017,11,18,10,15,816.0,95.0,7.8,26.0,530.5,816.12,641.83
2017,11,18,10,30,832.0,97.0,8.1,26.0,563.0,840.28,659.28
2017,11,18,10,45,851.0,95.5,8.4,26.0,590.5,859.83,673.4
2017,11,18,11,0,870.0,94.0,8.7,26.0,618.0,876.13,685.27
2017,11,18,11,15,877.0,95.0,8.65,25.5,635.5,874.63,684.56
2017,11,18,11,30,884.0,96.0,8.6,25.0,653.0,876.71,686.71
2017,11,18,11,45,898.0,92.5,8.6,25.0,664.5,876.03,685.77
2017,11,18,12,0,912.0,89.0,8.6,25.0,676.0,871.6,682.26
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.0,856.18,671.99
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,837.28,659.28
2017,11,18,12,45,915.0,87.0,8.5,24.0,671.5,813.93,642.19
2017,11,18,13,0,917.0,85.0,8.5,24.0,665.0,787.22,622.66
2017,11,18,13,15,912.0,84.0,8.45,23.5,648.5,753.28,598.78
2017,11,18,13,30,907.0,83.0,8.4,23.0,632.0,716.62,572.72
2017,11,18,13,45,901.5,81.0,8.35,23.0,608.5,676.01,540.89
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,633.09,506.26
2017,11,18,14,15,883.5,77.0,8.2,22.5,553.5,584.11,467.05
2017,11,18,14,30,871.0,75.0,8.1,22.0,522.0,533.86,425.82
2017,11,18,14,45,856.0,72.5,8.0,22.0,484.0,480.92,380.59
2017,11,18,15,0,841.0,70.0,7.9,22.0,446.0,427.38,333.79
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.0,369.5,283.1
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,312.7,232.23
2017,11,18,15,45,761.0,59.5,7.45,20.5,312.5,253.78,179.34
2017,11,18,16,0,729.0,55.0,7.3,20.0,265.0,197.49,129.19
2017,11,18,16,15,674.0,49.5,7.0,19.5,215.5,139.99,81.58
2017,11,18,16,30,619.0,44.0,6.7,19.0,166.0,88.49,44.56
2017,11,18,16,45,531.5,36.0,6.45,18.5,119.0,40.29,20.52
2017,11,18,17,0,444.0,28.0,6.2,18.0,72.0,24.04,13.98
2017,11,18,17,15,222.0,14.0,6.0,17.5,36.0,10.85,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
