Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.5,12.5,1.75,6.5,32.5,110.44,0.0
2017,11,19,7,30,457.0,25.0,2.0,7.0,65.0,271.7,201.23
2017,11,19,7,45,557.5,33.0,2.3,7.5,114.0,355.71,292.13
2017,11,19,8,0,658.0,41.0,2.6,8.0,163.0,447.78,374.92
2017,11,19,8,15,716.5,46.5,2.65,9.0,214.5,518.11,435.46
2017,11,19,8,30,775.0,52.0,2.7,10.0,266.0,591.04,494.98
2017,11,19,8,45,813.0,55.0,2.75,11.0,316.0,648.64,538.51
2017,11,19,9,0,851.0,58.0,2.8,12.0,366.0,700.07,575.09
2017,11,19,9,15,635.5,106.5,2.85,12.5,352.5,631.5,520.19
2017,11,19,9,30,420.0,155.0,2.9,13.0,339.0,531.12,437.29
2017,11,19,9,45,677.5,110.5,2.95,13.5,438.0,699.86,569.5
2017,11,19,10,0,935.0,66.0,3.0,14.0,537.0,858.35,683.06
2017,11,19,10,15,947.0,67.5,2.95,14.5,570.0,883.56,696.72
2017,11,19,10,30,959.0,69.0,2.9,15.0,603.0,905.44,709.06
2017,11,19,10,45,966.0,70.5,2.9,15.5,628.5,919.51,716.29
2017,11,19,11,0,973.0,72.0,2.9,16.0,654.0,929.83,721.05
2017,11,19,11,15,977.5,73.0,2.85,16.0,672.0,933.55,722.33
2017,11,19,11,30,982.0,74.0,2.8,16.0,690.0,933.37,721.12
2017,11,19,11,45,808.5,129.0,2.8,16.5,641.0,845.97,658.09
2017,11,19,12,0,635.0,184.0,2.8,17.0,592.0,753.06,590.2
2017,11,19,12,15,648.5,180.0,2.75,17.0,596.5,747.13,586.27
2017,11,19,12,30,662.0,176.0,2.7,17.0,601.0,738.14,579.44
2017,11,19,12,45,685.0,165.0,2.65,17.5,600.0,726.09,569.66
2017,11,19,13,0,708.0,154.0,2.6,18.0,599.0,710.38,557.17
2017,11,19,13,15,695.0,153.0,2.55,17.5,581.0,675.53,532.03
2017,11,19,13,30,682.0,152.0,2.5,17.0,563.0,639.14,505.49
2017,11,19,13,45,714.0,134.0,2.45,17.0,549.5,613.11,486.03
2017,11,19,14,0,746.0,116.0,2.4,17.0,536.0,582.53,462.48
2017,11,19,14,15,699.0,121.0,2.35,17.0,497.5,526.54,418.25
2017,11,19,14,30,652.0,126.0,2.3,17.0,459.0,472.6,374.95
2017,11,19,14,45,697.5,104.0,2.25,17.0,436.0,437.88,345.78
2017,11,19,15,0,743.0,82.0,2.2,17.0,413.0,398.03,310.95
2017,11,19,15,15,715.0,79.5,2.0,16.5,372.5,343.28,263.87
2017,11,19,15,30,687.0,77.0,1.8,16.0,332.0,290.99,217.82
2017,11,19,15,45,717.5,67.0,1.6,15.5,301.5,249.85,178.37
2017,11,19,16,0,748.0,57.0,1.4,15.0,271.0,203.09,133.97
2017,11,19,16,15,690.5,51.5,1.25,14.5,220.0,144.2,85.29
2017,11,19,16,30,633.0,46.0,1.1,14.0,169.0,91.61,47.37
2017,11,19,16,45,533.0,37.5,0.95,13.5,120.5,41.94,22.33
2017,11,19,17,0,433.0,29.0,0.8,13.0,72.0,23.0,13.47
2017,11,19,17,15,216.5,14.5,0.8,12.5,36.0,11.33,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.0,14.0,0.7,7.5,26.5,77.28,0.0
2017,11,20,7,30,298.0,28.0,0.7,8.0,53.0,204.19,146.61
2017,11,20,7,45,396.0,40.0,0.7,8.5,97.5,283.24,229.46
2017,11,20,8,0,494.0,52.0,0.7,9.0,142.0,370.85,305.59
2017,11,20,8,15,558.5,60.0,0.95,9.5,190.5,440.76,365.79
2017,11,20,8,30,623.0,68.0,1.2,10.0,239.0,514.2,426.69
2017,11,20,8,45,658.5,75.0,1.5,11.0,285.0,569.37,470.65
2017,11,20,9,0,694.0,82.0,1.8,12.0,331.0,624.79,512.91
2017,11,20,9,15,724.0,86.5,2.1,12.5,375.0,672.78,548.67
2017,11,20,9,30,754.0,91.0,2.4,13.0,419.0,719.82,583.07
2017,11,20,9,45,774.5,94.0,2.75,14.0,457.0,751.78,604.91
2017,11,20,10,0,795.0,97.0,3.1,15.0,495.0,786.13,628.27
2017,11,20,10,15,810.0,99.5,3.15,15.5,527.5,812.83,645.28
2017,11,20,10,30,825.0,102.0,3.2,16.0,560.0,836.67,660.18
2017,11,20,10,45,836.0,104.0,3.3,16.5,585.0,853.45,670.3
2017,11,20,11,0,847.0,106.0,3.4,17.0,610.0,866.93,678.2
2017,11,20,11,15,853.5,107.0,3.5,17.0,627.0,871.97,681.51
2017,11,20,11,30,860.0,108.0,3.6,17.0,644.0,873.52,682.54
2017,11,20,11,45,879.5,101.5,3.7,17.5,656.5,873.96,681.68
2017,11,20,12,0,899.0,95.0,3.8,18.0,669.0,864.43,673.87
2017,11,20,12,15,899.5,95.0,3.85,18.0,669.5,849.3,663.28
2017,11,20,12,30,900.0,95.0,3.9,18.0,670.0,830.74,650.38
2017,11,20,12,45,898.5,94.0,3.95,18.5,662.5,806.19,632.03
2017,11,20,13,0,897.0,93.0,4.0,19.0,655.0,778.5,611.51
2017,11,20,13,15,892.0,92.0,4.0,19.0,639.0,745.28,587.92
2017,11,20,13,30,887.0,91.0,4.0,19.0,623.0,709.39,562.24
2017,11,20,13,45,878.5,89.5,4.0,19.5,599.0,670.9,531.54
2017,11,20,14,0,870.0,88.0,4.0,20.0,575.0,627.17,496.51
2017,11,20,14,15,857.0,86.0,3.95,20.0,544.0,578.58,457.92
2017,11,20,14,30,844.0,84.0,3.9,20.0,513.0,528.86,417.51
2017,11,20,14,45,826.0,81.5,3.9,20.0,475.0,475.4,373.24
2017,11,20,15,0,808.0,79.0,3.9,20.0,437.0,421.84,327.66
2017,11,20,15,15,781.0,75.5,3.75,19.5,393.5,364.19,278.19
2017,11,20,15,30,754.0,72.0,3.6,19.0,350.0,308.0,228.77
2017,11,20,15,45,715.5,67.0,3.5,19.0,302.5,249.22,176.69
2017,11,20,16,0,677.0,62.0,3.4,19.0,255.0,192.19,126.65
2017,11,20,16,15,617.0,55.5,2.95,18.0,206.0,135.96,80.87
2017,11,20,16,30,557.0,49.0,2.5,17.0,157.0,86.33,45.37
2017,11,20,16,45,457.0,39.5,2.1,16.0,111.0,40.06,21.47
2017,11,20,17,0,357.0,30.0,1.7,15.0,65.0,23.95,14.0
2017,11,20,17,15,178.5,15.0,1.7,14.0,32.5,11.82,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,26.0,14.5,3.4,10.5,16.5,24.92,0.0
2017,11,21,7,30,52.0,29.0,3.6,11.0,33.0,67.2,43.57
2017,11,21,7,45,90.5,48.5,3.8,11.5,62.5,113.74,89.85
2017,11,21,8,0,129.0,68.0,4.0,12.0,92.0,171.09,140.65
2017,11,21,8,15,150.5,89.0,4.0,12.5,124.0,203.74,169.9
2017,11,21,8,30,172.0,110.0,4.0,13.0,156.0,246.91,206.96
2017,11,21,8,45,192.0,127.5,4.05,14.0,188.0,285.11,238.56
2017,11,21,9,0,212.0,145.0,4.1,15.0,220.0,336.09,279.47
2017,11,21,9,15,292.0,153.5,4.1,15.5,271.5,409.76,339.61
2017,11,21,9,30,372.0,162.0,4.1,16.0,323.0,487.25,401.22
2017,11,21,9,45,349.0,183.0,4.15,17.0,344.5,500.6,408.37
2017,11,21,10,0,326.0,204.0,4.2,18.0,366.0,511.36,413.56
2017,11,21,10,15,287.0,225.5,4.1,18.0,375.0,506.99,407.97
2017,11,21,10,30,248.0,247.0,4.0,18.0,384.0,500.1,400.49
2017,11,21,10,45,273.5,255.0,3.9,18.5,412.0,530.26,422.51
2017,11,21,11,0,299.0,263.0,3.8,19.0,440.0,559.58,443.43
2017,11,21,11,15,336.0,263.0,3.6,19.5,467.5,588.36,463.87
2017,11,21,11,30,373.0,263.0,3.4,20.0,495.0,615.72,482.9
2017,11,21,11,45,396.0,261.0,3.2,20.5,510.5,627.11,489.67
2017,11,21,12,0,419.0,259.0,3.0,21.0,526.0,636.54,494.99
2017,11,21,12,15,370.5,271.5,2.75,21.0,507.5,601.3,466.79
2017,11,21,12,30,322.0,284.0,2.5,21.0,489.0,566.05,438.86
2017,11,21,12,45,388.5,264.0,2.3,21.0,508.0,585.41,453.94
2017,11,21,13,0,455.0,244.0,2.1,21.0,527.0,609.32,471.35
2017,11,21,13,15,545.5,205.0,2.1,21.0,536.5,616.82,478.35
2017,11,21,13,30,636.0,166.0,2.1,21.0,546.0,620.66,482.33
2017,11,21,13,45,487.0,200.5,2.1,21.5,485.0,529.55,411.94
2017,11,21,14,0,338.0,235.0,2.1,22.0,424.0,445.2,346.41
2017,11,21,14,15,577.0,163.0,2.3,22.0,463.5,495.96,387.12
2017,11,21,14,30,816.0,91.0,2.5,22.0,503.0,521.08,405.51
2017,11,21,14,45,790.0,89.5,2.7,22.0,464.5,466.25,361.3
2017,11,21,15,0,764.0,88.0,2.9,22.0,426.0,412.16,316.69
2017,11,21,15,15,735.5,84.0,2.95,21.5,383.0,354.81,268.64
2017,11,21,15,30,707.0,80.0,3.0,21.0,340.0,299.87,221.27
2017,11,21,15,45,666.0,74.5,3.1,20.5,293.0,242.34,171.56
2017,11,21,16,0,625.0,69.0,3.2,20.0,246.0,188.61,125.26
2017,11,21,16,15,562.5,61.5,3.2,19.0,198.0,134.13,81.41
2017,11,21,16,30,500.0,54.0,3.2,18.0,150.0,86.63,47.57
2017,11,21,16,45,400.0,43.0,3.2,17.5,105.5,42.4,23.93
2017,11,21,17,0,300.0,32.0,3.2,17.0,61.0,25.92,15.34
2017,11,21,17,15,150.0,16.0,3.45,16.5,30.5,12.79,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,13.0,4.2,7.0,25.0,79.54,0.0
2017,11,22,7,30,316.0,26.0,4.4,7.0,50.0,206.87,142.12
2017,11,22,7,45,432.5,35.5,4.6,7.5,95.5,295.41,242.99
2017,11,22,8,0,549.0,45.0,4.8,8.0,141.0,391.5,330.65
2017,11,22,8,15,615.0,51.5,4.9,8.5,190.5,462.08,394.14
2017,11,22,8,30,681.0,58.0,5.0,9.0,240.0,531.97,454.76
2017,11,22,8,45,728.0,62.0,5.1,9.5,289.5,593.6,506.08
2017,11,22,9,0,775.0,66.0,5.2,10.0,339.0,655.94,554.93
2017,11,22,9,15,804.0,69.0,5.1,10.5,384.0,703.83,590.2
2017,11,22,9,30,833.0,72.0,5.0,11.0,429.0,750.45,623.53
2017,11,22,9,45,857.0,74.0,4.95,12.0,470.0,790.19,649.78
2017,11,22,10,0,881.0,76.0,4.9,13.0,511.0,820.8,668.56
2017,11,22,10,15,896.0,77.5,4.8,13.5,544.5,847.56,685.16
2017,11,22,10,30,911.0,79.0,4.7,14.0,578.0,871.3,699.33
2017,11,22,10,45,924.0,79.5,4.6,14.5,605.0,888.87,708.87
2017,11,22,11,0,937.0,80.0,4.5,15.0,632.0,902.98,715.91
2017,11,22,11,15,944.0,81.0,4.4,15.0,650.5,908.91,718.5
2017,11,22,11,30,951.0,82.0,4.3,15.0,669.0,911.08,718.56
2017,11,22,11,45,765.5,140.5,4.25,15.5,617.5,822.71,652.38
2017,11,22,12,0,580.0,199.0,4.2,16.0,566.0,715.94,570.62
2017,11,22,12,15,770.5,140.5,4.15,16.0,628.5,801.09,635.89
2017,11,22,12,30,961.0,82.0,4.1,16.0,691.0,862.17,679.6
2017,11,22,12,45,960.5,81.0,4.1,16.5,683.5,837.28,660.11
2017,11,22,13,0,960.0,80.0,4.1,17.0,676.0,808.98,638.86
2017,11,22,13,15,955.0,79.0,4.1,17.0,659.5,774.17,614.09
2017,11,22,13,30,950.0,78.0,4.1,17.0,643.0,736.49,587.12
2017,11,22,13,45,943.0,76.0,4.1,17.5,618.5,693.77,553.67
2017,11,22,14,0,936.0,74.0,4.1,18.0,594.0,648.73,517.36
2017,11,22,14,15,923.0,72.5,4.1,18.0,561.5,598.76,477.44
2017,11,22,14,30,910.0,71.0,4.1,18.0,529.0,547.44,435.43
2017,11,22,14,45,799.5,82.0,4.1,18.0,462.5,462.75,366.61
2017,11,22,15,0,689.0,93.0,4.1,18.0,396.0,384.98,302.45
2017,11,22,15,15,752.0,78.0,4.0,17.5,378.5,355.71,274.35
2017,11,22,15,30,815.0,63.0,3.9,17.0,361.0,317.81,237.15
2017,11,22,15,45,777.5,59.0,3.8,17.0,312.0,257.11,182.53
2017,11,22,16,0,740.0,55.0,3.7,17.0,263.0,199.6,131.24
2017,11,22,16,15,681.0,49.5,3.2,15.5,213.0,141.21,83.21
2017,11,22,16,30,622.0,44.0,2.7,14.0,163.0,89.24,45.81
2017,11,22,16,45,520.5,36.0,2.2,13.0,115.0,40.78,21.31
2017,11,22,17,0,419.0,28.0,1.7,12.0,67.0,22.24,12.63
2017,11,22,17,15,209.5,14.0,1.6,11.5,33.5,10.98,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,184.5,11.5,1.25,4.0,25.5,89.0,0.0
2017,11,23,7,30,369.0,23.0,1.4,5.0,51.0,220.63,146.13
2017,11,23,7,45,479.5,32.0,1.55,6.0,97.0,308.91,252.1
2017,11,23,8,0,590.0,41.0,1.7,7.0,143.0,403.28,336.52
2017,11,23,8,15,653.0,46.5,1.65,7.5,192.5,473.09,397.27
2017,11,23,8,30,716.0,52.0,1.6,8.0,242.0,545.91,457.42
2017,11,23,8,45,750.0,57.5,1.55,9.0,289.5,601.48,499.78
2017,11,23,9,0,784.0,63.0,1.5,10.0,337.0,656.95,539.0
2017,11,23,9,15,811.0,66.0,1.4,11.0,381.0,703.53,569.42
2017,11,23,9,30,838.0,69.0,1.3,12.0,425.0,748.74,597.58
2017,11,23,9,45,856.5,71.5,1.2,13.0,464.0,784.82,618.11
2017,11,23,10,0,875.0,74.0,1.1,14.0,503.0,811.58,631.48
2017,11,23,10,15,888.0,76.0,1.1,14.5,535.5,837.25,646.43
2017,11,23,10,30,901.0,78.0,1.1,15.0,568.0,859.86,659.18
2017,11,23,10,45,909.5,79.0,1.15,16.0,593.0,874.17,665.83
2017,11,23,11,0,918.0,80.0,1.2,17.0,618.0,885.02,670.3
2017,11,23,11,15,923.0,81.0,1.2,17.5,635.0,889.3,671.01
2017,11,23,11,30,928.0,82.0,1.2,18.0,652.0,889.92,669.5
2017,11,23,11,45,933.5,81.0,1.2,18.5,661.5,884.92,664.47
2017,11,23,12,0,939.0,80.0,1.2,19.0,671.0,876.21,657.2
2017,11,23,12,15,938.5,80.0,1.2,19.0,671.5,860.04,646.38
2017,11,23,12,30,938.0,80.0,1.2,19.0,672.0,840.35,633.39
2017,11,23,12,45,936.0,79.0,1.2,19.5,664.0,814.94,615.47
2017,11,23,13,0,934.0,78.0,1.2,20.0,656.0,786.3,595.47
2017,11,23,13,15,928.0,77.5,1.2,20.0,639.5,752.25,572.88
2017,11,23,13,30,922.0,77.0,1.2,20.0,623.0,715.47,548.31
2017,11,23,13,45,914.0,75.5,1.2,20.5,599.0,673.79,517.57
2017,11,23,14,0,906.0,74.0,1.2,21.0,575.0,629.95,484.29
2017,11,23,14,15,893.0,72.5,1.15,21.0,543.5,581.37,447.29
2017,11,23,14,30,880.0,71.0,1.1,21.0,512.0,531.52,408.38
2017,11,23,14,45,861.0,69.0,1.05,21.0,474.0,477.35,365.14
2017,11,23,15,0,842.0,67.0,1.0,21.0,436.0,423.01,320.5
2017,11,23,15,15,816.5,64.0,0.85,20.5,392.5,365.06,272.04
2017,11,23,15,30,791.0,61.0,0.7,20.0,349.0,308.33,223.31
2017,11,23,15,45,753.5,57.5,0.6,20.0,302.0,249.57,172.42
2017,11,23,16,0,716.0,54.0,0.5,20.0,255.0,194.02,124.52
2017,11,23,16,15,658.0,48.5,0.5,19.0,206.0,137.23,79.15
2017,11,23,16,30,600.0,43.0,0.5,18.0,157.0,86.74,43.63
2017,11,23,16,45,500.5,35.0,0.5,17.5,110.5,39.64,20.1
2017,11,23,17,0,401.0,27.0,0.5,17.0,64.0,21.33,11.53
2017,11,23,17,15,200.5,13.5,0.65,16.0,32.0,10.55,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,177.0,11.0,2.3,8.0,23.5,84.97,0.0
2017,11,24,7,30,354.0,22.0,2.6,9.0,47.0,210.93,131.17
2017,11,24,7,45,465.0,30.5,2.95,10.0,92.0,298.81,241.13
2017,11,24,8,0,576.0,39.0,3.3,11.0,137.0,391.87,324.96
2017,11,24,8,15,639.5,44.5,3.15,11.5,185.5,461.07,385.72
2017,11,24,8,30,703.0,50.0,3.0,12.0,234.0,533.47,446.16
2017,11,24,8,45,742.5,54.0,2.9,13.0,281.5,590.31,490.33
2017,11,24,9,0,782.0,58.0,2.8,14.0,329.0,647.47,531.58
2017,11,24,9,15,809.0,61.0,3.0,15.0,373.0,693.9,564.4
2017,11,24,9,30,836.0,64.0,3.2,16.0,417.0,739.02,595.42
2017,11,24,9,45,854.5,66.0,3.45,17.0,455.5,767.7,613.89
2017,11,24,10,0,873.0,68.0,3.7,18.0,494.0,800.61,635.27
2017,11,24,10,15,886.0,70.0,3.75,19.0,526.0,826.35,650.19
2017,11,24,10,30,899.0,72.0,3.8,20.0,558.0,849.04,662.83
2017,11,24,10,45,906.5,73.5,3.9,21.0,583.0,863.22,669.62
2017,11,24,11,0,914.0,75.0,4.0,22.0,608.0,873.93,674.06
2017,11,24,11,15,919.5,75.5,4.05,22.0,625.0,878.16,676.43
2017,11,24,11,30,925.0,76.0,4.1,22.0,642.0,878.76,676.46
2017,11,24,11,45,923.0,78.5,4.15,22.5,650.0,871.71,669.99
2017,11,24,12,0,921.0,81.0,4.2,23.0,658.0,861.07,661.22
2017,11,24,12,15,920.5,81.0,4.25,23.0,658.5,845.26,650.25
2017,11,24,12,30,920.0,81.0,4.3,23.0,659.0,826.0,636.96
2017,11,24,12,45,915.5,81.5,4.35,23.5,651.0,800.85,618.35
2017,11,24,13,0,911.0,82.0,4.4,24.0,643.0,772.64,597.65
2017,11,24,13,15,768.0,124.5,4.45,24.0,589.5,693.74,540.55
2017,11,24,13,30,625.0,167.0,4.5,24.0,536.0,612.63,478.45
2017,11,24,13,45,752.5,122.5,4.55,24.0,549.5,622.96,487.81
2017,11,24,14,0,880.0,78.0,4.6,24.0,563.0,617.95,484.53
2017,11,24,14,15,867.0,76.5,4.6,24.0,532.0,570.54,446.91
2017,11,24,14,30,854.0,75.0,4.6,24.0,501.0,522.9,408.33
2017,11,24,14,45,822.5,76.0,4.65,24.0,461.5,466.81,362.41
2017,11,24,15,0,791.0,77.0,4.7,24.0,422.0,411.82,316.22
2017,11,24,15,15,764.0,73.5,4.45,23.5,379.5,355.45,268.08
2017,11,24,15,30,737.0,70.0,4.2,23.0,337.0,300.55,220.19
2017,11,24,15,45,697.5,65.5,4.0,22.5,291.0,243.29,170.36
2017,11,24,16,0,658.0,61.0,3.8,22.0,245.0,187.94,122.58
2017,11,24,16,15,597.5,54.5,3.4,20.5,197.0,133.0,78.48
2017,11,24,16,30,537.0,48.0,3.0,19.0,149.0,84.67,44.23
2017,11,24,16,45,437.5,38.5,2.65,18.0,104.5,39.67,20.8
2017,11,24,17,0,338.0,29.0,2.3,17.0,60.0,23.22,12.93
2017,11,24,17,15,169.0,14.5,2.4,16.5,30.0,11.49,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,107.5,12.5,1.35,8.5,20.0,56.94,0.0
2017,11,25,7,30,215.0,25.0,1.5,9.0,40.0,152.93,87.97
2017,11,25,7,45,328.0,38.0,1.7,10.0,82.0,241.48,193.32
2017,11,25,8,0,441.0,51.0,1.9,11.0,124.0,334.22,275.51
2017,11,25,8,15,511.5,59.5,1.7,11.5,171.0,405.52,336.8
2017,11,25,8,30,582.0,68.0,1.5,12.0,218.0,480.88,398.34
2017,11,25,8,45,632.0,73.5,1.35,13.0,265.5,542.24,445.26
2017,11,25,9,0,682.0,79.0,1.2,14.0,313.0,604.89,490.53
2017,11,25,9,15,713.5,83.5,1.1,15.0,356.5,653.37,522.29
2017,11,25,9,30,745.0,88.0,1.0,16.0,400.0,701.07,552.17
2017,11,25,9,45,768.5,90.5,0.95,17.0,438.5,734.56,571.43
2017,11,25,10,0,792.0,93.0,0.9,18.0,477.0,770.61,592.04
2017,11,25,10,15,807.5,95.5,0.9,18.5,509.5,797.75,607.84
2017,11,25,10,30,823.0,98.0,0.9,19.0,542.0,822.09,621.7
2017,11,25,10,45,833.5,100.0,0.9,20.0,567.0,838.61,629.08
2017,11,25,11,0,844.0,102.0,0.9,21.0,592.0,851.88,634.4
2017,11,25,11,15,850.5,103.0,1.0,21.5,609.0,857.21,637.38
2017,11,25,11,30,857.0,104.0,1.1,22.0,626.0,859.1,638.27
2017,11,25,11,45,882.5,95.5,1.25,23.0,640.0,856.03,635.47
2017,11,25,12,0,908.0,87.0,1.4,24.0,654.0,855.92,634.65
2017,11,25,12,15,908.0,87.0,1.5,24.0,654.5,840.73,625.63
2017,11,25,12,30,908.0,87.0,1.6,24.0,655.0,822.14,614.46
2017,11,25,12,45,904.0,87.0,1.7,24.5,647.0,797.12,597.75
2017,11,25,13,0,900.0,87.0,1.8,25.0,639.0,769.07,578.94
2017,11,25,13,15,893.5,86.0,1.85,25.0,623.0,735.24,556.74
2017,11,25,13,30,887.0,85.0,1.9,25.0,607.0,698.85,532.49
2017,11,25,13,45,876.0,84.5,2.0,25.5,583.0,657.73,502.17
2017,11,25,14,0,865.0,84.0,2.1,26.0,559.0,616.88,471.28
2017,11,25,14,15,851.5,82.0,2.1,26.0,528.0,568.8,434.9
2017,11,25,14,30,838.0,80.0,2.1,26.0,497.0,519.63,396.73
2017,11,25,14,45,817.0,78.0,2.15,26.0,459.5,466.13,354.39
2017,11,25,15,0,796.0,76.0,2.2,26.0,422.0,412.8,310.88
2017,11,25,15,15,768.5,72.5,2.05,25.5,379.0,356.09,263.83
2017,11,25,15,30,741.0,69.0,1.9,25.0,336.0,300.89,216.87
2017,11,25,15,45,699.0,65.0,1.75,24.5,290.0,243.34,167.87
2017,11,25,16,0,657.0,61.0,1.6,24.0,244.0,187.98,121.04
2017,11,25,16,15,596.0,54.5,1.55,22.5,196.0,133.06,77.72
2017,11,25,16,30,535.0,48.0,1.5,21.0,148.0,84.81,43.94
2017,11,25,16,45,431.5,38.5,1.45,20.0,103.5,39.84,20.69
2017,11,25,17,0,328.0,29.0,1.4,19.0,59.0,23.27,12.76
2017,11,25,17,15,164.0,14.5,1.5,18.5,29.5,11.52,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,121.0,11.5,1.9,10.5,19.5,61.39,0.0
2017,11,26,7,30,242.0,23.0,2.2,11.0,39.0,161.98,85.11
2017,11,26,7,45,357.0,34.5,2.5,11.5,81.0,251.92,200.39
2017,11,26,8,0,472.0,46.0,2.8,12.0,123.0,344.99,284.11
2017,11,26,8,15,541.5,53.5,2.65,12.5,170.5,415.25,345.41
2017,11,26,8,30,611.0,61.0,2.5,13.0,218.0,489.61,407.3
2017,11,26,8,45,656.0,66.5,2.4,14.0,264.0,548.33,453.4
2017,11,26,9,0,701.0,72.0,2.3,15.0,310.0,608.05,497.68
2017,11,26,9,15,731.5,76.0,2.15,16.0,353.5,651.61,526.76
2017,11,26,9,30,762.0,80.0,2.0,17.0,397.0,698.62,557.22
2017,11,26,9,45,783.5,83.0,1.9,18.0,435.5,735.99,579.86
2017,11,26,10,0,805.0,86.0,1.8,19.0,474.0,771.26,600.35
2017,11,26,10,15,820.0,88.5,1.65,19.5,506.0,798.2,615.1
2017,11,26,10,30,835.0,91.0,1.5,20.0,538.0,822.31,627.56
2017,11,26,10,45,845.5,92.5,1.4,21.0,563.0,838.39,633.64
2017,11,26,11,0,856.0,94.0,1.3,22.0,588.0,851.22,637.5
2017,11,26,11,15,862.5,95.0,1.3,22.5,605.5,856.66,639.01
2017,11,26,11,30,869.0,96.0,1.3,23.0,623.0,858.63,638.44
2017,11,26,11,45,868.5,98.0,1.35,23.5,631.5,852.36,633.24
2017,11,26,12,0,868.0,100.0,1.4,24.0,640.0,842.64,625.99
2017,11,26,12,15,868.0,100.5,1.45,24.0,641.0,828.22,616.95
2017,11,26,12,30,868.0,101.0,1.5,24.0,642.0,810.49,605.79
2017,11,26,12,45,865.0,100.5,1.55,24.5,634.5,786.09,589.02
2017,11,26,13,0,862.0,100.0,1.6,25.0,627.0,758.73,570.29
2017,11,26,13,15,856.0,99.0,1.6,25.0,611.5,725.84,548.39
2017,11,26,13,30,850.0,98.0,1.6,25.0,596.0,690.45,523.85
2017,11,26,13,45,841.0,96.0,1.6,25.0,572.5,649.78,494.51
2017,11,26,14,0,832.0,94.0,1.6,25.0,549.0,607.23,463.2
2017,11,26,14,15,818.5,92.0,1.55,24.5,519.0,560.53,428.64
2017,11,26,14,30,805.0,90.0,1.5,24.0,489.0,512.82,392.3
2017,11,26,14,45,766.0,92.5,1.45,24.0,449.5,457.0,348.14
2017,11,26,15,0,727.0,95.0,1.4,24.0,410.0,402.57,304.07
2017,11,26,15,15,698.0,90.5,1.3,23.5,368.0,347.49,258.86
2017,11,26,15,30,669.0,86.0,1.2,23.0,326.0,294.23,214.0
2017,11,26,15,45,630.0,79.5,1.15,23.0,281.0,238.63,166.74
2017,11,26,16,0,591.0,73.0,1.1,23.0,236.0,186.63,122.73
2017,11,26,16,15,528.5,64.5,1.05,22.0,189.5,133.37,80.87
2017,11,26,16,30,466.0,56.0,1.0,21.0,143.0,87.1,48.29
2017,11,26,16,45,370.5,44.0,1.0,20.0,99.5,44.07,24.85
2017,11,26,17,0,275.0,32.0,1.0,19.0,56.0,26.22,15.02
2017,11,26,17,15,137.5,16.0,1.05,18.5,28.0,12.97,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.6,10.5,18.0,51.67,0.0
2017,11,27,7,30,194.0,24.0,1.9,11.0,36.0,139.01,64.37
2017,11,27,7,45,305.0,37.5,2.2,12.0,77.0,227.57,179.63
2017,11,27,8,0,416.0,51.0,2.5,13.0,118.0,318.13,260.5
2017,11,27,8,15,487.5,60.5,2.65,13.5,164.5,389.91,323.16
2017,11,27,8,30,559.0,70.0,2.8,14.0,211.0,465.91,387.05
2017,11,27,8,45,606.5,76.5,2.95,15.0,257.0,525.89,435.17
2017,11,27,9,0,654.0,83.0,3.1,16.0,303.0,587.04,482.39
2017,11,27,9,15,686.5,87.5,3.35,17.0,346.0,635.42,517.87
2017,11,27,9,30,719.0,92.0,3.6,18.0,389.0,683.11,551.54
2017,11,27,9,45,742.0,96.0,3.9,19.0,427.5,721.65,577.8
2017,11,27,10,0,765.0,100.0,4.2,20.0,466.0,758.33,602.28
2017,11,27,10,15,781.5,102.5,4.2,20.5,498.0,781.3,616.47
2017,11,27,10,30,798.0,105.0,4.2,21.0,530.0,806.23,632.08
2017,11,27,10,45,809.0,107.0,4.25,21.5,555.0,823.06,641.98
2017,11,27,11,0,820.0,109.0,4.3,22.0,580.0,836.73,649.71
2017,11,27,11,15,827.0,110.0,4.35,22.0,597.5,842.59,653.26
2017,11,27,11,30,834.0,111.0,4.4,22.0,615.0,845.08,654.55
2017,11,27,11,45,858.5,103.0,4.45,22.5,628.5,848.55,655.6
2017,11,27,12,0,883.0,95.0,4.5,23.0,642.0,842.04,649.71
2017,11,27,12,15,621.5,181.0,4.5,23.0,566.0,719.31,560.03
2017,11,27,12,30,360.0,267.0,4.5,23.0,490.0,576.21,449.19
2017,11,27,12,45,354.5,264.5,4.55,23.5,482.5,558.24,435.45
2017,11,27,13,0,349.0,262.0,4.6,24.0,475.0,539.29,420.4
2017,11,27,13,15,607.5,177.5,4.6,24.0,536.5,633.4,495.23
2017,11,27,13,30,866.0,93.0,4.6,24.0,598.0,695.35,544.08
2017,11,27,13,45,856.5,91.5,4.6,24.5,575.0,654.46,511.45
2017,11,27,14,0,847.0,90.0,4.6,25.0,552.0,611.69,477.44
2017,11,27,14,15,833.0,88.0,4.55,24.5,521.5,564.23,440.91
2017,11,27,14,30,819.0,86.0,4.5,24.0,491.0,515.75,402.59
2017,11,27,14,45,799.5,83.5,4.45,24.0,454.0,463.46,359.53
2017,11,27,15,0,780.0,81.0,4.4,24.0,417.0,411.23,315.44
2017,11,27,15,15,752.5,77.5,4.2,23.5,375.0,355.45,268.06
2017,11,27,15,30,725.0,74.0,4.0,23.0,333.0,300.09,220.06
2017,11,27,15,45,686.0,69.0,3.85,23.0,287.5,243.05,170.21
2017,11,27,16,0,647.0,64.0,3.7,23.0,242.0,189.47,123.78
2017,11,27,16,15,585.5,57.0,3.25,22.0,194.5,134.63,79.81
2017,11,27,16,30,524.0,50.0,2.8,21.0,147.0,86.52,45.66
2017,11,27,16,45,425.0,39.5,2.4,20.0,103.0,41.33,21.66
2017,11,27,17,0,326.0,29.0,2.0,19.0,59.0,23.35,12.68
2017,11,27,17,15,163.0,14.5,2.0,18.5,29.5,13.82,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,2.5,10.5,18.0,59.19,0.0
2017,11,28,7,30,236.0,22.0,2.8,11.0,36.0,154.98,61.47
2017,11,28,7,45,361.5,33.0,3.15,12.0,78.5,250.99,197.81
2017,11,28,8,0,487.0,44.0,3.5,13.0,121.0,348.84,286.06
2017,11,28,8,15,559.0,51.0,3.7,14.0,168.0,420.2,348.57
2017,11,28,8,30,631.0,58.0,3.9,15.0,215.0,495.86,411.99
2017,11,28,8,45,681.0,62.0,4.15,16.0,262.5,556.48,461.11
2017,11,28,9,0,731.0,66.0,4.4,17.0,310.0,614.66,506.01
2017,11,28,9,15,761.0,69.5,4.7,18.0,353.5,662.4,541.03
2017,11,28,9,30,791.0,73.0,5.0,19.0,397.0,709.1,574.43
2017,11,28,9,45,814.5,75.0,5.3,20.0,436.5,747.43,600.87
2017,11,28,10,0,838.0,77.0,5.6,21.0,476.0,783.69,625.38
2017,11,28,10,15,852.5,79.0,5.6,21.5,508.0,810.2,642.31
2017,11,28,10,30,867.0,81.0,5.6,22.0,540.0,833.78,657.01
2017,11,28,10,45,879.0,81.5,5.7,22.5,566.0,843.42,662.02
2017,11,28,11,0,891.0,82.0,5.8,23.0,592.0,856.73,669.88
2017,11,28,11,15,897.0,83.0,5.8,23.0,609.5,862.16,672.95
2017,11,28,11,30,903.0,84.0,5.8,23.0,627.0,864.04,673.66
2017,11,28,11,45,901.5,86.5,5.8,23.5,635.5,857.82,667.37
2017,11,28,12,0,900.0,89.0,5.8,24.0,644.0,848.09,658.78
2017,11,28,12,15,900.0,89.0,5.7,24.0,645.0,833.28,647.54
2017,11,28,12,30,900.0,89.0,5.6,24.0,646.0,815.1,634.02
2017,11,28,12,45,895.5,89.5,5.55,24.5,638.0,790.73,615.16
2017,11,28,13,0,891.0,90.0,5.5,25.0,630.0,763.35,594.28
2017,11,28,13,15,885.0,89.0,5.4,25.0,614.5,730.43,570.41
2017,11,28,13,30,879.0,88.0,5.3,25.0,599.0,694.94,544.3
2017,11,28,13,45,866.5,87.5,5.2,25.5,575.0,656.18,513.04
2017,11,28,14,0,854.0,87.0,5.1,26.0,551.0,612.43,477.81
2017,11,28,14,15,840.0,85.0,5.0,26.0,520.5,564.81,440.07
2017,11,28,14,30,826.0,83.0,4.9,26.0,490.0,516.16,400.73
2017,11,28,14,45,799.0,82.5,4.8,26.0,452.0,462.21,356.46
2017,11,28,15,0,772.0,82.0,4.7,26.0,414.0,409.0,311.81
2017,11,28,15,15,743.5,78.5,4.4,25.5,372.0,353.35,264.69
2017,11,28,15,30,715.0,75.0,4.1,25.0,330.0,298.23,217.22
2017,11,28,15,45,670.5,70.5,3.8,24.5,284.0,240.87,168.0
2017,11,28,16,0,626.0,66.0,3.5,24.0,238.0,187.59,122.58
2017,11,28,16,15,562.5,58.5,3.0,23.0,191.0,133.21,79.3
2017,11,28,16,30,499.0,51.0,2.5,22.0,144.0,85.82,45.77
2017,11,28,16,45,393.5,40.5,2.05,21.0,100.0,41.95,22.35
2017,11,28,17,0,288.0,30.0,1.6,20.0,56.0,24.33,13.32
2017,11,28,17,15,144.0,15.0,1.55,19.5,28.0,14.3,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
