Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,47.04,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,126.47,38.42
2017,11,29,7,45,304.5,34.5,3.8,11.5,73.0,222.96,175.11
2017,11,29,8,0,431.0,47.0,4.0,12.0,114.0,320.26,263.7
2017,11,29,8,15,506.0,55.5,4.1,12.5,160.5,393.03,328.34
2017,11,29,8,30,581.0,64.0,4.2,13.0,207.0,470.35,394.49
2017,11,29,8,45,633.5,69.0,4.3,13.5,254.0,532.26,446.0
2017,11,29,9,0,686.0,74.0,4.4,14.0,301.0,595.68,496.96
2017,11,29,9,15,718.5,78.5,4.35,14.5,344.5,644.82,533.35
2017,11,29,9,30,751.0,83.0,4.3,15.0,388.0,693.28,568.17
2017,11,29,9,45,776.5,85.5,4.25,16.0,427.5,728.74,591.14
2017,11,29,10,0,802.0,88.0,4.2,17.0,467.0,766.54,615.49
2017,11,29,10,15,818.0,90.0,4.15,17.5,499.5,793.75,632.74
2017,11,29,10,30,834.0,92.0,4.1,18.0,532.0,818.18,647.84
2017,11,29,10,45,847.0,93.0,4.1,18.5,558.0,835.91,658.23
2017,11,29,11,0,860.0,94.0,4.1,19.0,584.0,850.43,666.38
2017,11,29,11,15,867.0,95.0,4.0,19.0,601.5,856.5,669.37
2017,11,29,11,30,874.0,96.0,3.9,19.0,619.0,859.09,670.06
2017,11,29,11,45,881.0,95.5,3.85,19.5,629.5,856.38,666.13
2017,11,29,12,0,888.0,95.0,3.8,20.0,640.0,844.02,655.55
2017,11,29,12,15,889.0,95.0,3.75,20.0,642.0,830.23,645.43
2017,11,29,12,30,890.0,95.0,3.7,20.0,644.0,813.08,633.06
2017,11,29,12,45,890.0,94.0,3.65,20.5,637.5,790.74,615.92
2017,11,29,13,0,890.0,93.0,3.6,21.0,631.0,765.24,596.66
2017,11,29,13,15,884.5,92.0,3.5,21.0,615.5,736.64,576.18
2017,11,29,13,30,879.0,91.0,3.4,21.0,600.0,701.05,550.01
2017,11,29,13,45,873.0,88.5,3.35,21.5,578.0,661.09,518.56
2017,11,29,14,0,867.0,86.0,3.3,22.0,556.0,618.95,485.0
2017,11,29,14,15,854.5,84.0,3.15,22.0,525.5,571.73,447.59
2017,11,29,14,30,842.0,82.0,3.0,22.0,495.0,523.31,408.43
2017,11,29,14,45,826.0,78.5,2.9,22.0,459.0,470.76,365.29
2017,11,29,15,0,810.0,75.0,2.8,22.0,423.0,417.89,320.76
2017,11,29,15,15,783.5,72.0,2.55,21.5,380.5,361.66,272.91
2017,11,29,15,30,757.0,69.0,2.3,21.0,338.0,306.77,225.09
2017,11,29,15,45,721.0,64.0,2.05,21.0,292.0,249.13,174.45
2017,11,29,16,0,685.0,59.0,1.8,21.0,246.0,194.56,126.86
2017,11,29,16,15,624.0,53.0,1.6,20.0,198.0,137.15,80.6
2017,11,29,16,30,563.0,47.0,1.4,19.0,150.0,87.81,45.4
2017,11,29,16,45,461.5,37.5,1.2,18.0,105.0,41.14,20.74
2017,11,29,17,0,360.0,28.0,1.0,17.0,60.0,22.47,12.04
2017,11,29,17,15,180.0,14.0,1.0,16.5,30.0,13.34,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,101.0,10.5,1.1,9.5,16.0,51.3,0.0
2017,11,30,7,30,202.0,21.0,1.2,10.0,32.0,135.42,27.46
2017,11,30,7,45,323.0,33.0,1.35,11.0,72.5,230.04,178.85
2017,11,30,8,0,444.0,45.0,1.5,12.0,113.0,324.24,263.99
2017,11,30,8,15,517.5,53.0,1.55,12.5,159.5,395.77,326.25
2017,11,30,8,30,591.0,61.0,1.6,13.0,206.0,471.77,389.57
2017,11,30,8,45,636.5,67.5,1.7,14.0,251.5,531.07,436.67
2017,11,30,9,0,682.0,74.0,1.8,15.0,297.0,591.48,482.69
2017,11,30,9,15,714.0,78.0,1.6,16.0,340.5,639.47,514.7
2017,11,30,9,30,746.0,82.0,1.4,17.0,384.0,686.76,544.47
2017,11,30,9,45,767.0,86.0,1.2,18.0,422.0,720.4,562.93
2017,11,30,10,0,788.0,90.0,1.0,19.0,460.0,756.19,581.96
2017,11,30,10,15,804.0,92.0,1.0,19.5,492.0,783.23,597.86
2017,11,30,10,30,820.0,94.0,1.0,20.0,524.0,807.53,611.82
2017,11,30,10,45,435.5,168.0,1.0,21.0,397.5,575.29,443.64
2017,11,30,11,0,51.0,242.0,1.0,22.0,271.0,297.9,229.26
2017,11,30,11,15,166.5,255.0,0.95,22.0,353.5,420.44,325.45
2017,11,30,11,30,282.0,268.0,0.9,22.0,436.0,541.66,414.19
2017,11,30,11,45,307.0,268.0,0.9,22.5,453.5,557.47,423.64
2017,11,30,12,0,332.0,268.0,0.9,23.0,471.0,571.67,432.88
2017,11,30,12,15,243.5,280.0,0.9,23.0,429.0,494.84,376.0
2017,11,30,12,30,155.0,292.0,0.9,23.0,387.0,431.59,328.55
2017,11,30,12,45,200.5,285.0,0.9,23.5,407.0,452.69,344.77
2017,11,30,13,0,246.0,278.0,0.9,24.0,427.0,471.08,358.1
2017,11,30,13,15,144.0,260.0,0.95,24.0,346.5,370.22,282.79
2017,11,30,13,30,42.0,242.0,1.0,24.0,266.0,268.25,205.28
2017,11,30,13,45,30.5,222.5,1.05,24.0,240.0,238.13,182.9
2017,11,30,14,0,19.0,203.0,1.1,24.0,214.0,204.22,157.01
2017,11,30,14,15,78.5,211.5,1.2,24.0,250.5,249.22,192.92
2017,11,30,14,30,138.0,220.0,1.3,24.0,287.0,287.98,222.87
2017,11,30,14,45,443.0,154.0,1.4,24.0,347.5,364.9,281.13
2017,11,30,15,0,748.0,88.0,1.5,24.0,408.0,404.88,306.68
2017,11,30,15,15,719.0,84.0,1.45,23.5,366.5,349.6,260.68
2017,11,30,15,30,690.0,80.0,1.4,23.0,325.0,296.06,215.46
2017,11,30,15,45,649.0,74.0,1.4,23.0,279.5,239.55,167.31
2017,11,30,16,0,608.0,68.0,1.4,23.0,234.0,186.78,122.49
2017,11,30,16,15,545.0,60.5,1.3,21.5,187.5,133.52,80.5
2017,11,30,16,30,482.0,53.0,1.2,20.0,141.0,87.21,47.71
2017,11,30,16,45,383.5,41.5,1.2,19.0,98.0,43.48,23.58
2017,11,30,17,0,285.0,30.0,1.2,18.0,55.0,24.38,13.42
2017,11,30,17,15,142.5,15.0,1.3,17.5,27.5,14.3,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,66.0,10.5,0.95,9.5,14.0,36.87,0.0
2017,12,1,7,30,132.0,21.0,1.1,10.0,28.0,102.21,6.36
2017,12,1,7,45,246.0,36.5,1.3,11.0,67.0,195.08,150.36
2017,12,1,8,0,360.0,52.0,1.5,12.0,106.0,285.1,232.0
2017,12,1,8,15,251.0,75.0,1.55,12.5,119.5,253.42,209.29
2017,12,1,8,30,142.0,98.0,1.6,13.0,133.0,211.87,175.4
2017,12,1,8,45,168.0,114.5,1.65,13.5,164.0,251.2,208.9
2017,12,1,9,0,194.0,131.0,1.7,14.0,195.0,292.04,242.44
2017,12,1,9,15,439.0,114.5,1.85,15.0,283.5,476.93,392.99
2017,12,1,9,30,684.0,98.0,2.0,16.0,372.0,658.23,531.34
2017,12,1,9,45,711.0,101.0,2.2,17.5,410.5,697.92,556.17
2017,12,1,10,0,738.0,104.0,2.4,19.0,449.0,736.02,580.43
2017,12,1,10,15,755.0,107.0,2.4,19.5,481.0,764.05,597.99
2017,12,1,10,30,772.0,110.0,2.4,20.0,513.0,789.56,613.65
2017,12,1,10,45,785.5,111.5,2.45,21.0,538.0,807.61,623.12
2017,12,1,11,0,799.0,113.0,2.5,22.0,563.0,818.5,627.65
2017,12,1,11,15,806.5,114.0,2.5,22.0,580.5,825.06,631.37
2017,12,1,11,30,814.0,115.0,2.5,22.0,598.0,828.32,632.98
2017,12,1,11,45,836.5,108.0,2.55,22.5,611.5,831.72,634.01
2017,12,1,12,0,859.0,101.0,2.6,23.0,625.0,831.35,632.57
2017,12,1,12,15,859.5,101.0,2.55,23.0,626.0,817.37,622.41
2017,12,1,12,30,860.0,101.0,2.5,23.0,627.0,800.11,610.2
2017,12,1,12,45,857.5,100.5,2.5,23.5,620.0,776.78,593.08
2017,12,1,13,0,855.0,100.0,2.5,24.0,613.0,750.49,574.01
2017,12,1,13,15,848.5,99.0,2.45,24.0,598.0,717.97,551.4
2017,12,1,13,30,842.0,98.0,2.4,24.0,583.0,683.01,526.02
2017,12,1,13,45,832.0,96.5,2.4,24.5,560.5,643.03,495.46
2017,12,1,14,0,822.0,95.0,2.4,25.0,538.0,601.26,463.12
2017,12,1,14,15,808.0,93.0,2.35,24.5,508.0,555.18,428.48
2017,12,1,14,30,794.0,91.0,2.3,24.0,478.0,508.13,392.12
2017,12,1,14,45,770.5,89.0,2.25,24.0,441.5,455.95,350.13
2017,12,1,15,0,747.0,87.0,2.2,24.0,405.0,403.74,307.07
2017,12,1,15,15,718.5,83.0,1.9,23.5,364.0,348.78,261.03
2017,12,1,15,30,690.0,79.0,1.6,23.0,323.0,295.49,215.4
2017,12,1,15,45,649.0,73.5,1.3,22.5,278.0,239.53,167.58
2017,12,1,16,0,608.0,68.0,1.0,22.0,233.0,187.27,123.14
2017,12,1,16,15,546.0,60.0,1.0,21.0,187.0,133.69,80.66
2017,12,1,16,30,484.0,52.0,1.0,20.0,141.0,86.92,47.3
2017,12,1,16,45,385.0,41.0,1.05,19.5,98.0,43.48,23.3
2017,12,1,17,0,286.0,30.0,1.1,19.0,55.0,24.4,13.33
2017,12,1,17,15,143.0,15.0,1.15,18.5,27.5,14.3,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,13.5,1.75,11.5,13.5,12.87,0.0
2017,12,2,7,30,0.0,27.0,2.0,12.0,27.0,33.54,0.0
2017,12,2,7,45,202.0,37.0,2.3,13.0,66.5,173.9,132.1
2017,12,2,8,0,404.0,47.0,2.6,14.0,106.0,302.43,245.22
2017,12,2,8,15,479.5,56.0,2.6,14.5,151.5,374.67,308.41
2017,12,2,8,30,555.0,65.0,2.6,15.0,197.0,451.49,373.01
2017,12,2,8,45,600.5,72.5,2.65,15.5,242.5,510.7,421.28
2017,12,2,9,0,646.0,80.0,2.7,16.0,288.0,571.06,468.65
2017,12,2,9,15,680.0,85.0,2.9,17.0,331.0,620.72,505.5
2017,12,2,9,30,714.0,90.0,3.1,18.0,374.0,669.85,540.24
2017,12,2,9,45,740.5,93.0,3.35,19.0,413.0,709.77,567.49
2017,12,2,10,0,767.0,96.0,3.6,20.0,452.0,748.03,593.05
2017,12,2,10,15,784.0,98.5,3.55,20.5,484.5,771.74,607.51
2017,12,2,10,30,801.0,101.0,3.5,21.0,517.0,797.31,623.25
2017,12,2,10,45,813.5,102.5,3.5,21.5,542.5,815.12,633.56
2017,12,2,11,0,826.0,104.0,3.5,22.0,568.0,829.81,641.72
2017,12,2,11,15,833.5,105.0,3.45,22.5,586.0,836.47,644.05
2017,12,2,11,30,841.0,106.0,3.4,23.0,604.0,839.76,644.18
2017,12,2,11,45,859.0,101.5,3.35,23.5,616.5,842.05,643.78
2017,12,2,12,0,877.0,97.0,3.3,24.0,629.0,840.64,640.96
2017,12,2,12,15,877.5,97.0,3.25,24.0,630.5,826.53,630.71
2017,12,2,12,30,878.0,97.0,3.2,24.0,632.0,809.08,618.35
2017,12,2,12,45,874.0,97.0,3.2,24.5,625.0,784.92,600.49
2017,12,2,13,0,870.0,97.0,3.2,25.0,618.0,757.79,580.68
2017,12,2,13,15,864.0,96.0,3.15,25.0,603.0,725.32,558.02
2017,12,2,13,30,858.0,95.0,3.1,25.0,588.0,690.34,532.65
2017,12,2,13,45,848.0,94.0,3.1,25.0,565.0,650.45,502.9
2017,12,2,14,0,838.0,93.0,3.1,25.0,542.0,608.72,471.2
2017,12,2,14,15,823.5,90.5,3.05,25.0,512.5,561.29,434.43
2017,12,2,14,30,809.0,88.0,3.0,25.0,483.0,512.91,396.08
2017,12,2,14,45,717.0,97.0,3.0,25.0,427.5,439.21,337.95
2017,12,2,15,0,625.0,106.0,3.0,25.0,372.0,372.26,284.28
2017,12,2,15,15,586.0,104.5,2.8,24.5,334.5,321.96,242.65
2017,12,2,15,30,547.0,103.0,2.6,24.0,297.0,274.6,202.68
2017,12,2,15,45,520.5,91.5,2.45,23.5,256.0,224.28,159.85
2017,12,2,16,0,494.0,80.0,2.3,23.0,215.0,176.35,119.05
2017,12,2,16,15,444.0,69.0,2.0,22.0,172.5,128.14,80.46
2017,12,2,16,30,394.0,58.0,1.7,21.0,130.0,85.5,49.38
2017,12,2,16,45,314.5,44.0,1.4,20.0,90.5,43.82,24.52
2017,12,2,17,0,235.0,30.0,1.1,19.0,51.0,23.5,12.61
2017,12,2,17,15,117.5,15.0,1.1,18.5,25.5,14.3,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,3,7,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,7,45,0.0,0.5,1.6,15.5,0.5,0.46,0.0
2017,12,3,8,0,0.0,1.0,1.9,16.0,1.0,0.92,0.0
2017,12,3,8,15,0.0,1.5,1.95,16.5,1.5,1.39,0.0
2017,12,3,8,30,0.0,2.0,2.0,17.0,2.0,1.85,0.0
2017,12,3,8,45,0.0,3.0,2.15,17.5,3.0,2.78,0.0
2017,12,3,9,0,0.0,4.0,2.3,18.0,4.0,3.7,0.0
2017,12,3,9,15,0.0,18.0,2.4,18.5,18.0,16.69,8.48
2017,12,3,9,30,0.0,32.0,2.5,19.0,32.0,29.71,19.37
2017,12,3,9,45,0.0,62.0,2.65,20.0,62.0,57.66,42.47
2017,12,3,10,0,0.0,92.0,2.8,21.0,92.0,86.35,65.73
2017,12,3,10,15,0.0,98.5,2.9,21.5,98.5,92.61,70.52
2017,12,3,10,30,0.0,105.0,3.0,22.0,105.0,98.88,75.31
2017,12,3,10,45,0.0,81.0,3.1,22.5,81.0,75.44,56.05
2017,12,3,11,0,0.0,57.0,3.2,23.0,57.0,53.04,37.71
2017,12,3,11,15,0.0,93.0,3.2,23.0,93.0,86.75,64.94
2017,12,3,11,30,0.0,129.0,3.2,23.0,129.0,122.01,93.1
2017,12,3,11,45,0.0,111.0,3.2,23.5,111.0,104.17,78.57
2017,12,3,12,0,0.0,93.0,3.2,24.0,93.0,86.71,64.44
2017,12,3,12,15,2.0,140.5,3.2,24.0,142.0,134.51,102.58
2017,12,3,12,30,4.0,188.0,3.2,24.0,191.0,183.17,140.88
2017,12,3,12,45,32.0,225.5,3.25,24.0,245.0,250.58,194.19
2017,12,3,13,0,60.0,263.0,3.3,24.0,299.0,309.28,239.92
2017,12,3,13,15,148.0,263.0,3.35,24.0,348.5,376.54,293.22
2017,12,3,13,30,236.0,263.0,3.4,24.0,398.0,428.86,334.21
2017,12,3,13,45,268.5,247.0,3.5,24.0,395.0,429.35,334.87
2017,12,3,14,0,301.0,231.0,3.6,24.0,392.0,419.21,327.51
2017,12,3,14,15,255.5,223.0,3.65,24.0,354.5,370.51,289.55
2017,12,3,14,30,210.0,215.0,3.7,24.0,317.0,320.42,250.37
2017,12,3,14,45,370.0,172.0,3.75,24.0,335.5,344.82,268.91
2017,12,3,15,0,530.0,129.0,3.8,24.0,354.0,352.96,272.31
2017,12,3,15,15,504.0,121.0,3.7,23.5,317.5,306.0,233.13
2017,12,3,15,30,478.0,113.0,3.6,23.0,281.0,260.89,194.91
2017,12,3,15,45,510.5,93.5,3.5,23.0,251.0,222.19,159.31
2017,12,3,16,0,543.0,74.0,3.4,23.0,221.0,181.01,121.2
2017,12,3,16,15,479.5,65.5,3.0,22.5,177.0,130.42,80.75
2017,12,3,16,30,416.0,57.0,2.6,22.0,133.0,86.91,49.43
2017,12,3,16,45,321.0,44.5,2.2,21.5,92.0,44.82,24.86
2017,12,3,17,0,226.0,32.0,1.8,21.0,51.0,25.13,13.7
2017,12,3,17,15,113.0,16.0,1.85,20.5,25.5,15.25,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,52.0,9.0,3.8,19.0,11.0,29.43,0.0
2017,12,4,7,30,104.0,18.0,3.9,19.0,22.0,82.62,0.0
2017,12,4,7,45,228.0,32.0,4.05,19.5,59.0,178.82,130.31
2017,12,4,8,0,352.0,46.0,4.2,20.0,96.0,271.46,215.23
2017,12,4,8,15,430.5,55.5,4.35,20.0,140.0,343.51,278.49
2017,12,4,8,30,509.0,65.0,4.5,20.0,184.0,420.57,344.1
2017,12,4,8,45,254.5,73.0,4.65,20.5,132.5,275.98,226.63
2017,12,4,9,0,0.0,81.0,4.8,21.0,81.0,77.67,58.99
2017,12,4,9,15,0.0,93.5,5.05,21.5,93.5,89.97,69.06
2017,12,4,9,30,0.0,106.0,5.3,22.0,106.0,102.26,78.86
2017,12,4,9,45,0.0,117.5,5.6,23.0,117.5,113.49,87.49
2017,12,4,10,0,0.0,129.0,5.9,24.0,129.0,124.74,96.02
2017,12,4,10,15,0.0,123.5,5.9,24.5,123.5,118.17,90.33
2017,12,4,10,30,0.0,118.0,5.9,25.0,118.0,112.03,85.05
2017,12,4,10,45,0.0,70.0,5.95,25.5,70.0,65.16,47.14
2017,12,4,11,0,0.0,22.0,6.0,26.0,22.0,20.44,10.91
2017,12,4,11,15,108.5,147.5,5.9,26.0,211.5,249.06,196.56
2017,12,4,11,30,217.0,273.0,5.8,26.0,401.0,480.3,375.27
2017,12,4,11,45,108.5,218.5,5.7,26.5,282.5,324.64,252.75
2017,12,4,12,0,0.0,164.0,5.6,27.0,164.0,156.56,118.6
2017,12,4,12,15,416.5,133.0,5.45,27.0,385.5,492.83,389.14
2017,12,4,12,30,833.0,102.0,5.3,27.0,607.0,778.37,600.99
2017,12,4,12,45,519.0,191.0,5.2,27.5,504.5,613.79,474.84
2017,12,4,13,0,205.0,280.0,5.1,28.0,402.0,443.31,340.84
2017,12,4,13,15,317.5,251.5,4.95,28.0,435.5,492.59,380.14
2017,12,4,13,30,430.0,223.0,4.8,28.0,469.0,533.08,411.34
2017,12,4,13,45,430.0,213.5,4.7,28.0,451.5,504.84,389.65
2017,12,4,14,0,430.0,204.0,4.6,28.0,434.0,475.4,367.04
2017,12,4,14,15,605.5,145.5,4.45,28.0,450.0,496.83,383.6
2017,12,4,14,30,781.0,87.0,4.3,28.0,466.0,498.01,383.26
2017,12,4,14,45,538.0,129.5,4.15,28.0,381.5,385.99,295.86
2017,12,4,15,0,295.0,172.0,4.0,28.0,297.0,293.34,223.96
2017,12,4,15,15,284.5,156.0,3.75,27.5,266.5,256.61,194.5
2017,12,4,15,30,274.0,140.0,3.5,27.0,236.0,220.7,165.02
2017,12,4,15,45,260.0,122.0,3.25,27.0,203.5,182.94,133.56
2017,12,4,16,0,246.0,104.0,3.0,27.0,171.0,146.65,103.32
2017,12,4,16,15,220.5,85.5,2.6,26.0,137.0,109.83,74.03
2017,12,4,16,30,195.0,67.0,2.2,25.0,103.0,76.06,48.46
2017,12,4,16,45,151.0,49.0,1.85,24.0,71.5,45.37,27.91
2017,12,4,17,0,107.0,31.0,1.5,23.0,40.0,25.48,13.82
2017,12,4,17,15,53.5,15.5,1.55,22.5,20.0,14.77,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.5,5.2,11.5,4.5,4.29,0.0
2017,12,5,7,30,0.0,9.0,5.3,11.0,9.0,8.34,0.0
2017,12,5,7,45,0.0,26.0,5.4,11.0,26.0,25.24,13.98
2017,12,5,8,0,0.0,43.0,5.5,11.0,43.0,43.58,31.02
2017,12,5,8,15,4.0,63.0,5.65,11.0,64.0,67.4,52.07
2017,12,5,8,30,8.0,83.0,5.8,11.0,85.0,90.93,72.81
2017,12,5,8,45,16.5,101.5,6.0,11.0,106.5,115.48,94.33
2017,12,5,9,0,25.0,120.0,6.2,11.0,128.0,149.76,123.91
2017,12,5,9,15,100.5,143.0,6.15,11.5,181.5,241.61,203.3
2017,12,5,9,30,176.0,166.0,6.1,12.0,235.0,326.42,275.18
2017,12,5,9,45,95.5,167.0,6.1,12.5,205.0,253.83,211.78
2017,12,5,10,0,15.0,168.0,6.1,13.0,175.0,179.44,146.48
2017,12,5,10,15,28.0,189.5,6.05,13.0,203.5,224.12,183.74
2017,12,5,10,30,41.0,211.0,6.0,13.0,232.0,258.23,211.83
2017,12,5,10,45,20.5,178.5,5.95,13.5,189.0,191.53,155.55
2017,12,5,11,0,0.0,146.0,5.9,14.0,146.0,139.81,111.56
2017,12,5,11,15,4.5,172.5,5.85,14.5,175.5,170.34,136.59
2017,12,5,11,30,9.0,199.0,5.8,15.0,205.0,201.0,161.38
2017,12,5,11,45,9.5,202.5,5.8,15.5,208.5,204.29,163.6
2017,12,5,12,0,10.0,206.0,5.8,16.0,212.0,207.59,165.88
2017,12,5,12,15,5.0,179.0,5.8,16.0,182.0,175.4,139.51
2017,12,5,12,30,0.0,152.0,5.8,16.0,152.0,144.15,113.84
2017,12,5,12,45,0.0,150.5,5.85,16.5,150.5,142.5,112.34
2017,12,5,13,0,0.0,149.0,5.9,17.0,149.0,140.88,110.86
2017,12,5,13,15,0.0,97.0,5.9,17.0,97.0,90.52,69.6
2017,12,5,13,30,0.0,45.0,5.9,17.0,45.0,41.86,29.33
2017,12,5,13,45,0.0,59.5,5.95,17.0,59.5,55.37,40.65
2017,12,5,14,0,0.0,74.0,6.0,17.0,74.0,68.9,51.98
2017,12,5,14,15,46.5,144.0,6.0,17.0,166.5,164.54,131.82
2017,12,5,14,30,93.0,214.0,6.0,17.0,259.0,255.18,205.9
2017,12,5,14,45,89.5,198.5,6.0,17.0,239.5,232.67,187.35
2017,12,5,15,0,86.0,183.0,6.0,17.0,220.0,210.51,169.08
2017,12,5,15,15,82.5,165.0,5.95,16.5,197.5,186.33,149.23
2017,12,5,15,30,79.0,147.0,5.9,16.0,175.0,162.61,129.47
2017,12,5,15,45,72.5,127.5,5.85,16.0,150.5,137.2,107.93
2017,12,5,16,0,66.0,108.0,5.8,16.0,126.0,112.67,87.04
2017,12,5,16,15,55.0,88.0,5.55,15.5,101.0,87.98,66.38
2017,12,5,16,30,44.0,68.0,5.3,15.0,76.0,64.84,47.19
2017,12,5,16,45,22.5,48.5,5.05,14.5,52.5,43.48,29.95
2017,12,5,17,0,1.0,29.0,4.8,14.0,29.0,26.26,15.08
2017,12,5,17,15,0.5,14.5,4.7,13.5,14.5,13.82,0.0
2017,12,5,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.1,5.0,0.5,0.46,0.0
2017,12,6,8,0,0.0,1.0,3.1,5.0,1.0,0.92,0.0
2017,12,6,8,15,0.0,2.0,3.05,5.0,2.0,1.85,0.0
2017,12,6,8,30,0.0,3.0,3.0,5.0,3.0,2.78,0.0
2017,12,6,8,45,0.0,4.0,2.95,5.0,4.0,3.7,0.0
2017,12,6,9,0,0.0,5.0,2.9,5.0,5.0,4.63,0.0
2017,12,6,9,15,0.0,9.5,2.9,5.0,9.5,8.8,2.17
2017,12,6,9,30,0.0,14.0,2.9,5.0,14.0,12.98,5.86
2017,12,6,9,45,0.0,66.5,2.95,5.0,66.5,61.86,48.86
2017,12,6,10,0,0.0,119.0,3.0,5.0,119.0,114.29,94.18
2017,12,6,10,15,0.0,112.5,3.05,5.0,112.5,106.91,87.55
2017,12,6,10,30,0.0,106.0,3.1,5.0,106.0,99.95,81.4
2017,12,6,10,45,1.5,141.5,3.2,5.5,142.5,136.97,112.83
2017,12,6,11,0,3.0,177.0,3.3,6.0,179.0,174.58,144.25
2017,12,6,11,15,1.5,165.0,3.4,6.0,166.0,160.14,131.79
2017,12,6,11,30,0.0,153.0,3.5,6.0,153.0,146.18,119.84
2017,12,6,11,45,0.0,159.0,3.6,6.0,159.0,151.91,124.62
2017,12,6,12,0,0.0,165.0,3.7,6.0,165.0,157.64,129.39
2017,12,6,12,15,0.0,137.5,3.8,6.0,137.5,130.01,106.02
2017,12,6,12,30,0.0,110.0,3.9,6.0,110.0,103.07,83.17
2017,12,6,12,45,0.0,104.5,4.0,6.5,104.5,97.74,78.52
2017,12,6,13,0,0.0,99.0,4.1,7.0,99.0,92.44,73.91
2017,12,6,13,15,0.0,83.5,4.1,7.0,83.5,77.8,61.46
2017,12,6,13,30,0.0,68.0,4.1,7.0,68.0,63.31,49.1
2017,12,6,13,45,0.0,85.5,4.15,7.0,85.5,79.65,63.22
2017,12,6,14,0,0.0,103.0,4.2,7.0,103.0,96.22,77.52
2017,12,6,14,15,0.5,130.5,4.15,7.0,131.0,122.73,100.32
2017,12,6,14,30,1.0,158.0,4.1,7.0,159.0,149.24,123.07
2017,12,6,14,45,0.5,96.0,4.05,7.0,96.5,89.78,72.38
2017,12,6,15,0,0.0,34.0,4.0,7.0,34.0,31.57,22.02
2017,12,6,15,15,0.0,30.5,3.9,6.5,30.5,28.31,19.28
2017,12,6,15,30,0.0,27.0,3.8,6.0,27.0,25.05,16.5
2017,12,6,15,45,0.0,23.0,3.75,6.0,23.0,21.33,13.23
2017,12,6,16,0,0.0,19.0,3.7,6.0,19.0,17.61,9.93
2017,12,6,16,15,0.0,15.5,3.45,6.0,15.5,14.36,7.01
2017,12,6,16,30,0.0,12.0,3.2,6.0,12.0,11.11,4.06
2017,12,6,16,45,0.0,8.0,2.95,6.0,8.0,7.4,0.69
2017,12,6,17,0,0.0,4.0,2.7,6.0,4.0,3.7,0.0
2017,12,6,17,15,0.0,2.0,2.45,5.5,2.0,1.91,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,6.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,6.0,5.0,4.77,0.0
2017,12,7,7,45,0.0,13.5,2.6,6.0,13.5,12.51,4.0
2017,12,7,8,0,0.0,22.0,2.6,6.0,22.0,20.4,11.82
2017,12,7,8,15,0.0,33.0,2.7,6.0,33.0,30.64,21.09
2017,12,7,8,30,0.0,44.0,2.8,6.0,44.0,40.88,30.32
2017,12,7,8,45,0.0,55.0,2.9,6.0,55.0,51.14,39.46
2017,12,7,9,0,0.0,66.0,3.0,6.0,66.0,61.76,48.8
2017,12,7,9,15,0.0,72.5,3.15,6.0,72.5,67.85,54.08
2017,12,7,9,30,0.0,79.0,3.3,6.0,79.0,74.01,59.34
2017,12,7,9,45,0.0,78.0,3.5,6.5,78.0,72.64,57.9
2017,12,7,10,0,0.0,77.0,3.7,7.0,77.0,71.68,56.82
2017,12,7,10,15,0.0,70.5,3.9,7.0,70.5,65.61,51.45
2017,12,7,10,30,0.0,64.0,4.1,7.0,64.0,59.55,46.11
2017,12,7,10,45,0.0,76.5,4.35,7.0,76.5,71.23,56.09
2017,12,7,11,0,0.0,89.0,4.6,7.0,89.0,82.92,66.04
2017,12,7,11,15,0.0,111.5,4.75,7.0,111.5,104.89,84.72
2017,12,7,11,30,0.0,134.0,4.9,7.0,134.0,127.08,103.49
2017,12,7,11,45,3.5,165.5,5.05,7.0,168.0,161.41,132.58
2017,12,7,12,0,7.0,197.0,5.2,7.0,202.0,195.98,161.66
2017,12,7,12,15,9.0,202.5,5.3,7.0,208.0,202.6,167.2
2017,12,7,12,30,11.0,208.0,5.4,7.0,214.0,209.13,172.73
2017,12,7,12,45,7.5,196.0,5.5,7.0,200.0,193.63,159.67
2017,12,7,13,0,4.0,184.0,5.6,7.0,186.0,178.5,146.95
2017,12,7,13,15,2.0,160.5,5.65,7.0,161.5,153.48,125.9
2017,12,7,13,30,0.0,137.0,5.7,7.0,137.0,128.99,105.23
2017,12,7,13,45,3.5,159.0,5.8,7.0,161.0,152.5,125.46
2017,12,7,14,0,7.0,181.0,5.9,7.0,185.0,175.78,145.42
2017,12,7,14,15,4.0,169.0,5.85,6.5,171.5,161.86,134.0
2017,12,7,14,30,1.0,157.0,5.8,6.0,158.0,148.31,122.88
2017,12,7,14,45,0.5,82.0,5.75,6.0,82.5,76.59,61.27
2017,12,7,15,0,0.0,7.0,5.7,6.0,7.0,6.49,0.05
2017,12,7,15,15,0.0,6.5,5.5,5.5,6.5,6.02,0.0
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,5.56,0.0
2017,12,7,15,45,0.0,5.0,5.15,5.0,5.0,4.63,0.0
2017,12,7,16,0,0.0,4.0,5.0,5.0,4.0,3.7,0.0
2017,12,7,16,15,0.0,3.0,4.8,4.5,3.0,2.78,0.0
2017,12,7,16,30,0.0,2.0,4.6,4.0,2.0,1.85,0.0
2017,12,7,16,45,0.0,1.5,4.4,3.5,1.5,1.39,0.0
2017,12,7,17,0,0.0,1.0,4.2,3.0,1.0,0.92,0.0
2017,12,7,17,15,0.0,0.5,3.95,2.5,0.5,0.48,0.0
2017,12,7,17,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,261.0,29.0,1.9,0.0,63.0,189.43,139.89
2017,12,8,8,0,522.0,36.0,2.0,0.0,104.0,341.13,286.87
2017,12,8,8,15,602.0,43.0,1.95,0.5,153.0,418.07,358.01
2017,12,8,8,30,682.0,50.0,1.9,1.0,202.0,499.5,429.48
2017,12,8,8,45,733.5,54.5,1.85,2.0,251.0,563.49,482.68
2017,12,8,9,0,785.0,59.0,1.8,3.0,300.0,628.63,533.5
2017,12,8,9,15,817.5,62.5,1.75,3.5,346.0,679.63,570.98
2017,12,8,9,30,850.0,66.0,1.7,4.0,392.0,729.66,606.43
2017,12,8,9,45,874.0,68.0,1.7,4.5,433.0,769.92,633.91
2017,12,8,10,0,898.0,70.0,1.7,5.0,474.0,801.39,654.37
2017,12,8,10,15,914.0,72.0,1.8,5.5,509.0,830.49,673.95
2017,12,8,10,30,930.0,74.0,1.9,6.0,544.0,856.65,691.26
2017,12,8,10,45,941.5,75.0,2.05,7.0,571.5,874.69,701.94
2017,12,8,11,0,953.0,76.0,2.2,8.0,599.0,889.27,710.19
2017,12,8,11,15,960.0,77.0,2.3,8.0,618.5,896.51,715.33
2017,12,8,11,30,967.0,78.0,2.4,8.0,638.0,900.02,718.02
2017,12,8,11,45,968.5,79.5,2.5,8.5,649.0,895.79,714.03
2017,12,8,12,0,970.0,81.0,2.6,9.0,660.0,887.78,707.54
2017,12,8,12,15,970.5,81.0,2.65,9.0,662.0,873.51,697.54
2017,12,8,12,30,971.0,81.0,2.7,9.0,664.0,855.59,685.07
2017,12,8,12,45,968.5,81.0,2.8,9.5,657.5,831.83,667.56
2017,12,8,13,0,966.0,81.0,2.9,10.0,651.0,804.73,647.64
2017,12,8,13,15,960.5,80.0,2.95,10.0,636.0,771.19,623.78
2017,12,8,13,30,955.0,79.0,3.0,10.0,621.0,734.78,597.67
2017,12,8,13,45,944.5,78.5,3.1,10.5,597.5,693.04,564.5
2017,12,8,14,0,934.0,78.0,3.2,11.0,574.0,649.17,528.92
2017,12,8,14,15,920.5,76.5,3.2,11.0,543.0,600.67,489.52
2017,12,8,14,30,907.0,75.0,3.2,11.0,512.0,550.8,448.01
2017,12,8,14,45,883.5,73.5,3.25,11.0,473.5,495.92,401.48
2017,12,8,15,0,860.0,72.0,3.3,11.0,435.0,439.94,352.78
2017,12,8,15,15,832.0,69.0,3.1,10.5,391.5,381.27,300.87
2017,12,8,15,30,804.0,66.0,2.9,10.0,348.0,323.92,248.85
2017,12,8,15,45,763.5,62.0,2.7,10.0,300.5,263.95,193.96
2017,12,8,16,0,723.0,58.0,2.5,10.0,253.0,207.37,142.38
2017,12,8,16,15,660.5,52.0,2.1,9.0,204.0,149.31,92.97
2017,12,8,16,30,598.0,46.0,1.7,8.0,155.0,96.04,52.09
2017,12,8,16,45,495.0,37.0,1.35,7.5,108.5,47.11,23.51
2017,12,8,17,0,392.0,28.0,1.0,7.0,62.0,22.49,12.71
2017,12,8,17,15,196.0,14.0,0.95,7.0,31.0,13.34,0.0
2017,12,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,258.0,13.0,4.1,2.0,21.0,124.96,0.0
2017,12,9,7,45,400.5,22.0,4.2,2.5,61.0,242.01,174.64
2017,12,9,8,0,543.0,31.0,4.3,3.0,101.0,346.44,289.92
2017,12,9,8,15,620.0,37.0,4.15,3.5,149.0,420.44,359.94
2017,12,9,8,30,697.0,43.0,4.0,4.0,197.0,499.07,430.11
2017,12,9,8,45,735.5,49.0,3.9,5.0,244.0,556.7,479.0
2017,12,9,9,0,774.0,55.0,3.8,6.0,291.0,614.79,525.31
2017,12,9,9,15,806.0,58.0,3.85,7.0,336.0,664.39,562.48
2017,12,9,9,30,838.0,61.0,3.9,8.0,381.0,713.08,597.68
2017,12,9,9,45,861.0,63.0,3.95,9.5,421.0,745.79,618.41
2017,12,9,10,0,884.0,65.0,4.0,11.0,461.0,782.76,641.87
2017,12,9,10,15,899.0,67.0,4.3,12.0,495.0,810.97,660.8
2017,12,9,10,30,914.0,69.0,4.6,13.0,529.0,836.27,677.75
2017,12,9,10,45,926.0,69.5,4.9,14.0,556.0,854.09,689.02
2017,12,9,11,0,938.0,70.0,5.2,15.0,583.0,868.56,697.82
2017,12,9,11,15,944.5,71.0,5.2,15.5,602.0,875.54,700.69
2017,12,9,11,30,951.0,72.0,5.2,16.0,621.0,878.86,701.04
2017,12,9,11,45,956.0,71.5,5.25,16.5,632.0,875.41,696.92
2017,12,9,12,0,961.0,71.0,5.3,17.0,643.0,868.25,690.27
2017,12,9,12,15,961.5,71.0,5.25,17.0,645.5,854.33,679.61
2017,12,9,12,30,962.0,71.0,5.2,17.0,648.0,836.81,666.48
2017,12,9,12,45,961.0,70.5,5.2,17.0,641.5,814.04,649.88
2017,12,9,13,0,960.0,70.0,5.2,17.0,635.0,787.9,630.86
2017,12,9,13,15,955.0,69.0,5.15,17.0,620.5,755.12,606.65
