Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,13,30,950.0,68.0,5.1,17.0,606.0,719.46,580.27
2017,12,9,13,45,943.0,67.0,5.05,17.5,584.0,679.82,548.22
2017,12,9,14,0,936.0,66.0,5.0,18.0,562.0,637.81,513.37
2017,12,9,14,15,924.0,64.5,4.85,17.5,532.0,590.31,475.23
2017,12,9,14,30,912.0,63.0,4.7,17.0,502.0,541.31,434.92
2017,12,9,14,45,889.0,63.0,4.6,17.0,465.0,487.47,389.05
2017,12,9,15,0,866.0,63.0,4.5,17.0,428.0,433.66,342.11
2017,12,9,15,15,841.5,60.5,4.1,16.5,386.5,376.93,291.96
2017,12,9,15,30,817.0,58.0,3.7,16.0,345.0,320.87,241.49
2017,12,9,15,45,780.5,54.5,3.35,15.5,298.5,261.88,188.34
2017,12,9,16,0,744.0,51.0,3.0,15.0,252.0,205.77,137.89
2017,12,9,16,15,686.5,46.0,2.65,13.5,204.0,148.26,89.51
2017,12,9,16,30,629.0,41.0,2.3,12.0,156.0,96.74,50.52
2017,12,9,16,45,529.5,33.5,1.95,11.0,110.0,47.68,22.52
2017,12,9,17,0,430.0,26.0,1.6,10.0,64.0,22.5,12.55
2017,12,9,17,15,215.0,13.0,1.6,9.5,32.0,12.39,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,131.0,6.5,1.45,3.0,10.0,0.0,0.0
2017,12,10,7,30,262.0,13.0,1.5,4.0,20.0,126.19,0.0
2017,12,10,7,45,415.5,22.5,1.55,5.0,62.0,247.88,171.7
2017,12,10,8,0,569.0,32.0,1.6,6.0,104.0,359.94,293.68
2017,12,10,8,15,647.0,38.0,1.85,6.5,153.0,435.75,363.83
2017,12,10,8,30,725.0,44.0,2.1,7.0,202.0,516.04,434.13
2017,12,10,8,45,771.0,48.5,2.35,8.0,251.0,577.67,485.92
2017,12,10,9,0,817.0,53.0,2.6,9.0,300.0,640.14,535.3
2017,12,10,9,15,847.5,56.0,2.45,10.0,346.0,684.02,565.67
2017,12,10,9,30,878.0,59.0,2.3,11.0,392.0,732.45,598.11
2017,12,10,9,45,899.0,61.0,2.15,12.0,432.5,770.93,621.78
2017,12,10,10,0,920.0,63.0,2.0,13.0,473.0,807.2,642.96
2017,12,10,10,15,934.0,64.5,1.95,13.5,507.5,834.67,659.32
2017,12,10,10,30,948.0,66.0,1.9,14.0,542.0,859.1,673.35
2017,12,10,10,45,958.5,67.0,1.9,15.0,569.0,876.76,681.8
2017,12,10,11,0,969.0,68.0,1.9,16.0,596.0,890.9,687.86
2017,12,10,11,15,975.5,69.0,1.9,16.5,615.5,898.06,690.49
2017,12,10,11,30,982.0,70.0,1.9,17.0,635.0,901.44,690.74
2017,12,10,11,45,982.5,72.0,1.9,17.5,646.0,897.22,685.99
2017,12,10,12,0,983.0,74.0,1.9,18.0,657.0,889.2,678.91
2017,12,10,12,15,983.5,74.0,1.9,18.0,659.5,875.06,669.12
2017,12,10,12,30,984.0,74.0,1.9,18.0,662.0,857.24,656.99
2017,12,10,12,45,983.0,73.0,1.9,18.5,656.0,833.52,639.68
2017,12,10,13,0,982.0,72.0,1.9,19.0,650.0,806.36,620.14
2017,12,10,13,15,977.5,71.5,1.9,19.0,635.5,773.96,598.14
2017,12,10,13,30,973.0,71.0,1.9,19.0,621.0,738.56,573.95
2017,12,10,13,45,966.0,69.5,1.9,19.5,598.5,697.65,543.12
2017,12,10,14,0,959.0,68.0,1.9,20.0,576.0,654.3,509.48
2017,12,10,14,15,617.5,136.5,1.85,19.5,457.0,496.75,389.83
2017,12,10,14,30,276.0,205.0,1.8,19.0,338.0,350.93,276.75
2017,12,10,14,45,492.0,145.0,1.8,19.0,360.5,382.46,301.1
2017,12,10,15,0,708.0,85.0,1.8,19.0,383.0,390.27,303.21
2017,12,10,15,15,774.5,72.5,1.55,18.5,369.0,365.2,278.23
2017,12,10,15,30,841.0,60.0,1.3,18.0,355.0,331.49,244.77
2017,12,10,15,45,804.5,56.0,1.05,18.0,308.0,270.7,190.89
2017,12,10,16,0,768.0,52.0,0.8,18.0,261.0,212.76,139.79
2017,12,10,16,15,710.5,47.0,0.75,17.0,211.5,153.85,91.29
2017,12,10,16,30,653.0,42.0,0.7,16.0,162.0,100.9,51.88
2017,12,10,16,45,553.0,34.5,0.7,15.5,114.5,50.33,23.34
2017,12,10,17,0,453.0,27.0,0.7,15.0,67.0,23.55,13.13
2017,12,10,17,15,226.5,13.5,0.8,14.0,33.5,11.54,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,17.16,0.0
2017,12,11,7,45,258.0,26.5,3.3,7.5,58.5,180.87,120.46
2017,12,11,8,0,516.0,35.0,3.5,8.0,99.0,333.44,272.28
2017,12,11,8,15,598.5,42.0,3.45,8.5,147.5,411.3,344.15
2017,12,11,8,30,681.0,49.0,3.4,9.0,196.0,493.8,416.24
2017,12,11,8,45,728.5,54.5,3.4,9.5,244.5,556.24,469.25
2017,12,11,9,0,776.0,60.0,3.4,10.0,293.0,619.64,520.46
2017,12,11,9,15,809.0,63.5,3.2,11.0,338.5,670.81,557.13
2017,12,11,9,30,842.0,67.0,3.0,12.0,384.0,721.05,591.47
2017,12,11,9,45,866.5,69.0,2.9,13.0,425.0,761.65,617.72
2017,12,11,10,0,891.0,71.0,2.8,14.0,466.0,800.16,641.64
2017,12,11,10,15,789.5,93.0,2.6,15.0,462.0,759.68,606.74
2017,12,11,10,30,688.0,115.0,2.4,16.0,458.0,717.1,571.24
2017,12,11,10,45,818.5,95.5,2.25,17.0,524.5,802.21,628.98
2017,12,11,11,0,949.0,76.0,2.1,18.0,591.0,883.33,680.43
2017,12,11,11,15,802.5,114.0,2.15,19.0,560.0,813.45,628.07
2017,12,11,11,30,656.0,152.0,2.2,20.0,529.0,736.42,571.71
2017,12,11,11,45,645.5,159.0,2.25,21.0,535.5,729.48,565.02
2017,12,11,12,0,635.0,166.0,2.3,22.0,542.0,719.91,555.61
2017,12,11,12,15,580.5,185.5,2.4,22.0,530.5,681.79,527.47
2017,12,11,12,30,526.0,205.0,2.5,22.0,519.0,647.85,502.14
2017,12,11,12,45,745.5,142.0,2.7,22.5,582.5,737.62,570.58
2017,12,11,13,0,965.0,79.0,2.9,23.0,646.0,801.9,615.72
2017,12,11,13,15,809.0,114.0,2.95,23.0,582.0,705.78,547.11
2017,12,11,13,30,653.0,149.0,3.0,23.0,518.0,612.09,476.94
2017,12,11,13,45,463.0,190.5,3.1,23.0,447.5,504.21,394.48
2017,12,11,14,0,273.0,232.0,3.2,23.0,377.0,405.3,317.24
2017,12,11,14,15,369.5,200.5,3.1,22.5,385.0,413.54,325.02
2017,12,11,14,30,466.0,169.0,3.0,22.0,393.0,418.75,328.96
2017,12,11,14,45,499.5,148.0,2.95,22.0,372.5,389.5,304.72
2017,12,11,15,0,533.0,127.0,2.9,22.0,352.0,356.23,276.44
2017,12,11,15,15,521.5,115.5,2.55,21.0,317.5,311.38,239.03
2017,12,11,15,30,510.0,104.0,2.2,20.0,283.0,266.9,201.01
2017,12,11,15,45,491.5,92.0,1.85,19.5,245.5,220.63,160.7
2017,12,11,16,0,473.0,80.0,1.5,19.0,208.0,177.53,122.95
2017,12,11,16,15,432.5,68.5,1.5,17.5,168.5,131.3,85.05
2017,12,11,16,30,392.0,57.0,1.5,16.0,129.0,89.45,53.07
2017,12,11,16,45,327.0,43.5,1.55,15.0,91.5,49.35,27.52
2017,12,11,17,0,262.0,30.0,1.6,14.0,54.0,24.23,13.79
2017,12,11,17,15,131.0,15.0,1.6,13.5,27.0,11.96,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,116.5,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,233.0,11.0,3.4,6.0,17.0,110.8,0.0
2017,12,12,7,45,387.5,21.5,3.7,6.5,57.0,230.36,149.61
2017,12,12,8,0,542.0,32.0,4.0,7.0,97.0,343.44,280.95
2017,12,12,8,15,621.5,38.0,4.25,7.5,145.5,418.88,352.51
2017,12,12,8,30,701.0,44.0,4.5,8.0,194.0,498.9,424.22
2017,12,12,8,45,749.5,48.5,4.8,9.0,242.5,561.22,478.13
2017,12,12,9,0,798.0,53.0,5.1,10.0,291.0,624.62,530.12
2017,12,12,9,15,829.0,56.0,5.15,10.5,336.0,674.28,568.5
2017,12,12,9,30,860.0,59.0,5.2,11.0,381.0,716.69,600.08
2017,12,12,9,45,883.0,60.5,5.3,11.5,421.5,755.69,628.48
2017,12,12,10,0,906.0,62.0,5.4,12.0,462.0,792.67,654.85
2017,12,12,10,15,921.0,63.5,5.3,12.5,496.5,820.87,673.15
2017,12,12,10,30,936.0,65.0,5.2,13.0,531.0,846.12,689.0
2017,12,12,10,45,948.5,65.5,5.1,13.5,558.5,864.88,699.83
2017,12,12,11,0,961.0,66.0,5.0,14.0,586.0,880.22,708.1
2017,12,12,11,15,968.0,67.0,4.9,14.0,606.0,888.02,712.22
2017,12,12,11,30,975.0,68.0,4.8,14.0,626.0,892.08,713.74
2017,12,12,11,45,965.5,74.0,4.75,14.5,635.5,884.76,706.09
2017,12,12,12,0,956.0,80.0,4.7,15.0,645.0,873.69,695.97
2017,12,12,12,15,957.5,80.5,4.6,15.0,648.5,861.47,686.21
2017,12,12,12,30,959.0,81.0,4.5,15.0,652.0,845.62,673.96
2017,12,12,12,45,960.5,79.5,4.45,15.5,647.0,823.93,656.66
2017,12,12,13,0,962.0,78.0,4.4,16.0,642.0,798.77,637.0
2017,12,12,13,15,957.5,77.5,4.35,16.0,628.0,767.1,613.85
2017,12,12,13,30,953.0,77.0,4.3,16.0,614.0,732.5,588.52
2017,12,12,13,45,947.5,75.0,4.25,16.0,592.5,692.85,557.6
2017,12,12,14,0,942.0,73.0,4.2,16.0,571.0,650.72,523.97
2017,12,12,14,15,930.5,71.5,4.1,16.0,541.5,603.46,485.57
2017,12,12,14,30,919.0,70.0,4.0,16.0,512.0,554.61,445.02
2017,12,12,14,45,885.5,72.5,3.9,16.0,473.0,499.05,398.17
2017,12,12,15,0,852.0,75.0,3.8,16.0,434.0,443.13,350.03
2017,12,12,15,15,826.0,72.0,3.5,15.5,392.0,385.77,299.99
2017,12,12,15,30,800.0,69.0,3.2,15.0,350.0,329.5,249.69
2017,12,12,15,45,762.0,64.5,2.9,14.5,303.0,269.96,196.36
2017,12,12,16,0,724.0,60.0,2.6,14.0,256.0,213.51,145.76
2017,12,12,16,15,663.5,54.0,2.25,13.0,207.5,155.55,96.8
2017,12,12,16,30,603.0,48.0,1.9,12.0,159.0,102.1,55.7
2017,12,12,16,45,499.0,39.0,1.6,11.0,112.5,52.36,26.05
2017,12,12,17,0,395.0,30.0,1.3,10.0,66.0,24.3,14.21
2017,12,12,17,15,197.5,15.0,1.3,9.5,33.0,11.96,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.67,0.0
2017,12,13,7,45,18.5,24.5,1.95,5.0,27.0,37.09,18.86
2017,12,13,8,0,37.0,42.0,2.1,6.0,47.0,69.13,53.02
2017,12,13,8,15,50.0,62.0,2.3,6.5,71.0,101.03,82.19
2017,12,13,8,30,63.0,82.0,2.5,7.0,95.0,132.95,110.84
2017,12,13,8,45,73.0,101.0,2.75,7.5,119.5,161.9,136.39
2017,12,13,9,0,83.0,120.0,3.0,8.0,144.0,191.23,161.72
2017,12,13,9,15,96.5,139.0,3.0,8.5,171.5,234.41,198.13
2017,12,13,9,30,110.0,158.0,3.0,9.0,199.0,267.44,225.36
2017,12,13,9,45,106.0,175.0,3.0,9.5,218.0,284.84,238.7
2017,12,13,10,0,102.0,192.0,3.0,10.0,237.0,289.43,241.42
2017,12,13,10,15,212.5,199.0,3.15,10.5,301.5,396.56,330.77
2017,12,13,10,30,323.0,206.0,3.3,11.0,366.0,507.5,420.01
2017,12,13,10,45,360.0,210.5,3.45,11.5,397.5,543.65,447.43
2017,12,13,11,0,397.0,215.0,3.6,12.0,429.0,579.07,474.35
2017,12,13,11,15,423.5,216.5,3.7,12.0,452.5,613.61,500.67
2017,12,13,11,30,450.0,218.0,3.8,12.0,476.0,634.01,516.32
2017,12,13,11,45,583.5,178.5,3.9,12.5,519.0,694.51,564.5
2017,12,13,12,0,717.0,139.0,4.0,13.0,562.0,756.67,611.45
2017,12,13,12,15,689.5,149.0,4.0,13.0,557.5,733.98,593.81
2017,12,13,12,30,662.0,159.0,4.0,13.0,553.0,709.09,574.27
2017,12,13,12,45,524.0,200.5,4.0,13.5,511.0,627.93,508.48
2017,12,13,13,0,386.0,242.0,4.0,14.0,469.0,545.69,441.58
2017,12,13,13,15,456.5,216.5,3.95,14.0,478.5,563.74,456.9
2017,12,13,13,30,527.0,191.0,3.9,14.0,488.0,567.58,460.61
2017,12,13,13,45,484.5,194.5,3.9,14.0,460.0,522.83,424.69
2017,12,13,14,0,442.0,198.0,3.9,14.0,432.0,479.44,389.72
2017,12,13,14,15,436.5,189.0,3.9,14.0,409.5,446.29,362.91
2017,12,13,14,30,431.0,180.0,3.9,14.0,387.0,412.52,335.07
2017,12,13,14,45,458.5,158.5,3.9,14.0,364.5,381.66,309.07
2017,12,13,15,0,486.0,137.0,3.9,14.0,342.0,347.45,279.32
2017,12,13,15,15,469.5,127.0,3.55,13.5,309.0,304.49,242.05
2017,12,13,15,30,453.0,117.0,3.2,13.0,276.0,262.45,204.88
2017,12,13,15,45,436.5,102.5,2.85,13.0,239.5,217.29,164.37
2017,12,13,16,0,420.0,88.0,2.5,13.0,203.0,173.53,125.07
2017,12,13,16,15,381.5,75.5,2.35,12.0,164.5,129.7,88.0
2017,12,13,16,30,343.0,63.0,2.2,11.0,126.0,90.02,56.59
2017,12,13,16,45,287.0,47.0,2.05,10.0,89.0,50.89,29.98
2017,12,13,17,0,231.0,31.0,1.9,9.0,52.0,24.23,14.28
2017,12,13,17,15,115.5,15.5,1.95,8.5,26.0,12.22,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,6.0,9.0,8.58,0.0
2017,12,14,7,45,81.5,26.0,3.05,6.5,35.5,83.74,46.8
2017,12,14,8,0,163.0,43.0,3.4,7.0,62.0,153.86,123.83
2017,12,14,8,15,207.0,61.0,3.3,7.5,97.0,206.05,172.37
2017,12,14,8,30,251.0,79.0,3.2,8.0,132.0,261.11,221.65
2017,12,14,8,45,298.0,91.0,3.15,9.0,168.0,323.96,275.6
2017,12,14,9,0,345.0,103.0,3.1,10.0,204.0,378.85,321.39
2017,12,14,9,15,451.0,102.5,3.15,10.5,256.5,461.74,390.38
2017,12,14,9,30,557.0,102.0,3.2,11.0,309.0,555.07,465.39
2017,12,14,9,45,559.5,115.0,3.25,12.0,341.5,584.9,486.08
2017,12,14,10,0,562.0,128.0,3.3,13.0,374.0,607.51,501.1
2017,12,14,10,15,680.0,113.5,3.4,13.5,433.5,698.95,570.32
2017,12,14,10,30,798.0,99.0,3.5,14.0,493.0,780.68,629.28
2017,12,14,10,45,810.5,101.0,3.65,15.0,519.5,799.95,640.2
2017,12,14,11,0,823.0,103.0,3.8,16.0,546.0,816.18,649.3
2017,12,14,11,15,570.0,176.0,3.85,16.0,488.0,689.06,552.89
2017,12,14,11,30,317.0,249.0,3.9,16.0,430.0,547.53,439.72
2017,12,14,11,45,197.0,258.0,4.0,16.5,371.5,442.81,355.83
2017,12,14,12,0,77.0,267.0,4.1,17.0,313.0,340.14,271.7
2017,12,14,12,15,132.5,274.0,4.1,17.0,352.5,400.3,320.49
2017,12,14,12,30,188.0,281.0,4.1,17.0,392.0,446.71,357.55
2017,12,14,12,45,202.5,277.0,4.2,17.5,396.0,446.98,357.3
2017,12,14,13,0,217.0,273.0,4.3,18.0,400.0,446.01,356.3
2017,12,14,13,15,273.5,257.5,4.35,18.0,414.0,469.69,375.76
2017,12,14,13,30,330.0,242.0,4.4,18.0,428.0,480.12,384.76
2017,12,14,13,45,305.0,237.0,4.45,18.0,403.5,444.84,356.81
2017,12,14,14,0,280.0,232.0,4.5,18.0,379.0,410.49,329.51
2017,12,14,14,15,247.0,222.5,4.45,17.5,347.5,368.23,296.15
2017,12,14,14,30,214.0,213.0,4.4,17.0,316.0,323.2,260.28
2017,12,14,14,45,211.0,197.0,4.35,17.0,292.5,294.2,236.52
2017,12,14,15,0,208.0,181.0,4.3,17.0,269.0,265.25,212.38
2017,12,14,15,15,197.0,165.5,4.0,16.5,242.5,233.86,186.21
2017,12,14,15,30,186.0,150.0,3.7,16.0,216.0,203.42,160.52
2017,12,14,15,45,175.5,130.5,3.4,15.5,186.5,170.44,132.44
2017,12,14,16,0,165.0,111.0,3.1,15.0,157.0,138.65,105.18
2017,12,14,16,15,147.5,91.5,2.95,14.0,126.5,107.03,78.69
2017,12,14,16,30,130.0,72.0,2.8,13.0,96.0,77.57,54.62
2017,12,14,16,45,98.0,52.5,2.65,12.5,67.5,49.82,33.49
2017,12,14,17,0,66.0,33.0,2.5,12.0,39.0,28.18,17.36
2017,12,14,17,15,33.0,16.5,2.7,12.0,19.5,14.52,0.0
2017,12,14,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,40.5,20.5,3.35,5.5,25.5,46.85,22.33
2017,12,15,8,0,81.0,41.0,3.5,6.0,51.0,99.02,78.01
2017,12,15,8,15,103.0,61.0,3.6,6.5,79.0,138.41,114.61
2017,12,15,8,30,125.0,81.0,3.7,7.0,107.0,178.43,150.78
2017,12,15,8,45,144.5,99.0,3.85,7.5,136.0,214.88,183.14
2017,12,15,9,0,164.0,117.0,4.0,8.0,165.0,252.27,215.55
2017,12,15,9,15,137.0,136.5,4.15,8.5,181.0,259.73,220.9
2017,12,15,9,30,110.0,156.0,4.3,9.0,197.0,264.98,224.0
2017,12,15,9,45,346.0,139.0,4.45,10.0,286.5,446.87,378.97
2017,12,15,10,0,582.0,122.0,4.6,11.0,376.0,620.87,520.53
2017,12,15,10,15,710.5,104.0,4.55,11.0,437.5,711.26,589.83
2017,12,15,10,30,839.0,86.0,4.5,11.0,499.0,797.97,654.42
2017,12,15,10,45,580.5,157.5,4.45,11.5,450.5,675.18,556.36
2017,12,15,11,0,322.0,229.0,4.4,12.0,402.0,533.56,438.44
2017,12,15,11,15,326.0,237.0,4.3,12.0,417.5,544.28,446.56
2017,12,15,11,30,330.0,245.0,4.2,12.0,433.0,553.63,452.92
2017,12,15,11,45,369.0,241.5,4.1,12.5,455.5,577.07,470.35
2017,12,15,12,0,408.0,238.0,4.0,13.0,478.0,598.64,486.2
2017,12,15,12,15,313.5,257.5,3.85,13.0,442.5,537.31,435.75
2017,12,15,12,30,219.0,277.0,3.7,13.0,407.0,466.56,378.17
2017,12,15,12,45,553.5,185.5,3.55,13.5,510.0,634.61,514.6
2017,12,15,13,0,888.0,94.0,3.4,14.0,613.0,767.78,615.58
2017,12,15,13,15,883.0,93.0,3.2,14.0,600.0,736.94,591.19
2017,12,15,13,30,878.0,92.0,3.0,14.0,587.0,703.42,565.39
2017,12,15,13,45,870.0,90.5,2.9,14.5,566.0,664.92,534.15
2017,12,15,14,0,862.0,89.0,2.8,15.0,545.0,624.32,500.93
2017,12,15,14,15,849.0,87.0,2.65,14.5,516.5,578.48,464.72
2017,12,15,14,30,836.0,85.0,2.5,14.0,488.0,531.39,426.64
2017,12,15,14,45,819.0,82.0,2.35,14.0,453.0,480.39,383.76
2017,12,15,15,0,802.0,79.0,2.2,14.0,418.0,429.06,339.55
2017,12,15,15,15,775.5,75.5,1.95,13.5,377.0,373.59,291.44
2017,12,15,15,30,749.0,72.0,1.7,13.0,336.0,319.35,243.25
2017,12,15,15,45,712.5,67.0,1.45,13.0,291.5,262.45,192.11
2017,12,15,16,0,676.0,62.0,1.2,13.0,247.0,207.21,142.59
2017,12,15,16,15,617.0,55.5,1.05,12.5,200.0,151.31,95.31
2017,12,15,16,30,558.0,49.0,0.9,12.0,153.0,101.59,56.74
2017,12,15,16,45,464.5,39.5,0.8,11.5,108.5,54.02,27.24
2017,12,15,17,0,371.0,30.0,0.7,11.0,64.0,24.12,14.25
2017,12,15,17,15,185.5,15.0,0.6,11.0,32.0,11.85,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,10.0,1.3,6.5,10.0,9.26,0.0
2017,12,16,8,0,0.0,20.0,1.4,7.0,20.0,18.55,9.9
2017,12,16,8,15,0.0,32.0,1.45,7.5,32.0,29.71,20.01
2017,12,16,8,30,0.0,44.0,1.5,8.0,44.0,40.89,29.99
2017,12,16,8,45,0.0,55.5,1.6,8.5,55.5,51.96,39.75
2017,12,16,9,0,0.0,67.0,1.7,9.0,67.0,63.27,49.55
2017,12,16,9,15,0.0,90.5,1.9,9.5,90.5,87.66,70.43
2017,12,16,9,30,0.0,114.0,2.1,10.0,114.0,112.17,91.06
2017,12,16,9,45,0.0,99.5,2.35,10.5,99.5,95.05,76.15
2017,12,16,10,0,0.0,85.0,2.6,11.0,85.0,79.55,62.7
2017,12,16,10,15,0.0,114.5,2.75,11.0,114.5,109.32,87.79
2017,12,16,10,30,0.0,144.0,2.9,11.0,144.0,139.54,112.94
2017,12,16,10,45,0.0,126.5,3.05,11.0,126.5,120.65,96.9
2017,12,16,11,0,0.0,109.0,3.2,11.0,109.0,102.67,81.68
2017,12,16,11,15,0.0,104.0,3.2,10.5,104.0,97.58,77.46
2017,12,16,11,30,0.0,99.0,3.2,10.0,99.0,92.6,73.32
2017,12,16,11,45,0.0,72.0,3.2,10.0,72.0,67.05,51.65
2017,12,16,12,0,0.0,45.0,3.2,10.0,45.0,41.86,30.21
2017,12,16,12,15,0.0,62.0,3.2,9.5,62.0,57.72,43.8
2017,12,16,12,30,0.0,79.0,3.2,9.0,79.0,73.6,57.39
2017,12,16,12,45,0.0,60.0,3.2,9.0,60.0,55.85,42.28
2017,12,16,13,0,0.0,41.0,3.2,9.0,41.0,38.13,27.16
2017,12,16,13,15,0.0,26.5,3.05,9.0,26.5,24.63,15.59
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,11.15,3.98
2017,12,16,13,45,0.0,42.5,2.8,9.0,42.5,39.52,28.46
2017,12,16,14,0,0.0,73.0,2.7,9.0,73.0,67.96,52.89
2017,12,16,14,15,0.0,70.0,2.6,9.0,70.0,65.15,50.56
2017,12,16,14,30,0.0,67.0,2.5,9.0,67.0,62.34,48.25
2017,12,16,14,45,0.0,84.0,2.4,9.0,84.0,78.24,62.01
2017,12,16,15,0,0.0,101.0,2.3,9.0,101.0,94.26,75.85
2017,12,16,15,15,0.0,91.0,2.15,8.5,91.0,84.79,68.0
2017,12,16,15,30,0.0,81.0,2.0,8.0,81.0,75.38,60.14
2017,12,16,15,45,0.0,70.0,1.95,8.0,70.0,65.08,51.29
2017,12,16,16,0,0.0,59.0,1.9,8.0,59.0,54.85,42.38
2017,12,16,16,15,0.0,47.5,1.75,7.5,47.5,44.15,33.02
2017,12,16,16,30,0.0,36.0,1.6,7.0,36.0,33.43,23.49
2017,12,16,16,45,0.0,25.0,1.5,7.0,25.0,23.19,14.25
2017,12,16,17,0,0.0,14.0,1.4,7.0,14.0,12.97,5.26
2017,12,16,17,15,0.0,7.0,1.4,7.0,7.0,6.48,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,30.0,20.5,0.6,5.0,24.0,42.0,16.22
2017,12,17,8,0,60.0,41.0,0.6,5.0,48.0,88.97,69.26
2017,12,17,8,15,82.5,61.5,0.65,5.0,75.5,128.35,105.74
2017,12,17,8,30,105.0,82.0,0.7,5.0,103.0,168.39,141.76
2017,12,17,8,45,129.0,99.0,0.8,5.5,132.0,205.23,174.21
2017,12,17,9,0,153.0,116.0,0.9,6.0,161.0,243.57,207.13
2017,12,17,9,15,150.0,139.0,1.0,6.5,188.5,272.36,230.61
2017,12,17,9,30,147.0,162.0,1.1,7.0,216.0,300.14,252.69
2017,12,17,9,45,86.0,165.0,1.2,7.5,197.5,245.31,205.36
2017,12,17,10,0,25.0,168.0,1.3,8.0,179.0,188.68,156.09
2017,12,17,10,15,22.5,177.0,1.3,8.5,187.5,195.04,160.87
2017,12,17,10,30,20.0,186.0,1.3,9.0,196.0,201.44,165.41
2017,12,17,10,45,21.0,196.5,1.3,9.5,207.5,212.37,173.76
2017,12,17,11,0,22.0,207.0,1.3,10.0,219.0,223.3,182.05
2017,12,17,11,15,65.5,234.5,1.25,10.5,271.5,301.01,245.27
2017,12,17,11,30,109.0,262.0,1.2,11.0,324.0,366.69,296.89
2017,12,17,11,45,288.0,242.5,1.15,12.0,411.0,512.02,411.01
2017,12,17,12,0,467.0,223.0,1.1,13.0,498.0,641.45,506.67
2017,12,17,12,15,467.5,224.5,1.1,13.5,500.5,634.7,498.99
2017,12,17,12,30,468.0,226.0,1.1,14.0,503.0,626.02,491.47
2017,12,17,12,45,454.5,227.0,1.1,14.5,494.5,604.3,474.32
2017,12,17,13,0,441.0,228.0,1.1,15.0,486.0,581.41,456.43
2017,12,17,13,15,432.5,227.0,1.1,15.0,475.5,559.02,439.79
2017,12,17,13,30,424.0,226.0,1.1,15.0,465.0,535.6,422.21
2017,12,17,13,45,338.0,231.0,1.15,15.5,417.0,460.88,364.7
2017,12,17,14,0,252.0,236.0,1.2,16.0,369.0,398.76,316.17
2017,12,17,14,15,183.5,226.0,1.3,16.0,320.0,331.14,263.79
2017,12,17,14,30,115.0,216.0,1.4,16.0,271.0,275.41,219.83
2017,12,17,14,45,218.0,192.0,1.5,16.0,287.5,293.6,234.73
2017,12,17,15,0,321.0,168.0,1.6,16.0,304.0,305.75,243.03
2017,12,17,15,15,304.0,155.5,1.5,15.5,274.5,268.83,212.24
2017,12,17,15,30,287.0,143.0,1.4,15.0,245.0,233.22,182.21
2017,12,17,15,45,272.5,125.5,1.35,14.5,212.5,195.04,149.68
2017,12,17,16,0,258.0,108.0,1.3,14.0,180.0,158.3,118.07
2017,12,17,16,15,233.5,90.0,1.25,13.0,146.0,121.03,86.84
2017,12,17,16,30,209.0,72.0,1.2,12.0,112.0,86.6,58.95
2017,12,17,16,45,168.5,53.5,1.2,11.5,79.5,53.95,34.94
2017,12,17,17,0,128.0,35.0,1.2,11.0,47.0,28.62,18.12
2017,12,17,17,15,64.0,17.5,1.2,10.5,23.5,14.68,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,6.0,1.15,7.5,6.0,5.55,0.0
2017,12,18,8,0,0.0,12.0,1.3,8.0,12.0,11.11,3.59
2017,12,18,8,15,0.0,20.0,1.35,8.0,20.0,18.54,10.33
2017,12,18,8,30,0.0,28.0,1.4,8.0,28.0,25.97,17.02
2017,12,18,8,45,0.0,36.0,1.45,8.5,36.0,33.42,23.62
2017,12,18,9,0,0.0,44.0,1.5,9.0,44.0,40.87,30.12
2017,12,18,9,15,0.0,52.0,1.55,9.0,52.0,48.33,36.6
2017,12,18,9,30,0.0,60.0,1.6,9.0,60.0,55.79,43.0
2017,12,18,9,45,34.0,121.5,1.7,9.5,136.5,152.34,126.37
2017,12,18,10,0,68.0,183.0,1.8,10.0,213.0,252.13,209.4
2017,12,18,10,15,34.0,157.0,1.85,10.0,172.0,191.54,157.74
2017,12,18,10,30,0.0,131.0,1.9,10.0,131.0,125.93,101.66
2017,12,18,10,45,0.0,128.0,1.95,10.5,128.0,122.24,98.33
2017,12,18,11,0,0.0,125.0,2.0,11.0,125.0,118.77,95.11
2017,12,18,11,15,0.0,129.5,2.0,11.5,129.5,123.02,98.33
2017,12,18,11,30,0.0,134.0,2.0,12.0,134.0,127.28,101.56
2017,12,18,11,45,0.0,113.5,2.0,12.5,113.5,106.73,84.24
2017,12,18,12,0,0.0,93.0,2.0,13.0,93.0,86.73,67.43
2017,12,18,12,15,0.0,92.0,2.0,13.0,92.0,85.76,66.62
2017,12,18,12,30,0.0,91.0,2.0,13.0,91.0,84.81,65.83
2017,12,18,12,45,0.0,70.5,2.05,13.5,70.5,65.65,49.72
2017,12,18,13,0,0.0,50.0,2.1,14.0,50.0,46.52,33.63
2017,12,18,13,15,0.0,64.5,2.1,14.0,64.5,60.04,45.02
2017,12,18,13,30,0.0,79.0,2.1,14.0,79.0,73.58,56.38
2017,12,18,13,45,0.0,117.0,2.15,14.0,117.0,109.69,86.5
2017,12,18,14,0,0.0,155.0,2.2,14.0,155.0,146.4,116.88
2017,12,18,14,15,0.0,144.0,2.2,14.0,144.0,135.59,108.1
2017,12,18,14,30,0.0,133.0,2.2,14.0,133.0,124.88,99.46
2017,12,18,14,45,0.0,96.0,2.25,14.0,96.0,89.57,70.24
2017,12,18,15,0,0.0,59.0,2.3,14.0,59.0,54.86,41.15
2017,12,18,15,15,0.0,53.5,2.2,14.0,53.5,49.73,36.91
2017,12,18,15,30,0.0,48.0,2.1,14.0,48.0,44.6,32.61
2017,12,18,15,45,0.0,41.5,2.05,14.0,41.5,38.54,27.47
2017,12,18,16,0,0.0,35.0,2.0,14.0,35.0,32.48,22.28
2017,12,18,16,15,0.0,28.0,1.75,13.5,28.0,25.97,16.68
2017,12,18,16,30,0.0,21.0,1.5,13.0,21.0,19.46,11.0
2017,12,18,16,45,0.0,15.0,1.3,12.5,15.0,13.89,6.07
2017,12,18,17,0,0.0,9.0,1.1,12.0,9.0,8.33,1.29
2017,12,18,17,15,0.0,4.5,1.1,11.5,4.5,4.16,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,6.5,2.7,14.5,6.5,6.01,0.0
2017,12,19,8,0,0.0,13.0,2.9,15.0,13.0,12.04,4.06
2017,12,19,8,15,0.0,21.5,2.95,15.0,21.5,19.93,11.06
2017,12,19,8,30,0.0,30.0,3.0,15.0,30.0,27.84,18.0
2017,12,19,8,45,0.0,39.0,3.1,15.5,39.0,36.21,25.23
2017,12,19,9,0,0.0,48.0,3.2,16.0,48.0,44.6,32.36
2017,12,19,9,15,0.0,56.5,3.2,16.5,56.5,52.52,38.99
2017,12,19,9,30,0.0,65.0,3.2,17.0,65.0,60.46,45.53
2017,12,19,9,45,0.0,72.0,3.25,17.5,72.0,67.0,50.81
2017,12,19,10,0,0.0,79.0,3.3,18.0,79.0,73.56,56.05
2017,12,19,10,15,0.0,109.5,3.35,18.5,109.5,104.22,81.14
2017,12,19,10,30,0.0,140.0,3.4,19.0,140.0,135.43,106.28
2017,12,19,10,45,0.0,106.0,3.45,19.5,106.0,99.91,76.91
2017,12,19,11,0,0.0,72.0,3.5,20.0,72.0,67.03,49.77
2017,12,19,11,15,0.0,63.5,3.6,20.0,63.5,59.1,43.21
2017,12,19,11,30,0.0,55.0,3.7,20.0,55.0,51.18,36.65
2017,12,19,11,45,0.0,55.5,3.8,20.5,55.5,51.65,36.93
2017,12,19,12,0,0.0,56.0,3.9,21.0,56.0,52.12,37.21
2017,12,19,12,15,0.0,40.0,4.0,21.0,40.0,37.2,24.98
2017,12,19,12,30,0.0,24.0,4.1,21.0,24.0,22.31,12.74
2017,12,19,12,45,0.0,23.5,4.25,21.5,23.5,21.84,12.32
2017,12,19,13,0,0.0,23.0,4.4,22.0,23.0,21.38,11.91
2017,12,19,13,15,0.0,63.0,4.35,21.5,63.0,58.64,42.5
2017,12,19,13,30,0.0,103.0,4.3,21.0,103.0,96.28,73.29
2017,12,19,13,45,0.0,74.5,4.3,21.0,74.5,69.37,51.43
2017,12,19,14,0,0.0,46.0,4.3,21.0,46.0,42.77,29.69
2017,12,19,14,15,0.0,61.0,4.2,21.0,61.0,56.75,41.27
2017,12,19,14,30,0.0,76.0,4.1,21.0,76.0,70.75,52.85
2017,12,19,14,45,0.0,108.0,4.0,21.0,108.0,100.95,77.72
2017,12,19,15,0,0.0,140.0,3.9,21.0,140.0,131.26,102.59
2017,12,19,15,15,0.0,126.0,3.8,20.5,126.0,117.74,91.91
2017,12,19,15,30,0.0,112.0,3.7,20.0,112.0,104.31,81.23
2017,12,19,15,45,0.0,96.5,3.6,20.0,96.5,89.6,69.18
2017,12,19,16,0,0.0,81.0,3.5,20.0,81.0,75.01,57.08
2017,12,19,16,15,0.0,65.0,3.45,19.5,65.0,60.09,44.64
2017,12,19,16,30,0.0,49.0,3.4,19.0,49.0,45.32,32.13
2017,12,19,16,45,0.0,34.5,3.35,19.0,34.5,32.05,20.68
2017,12,19,17,0,0.0,20.0,3.3,19.0,20.0,18.55,9.44
2017,12,19,17,15,0.0,10.0,3.3,18.5,10.0,9.27,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
