Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,239.0,15.0,3.9,8.5,40.0,147.73,47.28
2017,12,20,8,0,478.0,30.0,4.1,9.0,80.0,300.74,238.87
2017,12,20,8,15,567.0,37.0,4.0,9.5,127.0,379.23,314.62
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,463.34,389.1
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,527.13,444.2
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,592.46,498.06
2017,12,20,9,15,795.0,57.5,3.8,11.5,315.0,644.03,537.7
2017,12,20,9,30,829.0,61.0,3.8,12.0,360.0,694.95,575.37
2017,12,20,9,45,853.5,63.0,3.85,13.0,401.0,735.73,603.31
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,768.06,624.19
2017,12,20,10,15,894.0,66.5,3.85,15.0,477.0,797.2,641.89
2017,12,20,10,30,910.0,68.0,3.8,16.0,512.0,823.59,657.23
2017,12,20,10,45,922.0,69.0,3.75,17.0,540.0,843.08,667.35
2017,12,20,11,0,934.0,70.0,3.7,18.0,568.0,859.28,675.06
2017,12,20,11,15,941.5,71.0,3.55,18.5,588.0,868.3,678.38
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,873.71,679.25
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,871.95,675.5
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,866.48,669.36
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,854.32,659.99
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,838.55,648.28
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.0,817.52,631.81
2017,12,20,13,0,955.0,74.0,2.8,21.0,631.0,793.13,613.16
2017,12,20,13,15,950.5,73.5,2.65,21.0,618.0,762.6,591.15
2017,12,20,13,30,946.0,73.0,2.5,21.0,605.0,729.12,567.09
2017,12,20,13,45,937.0,72.0,2.4,21.5,584.0,689.41,536.59
2017,12,20,14,0,928.0,71.0,2.3,22.0,563.0,647.43,503.39
2017,12,20,14,15,916.5,70.0,2.15,22.0,534.5,601.98,467.78
2017,12,20,14,30,905.0,69.0,2.0,22.0,506.0,554.92,430.19
2017,12,20,14,45,887.5,67.0,1.85,22.0,471.0,502.56,387.75
2017,12,20,15,0,870.0,65.0,1.7,22.0,436.0,449.67,343.84
2017,12,20,15,15,846.0,62.5,1.5,21.5,395.0,393.57,296.84
2017,12,20,15,30,822.0,60.0,1.3,21.0,354.0,337.77,248.87
2017,12,20,15,45,785.5,56.5,1.1,20.5,308.0,278.54,197.63
2017,12,20,16,0,749.0,53.0,0.9,20.0,262.0,222.08,148.44
2017,12,20,16,15,694.0,48.0,0.95,19.0,214.5,164.15,100.38
2017,12,20,16,30,639.0,43.0,1.0,18.0,167.0,111.8,59.94
2017,12,20,16,45,544.5,35.5,1.05,17.0,120.0,60.84,28.24
2017,12,20,17,0,450.0,28.0,1.1,16.0,73.0,24.0,14.18
2017,12,20,17,15,225.0,14.0,1.15,15.5,36.5,10.77,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,223.5,15.0,3.15,12.0,38.0,139.81,35.33
2017,12,21,8,0,447.0,30.0,3.4,13.0,76.0,291.16,226.59
2017,12,21,8,15,536.5,37.5,3.45,13.5,122.0,362.09,295.46
2017,12,21,8,30,626.0,45.0,3.5,14.0,168.0,445.83,368.61
2017,12,21,8,45,677.0,50.5,3.55,15.0,215.0,508.23,421.12
2017,12,21,9,0,728.0,56.0,3.6,16.0,262.0,572.13,472.36
2017,12,21,9,15,761.5,59.5,3.55,16.5,306.0,622.41,510.54
2017,12,21,9,30,795.0,63.0,3.5,17.0,350.0,672.09,546.53
2017,12,21,9,45,705.5,87.0,3.5,17.5,362.5,657.79,533.36
2017,12,21,10,0,616.0,111.0,3.5,18.0,375.0,631.78,511.61
2017,12,21,10,15,616.5,122.0,3.75,18.5,404.0,655.07,528.18
2017,12,21,10,30,617.0,133.0,4.0,19.0,433.0,675.77,542.37
2017,12,21,10,45,747.0,106.5,4.25,20.0,489.5,756.15,599.73
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,824.53,646.99
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,832.14,651.82
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,836.36,654.72
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,833.01,651.34
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,819.74,640.94
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,808.17,632.39
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,793.33,621.6
2017,12,21,12,45,836.5,105.5,5.0,22.5,597.0,767.51,601.72
2017,12,21,13,0,819.0,111.0,5.0,23.0,589.0,739.2,580.18
2017,12,21,13,15,592.0,173.5,4.9,23.0,515.5,618.26,486.89
2017,12,21,13,30,365.0,236.0,4.8,23.0,442.0,500.25,393.7
2017,12,21,13,45,556.0,177.5,4.7,23.0,478.5,555.98,438.77
2017,12,21,14,0,747.0,119.0,4.6,23.0,515.0,592.84,467.49
2017,12,21,14,15,731.0,116.0,4.35,23.0,487.0,548.56,431.6
2017,12,21,14,30,715.0,113.0,4.1,23.0,459.0,503.59,395.22
2017,12,21,14,45,638.5,118.5,3.95,23.0,411.5,437.49,342.12
2017,12,21,15,0,562.0,124.0,3.8,23.0,364.0,376.59,292.59
2017,12,21,15,15,523.5,121.0,3.45,22.5,328.0,325.79,250.6
2017,12,21,15,30,485.0,118.0,3.1,22.0,292.0,280.47,212.34
2017,12,21,15,45,475.5,105.5,2.8,21.5,258.0,237.45,174.92
2017,12,21,16,0,466.0,93.0,2.5,21.0,224.0,194.91,137.58
2017,12,21,16,15,406.5,82.0,2.3,20.5,181.0,145.85,97.56
2017,12,21,16,30,347.0,71.0,2.1,20.0,138.0,103.18,64.79
2017,12,21,16,45,250.5,56.0,1.95,19.5,97.0,61.57,37.1
2017,12,21,17,0,154.0,41.0,1.8,19.0,56.0,33.19,21.54
2017,12,21,17,15,77.0,20.5,1.8,19.0,28.0,17.08,0.0
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,50.0,20.5,1.0,17.5,25.5,57.46,7.15
2017,12,22,8,0,100.0,41.0,1.1,18.0,51.0,120.08,88.96
2017,12,22,8,15,166.5,61.5,1.25,18.0,89.0,184.88,146.41
2017,12,22,8,30,233.0,82.0,1.4,18.0,127.0,254.24,205.59
2017,12,22,8,45,304.5,94.0,1.55,18.5,169.5,318.87,259.68
2017,12,22,9,0,376.0,106.0,1.7,19.0,212.0,400.08,325.06
2017,12,22,9,15,188.0,82.0,1.6,19.0,135.0,234.86,192.03
2017,12,22,9,30,0.0,58.0,1.5,19.0,58.0,53.92,39.54
2017,12,22,9,45,0.0,36.5,1.45,19.5,36.5,33.89,22.83
2017,12,22,10,0,0.0,15.0,1.4,20.0,15.0,13.91,6.02
2017,12,22,10,15,0.0,11.0,1.25,20.0,11.0,10.2,2.9
2017,12,22,10,30,0.0,7.0,1.1,20.0,7.0,6.49,0.0
2017,12,22,10,45,0.0,29.0,1.0,20.5,29.0,26.94,16.78
2017,12,22,11,0,0.0,51.0,0.9,21.0,51.0,47.43,33.58
2017,12,22,11,15,0.0,40.0,1.05,21.0,40.0,37.19,25.09
2017,12,22,11,30,0.0,29.0,1.2,21.0,29.0,26.95,16.64
2017,12,22,11,45,0.0,50.5,1.4,21.5,50.5,46.98,33.0
2017,12,22,12,0,0.0,72.0,1.6,22.0,72.0,67.05,49.2
2017,12,22,12,15,0.0,63.0,2.05,21.5,63.0,58.65,42.43
2017,12,22,12,30,0.0,54.0,2.5,21.0,54.0,50.25,35.67
2017,12,22,12,45,0.0,42.0,3.0,21.0,42.0,39.07,26.51
2017,12,22,13,0,0.0,30.0,3.5,21.0,30.0,27.89,17.34
2017,12,22,13,15,0.0,29.5,3.95,20.5,29.5,27.42,17.01
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,26.95,16.68
2017,12,22,13,45,31.0,130.5,4.85,19.5,147.0,146.53,115.59
2017,12,22,14,0,62.0,232.0,5.3,19.0,265.0,267.15,213.36
2017,12,22,14,15,31.0,154.5,5.45,18.0,171.0,167.29,133.09
2017,12,22,14,30,0.0,77.0,5.6,17.0,77.0,71.68,54.45
2017,12,22,14,45,0.0,76.0,5.85,16.5,76.0,70.74,53.94
2017,12,22,15,0,0.0,75.0,6.1,16.0,75.0,69.8,53.38
2017,12,22,15,15,0.0,67.5,6.2,15.0,67.5,62.79,47.79
2017,12,22,15,30,0.0,60.0,6.3,14.0,60.0,55.79,42.11
2017,12,22,15,45,0.0,52.0,6.4,13.0,52.0,48.33,35.94
2017,12,22,16,0,0.0,44.0,6.5,12.0,44.0,40.87,29.66
2017,12,22,16,15,0.0,35.5,6.55,11.0,35.5,32.95,22.87
2017,12,22,16,30,0.0,27.0,6.6,10.0,27.0,25.04,15.96
2017,12,22,16,45,0.0,19.0,6.65,9.0,19.0,17.61,9.38
2017,12,22,17,0,0.0,11.0,6.7,8.0,11.0,10.18,3.06
2017,12,22,17,15,0.0,5.5,6.7,7.5,5.5,5.09,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,162.0,16.5,2.85,1.5,33.0,112.45,14.03
2017,12,23,8,0,324.0,33.0,3.0,2.0,66.0,231.24,185.63
2017,12,23,8,15,398.5,44.5,2.95,2.5,107.0,299.04,253.38
2017,12,23,8,30,473.0,56.0,2.9,3.0,148.0,372.56,320.38
2017,12,23,8,45,524.5,64.0,2.9,4.0,190.5,432.34,372.87
2017,12,23,9,0,576.0,72.0,2.9,5.0,233.0,494.17,424.79
2017,12,23,9,15,603.5,79.5,2.8,5.5,273.0,540.28,462.2
2017,12,23,9,30,631.0,87.0,2.7,6.0,313.0,585.96,497.85
2017,12,23,9,45,662.0,89.0,2.65,7.0,349.5,626.78,527.2
2017,12,23,10,0,693.0,91.0,2.6,8.0,386.0,666.54,554.67
2017,12,23,10,15,796.5,82.5,2.4,8.0,448.0,745.53,612.41
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,822.16,666.0
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,843.23,676.32
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,861.06,684.51
2017,12,23,11,15,933.5,78.0,1.6,9.5,589.0,870.33,686.36
2017,12,23,11,30,941.0,79.0,1.4,10.0,610.0,876.02,685.61
2017,12,23,11,45,939.5,82.0,1.25,10.5,621.5,873.02,679.47
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,866.38,670.97
2017,12,23,12,15,939.5,85.0,1.05,11.0,637.5,855.07,662.21
2017,12,23,12,30,941.0,85.0,1.0,11.0,642.0,840.21,651.21
2017,12,23,12,45,941.0,84.5,0.95,11.5,638.0,820.13,635.62
2017,12,23,13,0,941.0,84.0,0.9,12.0,634.0,796.66,617.9
2017,12,23,13,15,936.5,83.5,0.95,12.0,621.5,766.71,598.33
2017,12,23,13,30,932.0,83.0,1.0,12.0,609.0,733.84,576.59
2017,12,23,13,45,925.5,81.0,1.1,12.5,589.0,695.28,548.75
2017,12,23,14,0,919.0,79.0,1.2,13.0,569.0,654.32,517.96
2017,12,23,14,15,818.5,91.0,1.2,13.0,510.5,574.14,456.64
2017,12,23,14,30,718.0,103.0,1.2,13.0,452.0,497.18,396.8
2017,12,23,14,45,483.0,142.0,1.25,13.0,370.0,384.49,308.0
2017,12,23,15,0,248.0,181.0,1.3,13.0,288.0,289.96,232.72
2017,12,23,15,15,238.5,166.0,1.15,12.5,261.0,256.95,205.66
2017,12,23,15,30,229.0,151.0,1.0,12.0,234.0,224.64,178.37
2017,12,23,15,45,221.5,132.5,0.9,12.0,204.0,190.42,148.8
2017,12,23,16,0,214.0,114.0,0.8,12.0,174.0,156.97,119.61
2017,12,23,16,15,196.0,95.0,0.8,11.5,143.0,122.09,89.97
2017,12,23,16,30,178.0,76.0,0.8,11.0,112.0,89.36,62.76
2017,12,23,16,45,151.5,57.0,0.85,10.5,81.5,58.4,38.84
2017,12,23,17,0,125.0,38.0,0.9,10.0,51.0,30.96,20.78
2017,12,23,17,15,62.5,19.0,0.95,9.5,25.5,15.92,0.0
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,131.12,6.99
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,275.2,217.45
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,353.5,295.45
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,434.08,368.49
2017,12,24,8,45,666.5,50.0,4.0,8.0,209.5,498.81,424.94
2017,12,24,9,0,723.0,55.0,4.1,9.0,257.0,565.44,480.45
2017,12,24,9,15,628.5,78.0,4.7,10.0,274.5,555.3,471.85
2017,12,24,9,30,534.0,101.0,5.3,11.0,292.0,531.62,451.18
2017,12,24,9,45,434.0,134.0,5.9,12.0,301.0,504.46,426.29
2017,12,24,10,0,334.0,167.0,6.5,13.0,310.0,462.03,388.38
2017,12,24,10,15,225.5,192.0,6.65,13.0,291.5,397.92,333.03
2017,12,24,10,30,117.0,217.0,6.8,13.0,273.0,341.79,283.37
2017,12,24,10,45,506.5,146.0,7.0,13.5,412.0,599.83,501.82
2017,12,24,11,0,896.0,75.0,7.2,14.0,551.0,834.02,685.29
2017,12,24,11,15,903.5,76.5,7.2,13.5,571.0,843.94,692.4
2017,12,24,11,30,911.0,78.0,7.2,13.0,591.0,850.38,697.85
2017,12,24,11,45,638.5,162.0,7.25,13.0,525.5,727.57,601.59
2017,12,24,12,0,366.0,246.0,7.3,13.0,460.0,575.35,474.75
2017,12,24,12,15,433.0,230.0,7.25,13.0,485.0,615.1,507.69
2017,12,24,12,30,500.0,214.0,7.2,13.0,510.0,640.83,529.01
2017,12,24,12,45,695.5,152.0,7.15,13.0,561.0,715.85,591.82
2017,12,24,13,0,891.0,90.0,7.1,13.0,612.0,767.27,632.6
2017,12,24,13,15,768.5,121.0,6.95,12.5,565.0,695.04,576.21
2017,12,24,13,30,646.0,152.0,6.8,12.0,518.0,618.66,513.85
2017,12,24,13,45,750.0,121.5,6.7,12.0,532.0,630.31,523.91
2017,12,24,14,0,854.0,91.0,6.6,12.0,546.0,631.21,524.43
2017,12,24,14,15,465.0,152.0,6.45,11.5,398.0,432.22,359.75
2017,12,24,14,30,76.0,213.0,6.3,11.0,250.0,248.17,204.5
2017,12,24,14,45,235.0,186.0,6.2,11.0,289.5,303.13,250.95
2017,12,24,15,0,394.0,159.0,6.1,11.0,329.0,337.29,277.51
2017,12,24,15,15,374.5,148.5,5.85,10.5,298.0,297.07,242.34
2017,12,24,15,30,355.0,138.0,5.6,10.0,267.0,255.57,205.74
2017,12,24,15,45,339.5,122.0,5.45,9.5,233.0,214.9,169.38
2017,12,24,16,0,324.0,106.0,5.3,9.0,199.0,176.97,135.13
2017,12,24,16,15,296.0,90.0,4.95,8.5,163.0,136.37,99.46
2017,12,24,16,30,268.0,74.0,4.6,8.0,127.0,98.84,67.8
2017,12,24,16,45,223.0,56.5,4.35,7.5,92.5,62.16,40.02
2017,12,24,17,0,178.0,39.0,4.1,7.0,58.0,30.8,20.97
2017,12,24,17,15,89.0,19.5,3.85,6.5,29.0,15.29,0.53
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.5,16.0,2.6,0.0,34.0,120.38,0.0
2017,12,25,8,0,367.0,32.0,2.9,0.0,68.0,250.88,201.35
2017,12,25,8,15,462.0,41.0,3.05,0.5,112.5,328.73,279.97
2017,12,25,8,30,557.0,50.0,3.2,1.0,157.0,413.75,357.83
2017,12,25,8,45,437.5,76.5,3.4,2.0,174.0,389.05,338.51
2017,12,25,9,0,318.0,103.0,3.6,3.0,191.0,357.22,310.7
2017,12,25,9,15,345.5,115.0,3.55,3.5,225.5,399.49,346.92
2017,12,25,9,30,373.0,127.0,3.5,4.0,260.0,442.29,382.21
2017,12,25,9,45,577.0,105.5,3.45,4.5,338.0,582.04,499.07
2017,12,25,10,0,781.0,84.0,3.4,5.0,416.0,720.93,607.34
2017,12,25,10,15,800.0,86.5,3.35,5.5,450.5,752.58,628.29
2017,12,25,10,30,819.0,89.0,3.3,6.0,485.0,781.75,647.8
2017,12,25,10,45,826.5,93.0,3.25,6.5,512.0,800.62,659.28
2017,12,25,11,0,834.0,97.0,3.2,7.0,539.0,816.33,668.43
2017,12,25,11,15,843.0,98.5,3.2,7.5,559.5,827.14,674.25
2017,12,25,11,30,852.0,100.0,3.2,8.0,580.0,834.61,677.75
2017,12,25,11,45,541.0,185.5,3.2,8.5,493.0,669.03,548.68
2017,12,25,12,0,230.0,271.0,3.2,9.0,406.0,481.76,395.14
2017,12,25,12,15,186.0,275.5,3.25,9.0,385.0,446.39,366.74
2017,12,25,12,30,142.0,280.0,3.3,9.0,364.0,411.54,337.82
2017,12,25,12,45,139.0,279.5,3.4,9.5,361.5,403.49,330.89
2017,12,25,13,0,136.0,279.0,3.5,10.0,359.0,395.15,323.63
2017,12,25,13,15,494.5,189.0,3.55,10.0,471.0,567.89,468.26
2017,12,25,13,30,853.0,99.0,3.6,10.0,583.0,703.24,577.31
2017,12,25,13,45,842.5,98.5,3.65,10.5,562.5,665.79,545.71
2017,12,25,14,0,832.0,98.0,3.7,11.0,542.0,626.41,513.29
2017,12,25,14,15,600.5,146.0,3.65,11.0,458.0,508.5,417.41
2017,12,25,14,30,369.0,194.0,3.6,11.0,374.0,396.12,325.19
2017,12,25,14,45,363.0,180.0,3.6,11.5,347.5,360.33,295.04
2017,12,25,15,0,357.0,166.0,3.6,12.0,321.0,324.46,264.03
2017,12,25,15,15,335.0,156.0,3.4,11.5,290.5,286.21,231.44
2017,12,25,15,30,313.0,146.0,3.2,11.0,260.0,249.6,199.76
2017,12,25,15,45,461.0,111.0,3.05,11.0,255.5,242.39,187.29
2017,12,25,16,0,609.0,76.0,2.9,11.0,251.0,217.98,157.72
2017,12,25,16,15,550.0,68.5,2.45,10.0,205.0,163.93,111.02
2017,12,25,16,30,491.0,61.0,2.0,9.0,159.0,116.09,72.16
2017,12,25,16,45,392.5,50.0,1.6,8.5,115.0,69.0,39.7
2017,12,25,17,0,294.0,39.0,1.2,8.0,71.0,31.82,21.88
2017,12,25,17,15,147.0,19.5,1.2,7.5,35.5,15.29,1.43
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,84.0,19.5,2.15,4.0,28.0,70.69,0.0
2017,12,26,8,0,168.0,39.0,2.3,4.0,56.0,160.83,125.48
2017,12,26,8,15,256.5,55.0,2.25,4.0,96.5,233.31,195.43
2017,12,26,8,30,345.0,71.0,2.2,4.0,137.0,313.37,267.57
2017,12,26,8,45,386.0,86.0,2.2,4.5,178.0,368.88,316.53
2017,12,26,9,0,427.0,101.0,2.2,5.0,219.0,426.35,365.35
2017,12,26,9,15,471.5,110.0,2.2,5.5,261.0,480.29,409.78
2017,12,26,9,30,516.0,119.0,2.2,6.0,303.0,535.47,453.77
2017,12,26,9,45,534.0,130.5,2.25,6.5,339.5,574.57,483.55
2017,12,26,10,0,552.0,142.0,2.3,7.0,376.0,612.52,511.81
2017,12,26,10,15,576.0,147.5,2.35,7.0,409.5,646.66,537.79
2017,12,26,10,30,600.0,153.0,2.4,7.0,443.0,679.39,562.39
2017,12,26,10,45,619.5,156.0,2.45,7.5,470.5,708.13,582.55
2017,12,26,11,0,639.0,159.0,2.5,8.0,498.0,730.92,598.15
2017,12,26,11,15,319.5,91.5,2.55,8.0,261.0,381.62,321.95
2017,12,26,11,30,0.0,24.0,2.6,8.0,24.0,22.3,13.57
2017,12,26,11,45,0.0,24.5,2.65,8.0,24.5,22.77,14.06
2017,12,26,12,0,0.0,25.0,2.7,8.0,25.0,23.24,14.45
2017,12,26,12,15,0.0,47.0,2.75,8.0,47.0,43.73,32.09
2017,12,26,12,30,0.0,69.0,2.8,8.0,69.0,64.25,49.65
2017,12,26,12,45,0.0,76.0,2.85,8.5,76.0,70.79,55.11
2017,12,26,13,0,0.0,83.0,2.9,9.0,83.0,77.33,60.58
2017,12,26,13,15,0.0,81.5,2.95,9.0,81.5,75.92,59.41
2017,12,26,13,30,0.0,80.0,3.0,9.0,80.0,74.52,58.27
2017,12,26,13,45,0.0,70.0,3.05,9.0,70.0,65.17,50.37
2017,12,26,14,0,0.0,60.0,3.1,9.0,60.0,55.83,42.46
2017,12,26,14,15,0.0,57.0,3.15,8.5,57.0,53.02,40.21
2017,12,26,14,30,0.0,54.0,3.2,8.0,54.0,50.22,37.95
2017,12,26,14,45,0.0,41.0,3.25,8.0,41.0,38.1,27.54
2017,12,26,15,0,0.0,28.0,3.3,8.0,28.0,25.99,17.07
2017,12,26,15,15,0.0,25.5,3.3,8.0,25.5,23.66,15.08
2017,12,26,15,30,0.0,23.0,3.3,8.0,23.0,21.33,13.08
2017,12,26,15,45,186.5,71.0,3.35,8.0,125.0,123.32,96.6
2017,12,26,16,0,373.0,119.0,3.4,8.0,227.0,201.98,155.01
2017,12,26,16,15,317.5,103.5,3.45,7.5,184.5,153.0,113.05
2017,12,26,16,30,262.0,88.0,3.5,7.0,142.0,111.42,79.06
2017,12,26,16,45,192.5,68.0,3.55,7.0,101.5,71.37,48.82
2017,12,26,17,0,123.0,48.0,3.6,7.0,61.0,39.58,28.75
2017,12,26,17,15,61.5,24.0,3.7,7.0,30.5,19.87,4.61
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.0,5.15,3.0,8.0,7.41,0.0
2017,12,27,8,0,0.0,16.0,5.2,3.0,16.0,14.83,6.48
2017,12,27,8,15,0.0,27.5,5.25,3.0,27.5,25.52,16.52
2017,12,27,8,30,0.0,39.0,5.3,3.0,39.0,36.23,26.33
2017,12,27,8,45,0.0,52.0,5.35,3.5,52.0,48.57,37.44
2017,12,27,9,0,0.0,65.0,5.4,4.0,65.0,61.52,48.94
2017,12,27,9,15,0.0,77.5,5.3,4.0,77.5,73.88,59.86
2017,12,27,9,30,0.0,90.0,5.2,4.0,90.0,86.23,70.64
2017,12,27,9,45,0.0,95.5,5.15,4.0,95.5,91.12,74.77
2017,12,27,10,0,0.0,101.0,5.1,4.0,101.0,96.13,78.99
2017,12,27,10,15,0.0,95.5,5.0,4.0,95.5,89.97,73.43
2017,12,27,10,30,0.0,90.0,4.9,4.0,90.0,84.17,68.23
2017,12,27,10,45,0.0,125.5,4.85,4.5,125.5,119.78,98.78
2017,12,27,11,0,0.0,161.0,4.8,5.0,161.0,156.1,129.47
2017,12,27,11,15,0.0,159.5,4.7,5.0,159.5,153.83,127.29
2017,12,27,11,30,0.0,158.0,4.6,5.0,158.0,151.74,125.35
2017,12,27,11,45,0.0,154.5,4.55,5.5,154.5,147.75,121.61
2017,12,27,12,0,0.0,151.0,4.5,6.0,151.0,143.9,118.04
2017,12,27,12,15,0.5,163.5,4.45,6.0,164.0,156.6,128.76
2017,12,27,12,30,1.0,176.0,4.4,6.0,177.0,169.28,139.43
2017,12,27,12,45,3.5,184.5,4.35,6.0,187.0,179.43,148.05
2017,12,27,13,0,6.0,193.0,4.3,6.0,197.0,189.45,156.57
2017,12,27,13,15,3.0,177.5,4.2,5.5,179.5,171.31,141.5
2017,12,27,13,30,0.0,162.0,4.1,5.0,162.0,153.59,126.78
2017,12,27,13,45,0.0,148.5,4.1,5.0,148.5,140.21,115.56
2017,12,27,14,0,0.0,135.0,4.1,5.0,135.0,127.0,104.44
2017,12,27,14,15,0.0,107.5,4.0,5.0,107.5,100.53,81.87
2017,12,27,14,30,0.0,80.0,3.9,5.0,80.0,74.49,59.5
2017,12,27,14,45,0.0,69.5,3.85,5.0,69.5,64.67,51.1
2017,12,27,15,0,0.0,59.0,3.8,5.0,59.0,54.86,42.65
2017,12,27,15,15,0.0,53.5,3.75,4.5,53.5,49.73,38.32
2017,12,27,15,30,0.0,48.0,3.7,4.0,48.0,44.6,33.95
2017,12,27,15,45,0.0,41.5,3.65,4.0,41.5,38.54,28.64
2017,12,27,16,0,0.0,35.0,3.6,4.0,35.0,32.48,23.27
2017,12,27,16,15,0.0,28.5,3.45,4.0,28.5,26.44,17.86
2017,12,27,16,30,0.0,22.0,3.3,4.0,22.0,20.39,12.39
2017,12,27,16,45,0.0,16.0,3.2,4.0,16.0,14.82,7.3
2017,12,27,17,0,0.0,10.0,3.1,4.0,10.0,9.26,2.53
2017,12,27,17,15,0.0,5.0,3.0,3.5,5.0,4.62,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,124.5,18.0,1.6,2.5,29.5,92.99,0.0
2017,12,28,8,0,249.0,36.0,1.9,3.0,59.0,196.47,153.4
2017,12,28,8,15,343.5,49.0,1.9,3.0,101.5,271.61,228.02
2017,12,28,8,30,438.0,62.0,1.9,3.0,144.0,355.56,303.8
2017,12,28,8,45,498.5,71.0,1.95,3.5,189.0,421.35,361.63
2017,12,28,9,0,559.0,80.0,2.0,4.0,234.0,489.71,419.45
2017,12,28,9,15,601.5,86.5,1.95,4.5,278.0,544.98,464.12
2017,12,28,9,30,644.0,93.0,1.9,5.0,322.0,600.61,507.43
2017,12,28,9,45,675.5,97.5,1.85,5.5,362.0,645.65,540.54
2017,12,28,10,0,707.0,102.0,1.8,6.0,402.0,689.63,571.51
2017,12,28,10,15,376.5,153.0,1.7,6.0,314.5,495.97,414.61
2017,12,28,10,30,46.0,204.0,1.6,6.0,227.0,256.34,212.68
2017,12,28,10,45,49.5,215.0,1.55,6.5,241.0,270.03,224.24
2017,12,28,11,0,53.0,226.0,1.5,7.0,255.0,283.71,234.56
2017,12,28,11,15,52.0,236.0,1.4,7.5,265.0,292.39,240.51
2017,12,28,11,30,51.0,246.0,1.3,8.0,275.0,300.93,246.32
2017,12,28,11,45,54.0,251.0,1.25,8.5,282.5,306.81,250.25
2017,12,28,12,0,57.0,256.0,1.2,9.0,290.0,312.56,254.11
2017,12,28,12,15,438.5,187.5,1.1,9.0,448.5,575.01,467.04
2017,12,28,12,30,820.0,119.0,1.0,9.0,607.0,792.96,626.51
2017,12,28,12,45,609.5,180.0,0.95,9.5,541.5,682.27,540.14
2017,12,28,13,0,399.0,241.0,0.9,10.0,476.0,560.26,445.92
2017,12,28,13,15,605.5,178.0,0.9,10.0,527.0,638.26,508.61
2017,12,28,13,30,812.0,115.0,0.9,10.0,578.0,695.77,552.44
2017,12,28,13,45,806.0,112.5,0.95,10.0,559.5,660.54,525.74
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,623.2,497.97
2017,12,28,14,15,787.0,108.0,1.05,10.0,514.0,581.31,465.96
2017,12,28,14,30,774.0,106.0,1.1,10.0,487.0,537.0,431.2
2017,12,28,14,45,408.0,142.0,1.15,10.0,341.5,351.96,285.44
2017,12,28,15,0,42.0,178.0,1.2,10.0,196.0,189.66,154.25
2017,12,28,15,15,36.5,163.0,1.2,10.0,177.5,169.83,138.5
2017,12,28,15,30,31.0,148.0,1.2,10.0,159.0,150.65,122.61
2017,12,28,15,45,288.5,119.5,1.3,10.0,204.5,200.45,157.48
2017,12,28,16,0,546.0,91.0,1.4,10.0,250.0,221.15,163.01
2017,12,28,16,15,488.5,81.0,1.25,9.0,205.5,166.34,116.01
2017,12,28,16,30,431.0,71.0,1.1,8.0,161.0,119.43,77.76
2017,12,28,16,45,347.0,57.5,1.0,7.5,117.5,73.84,44.99
2017,12,28,17,0,263.0,44.0,0.9,7.0,74.0,37.83,24.04
2017,12,28,17,15,131.5,22.0,0.95,6.5,37.0,17.24,4.86
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.5,1.15,3.5,30.5,97.04,0.0
2017,12,29,8,0,272.0,35.0,1.3,4.0,61.0,206.21,159.66
2017,12,29,8,15,369.5,47.5,1.25,4.0,104.0,283.28,235.95
2017,12,29,8,30,467.0,60.0,1.2,4.0,147.0,370.11,313.06
2017,12,29,8,45,534.0,67.5,1.2,4.5,193.5,439.28,372.56
2017,12,29,9,0,601.0,75.0,1.2,5.0,240.0,511.38,431.97
2017,12,29,9,15,643.0,81.0,1.2,5.5,284.5,566.96,475.86
2017,12,29,9,30,685.0,87.0,1.2,6.0,329.0,622.83,518.32
2017,12,29,9,45,715.5,91.0,1.2,6.5,370.0,667.57,549.95
2017,12,29,10,0,746.0,95.0,1.2,7.0,411.0,711.11,579.95
2017,12,29,10,15,373.0,93.5,1.2,7.5,251.5,420.14,351.74
2017,12,29,10,30,0.0,92.0,1.2,8.0,92.0,86.17,68.21
2017,12,29,10,45,0.0,97.5,1.25,8.5,97.5,91.46,73.06
2017,12,29,11,0,0.0,103.0,1.3,9.0,103.0,96.76,77.27
2017,12,29,11,15,0.0,106.5,1.4,9.5,106.5,100.08,79.81
2017,12,29,11,30,0.0,110.0,1.5,10.0,110.0,103.42,82.36
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,95.98,75.89
2017,12,29,12,0,0.0,95.0,1.8,11.0,95.0,88.66,69.58
2017,12,29,12,15,0.0,107.5,1.95,11.0,107.5,100.74,79.69
2017,12,29,12,30,0.0,120.0,2.1,11.0,120.0,112.86,89.78
2017,12,29,12,45,6.5,165.5,2.25,11.5,169.5,162.66,131.06
2017,12,29,13,0,13.0,211.0,2.4,12.0,219.0,212.92,172.0
2017,12,29,13,15,20.5,219.0,2.55,12.0,231.0,225.68,182.58
2017,12,29,13,30,28.0,227.0,2.7,12.0,243.0,237.91,192.83
2017,12,29,13,45,33.0,224.5,2.85,12.5,243.0,244.25,197.89
2017,12,29,14,0,38.0,222.0,3.0,13.0,243.0,242.58,196.48
2017,12,29,14,15,424.5,159.5,3.05,13.0,371.0,420.51,344.73
2017,12,29,14,30,811.0,97.0,3.1,13.0,499.0,548.72,445.41
2017,12,29,14,45,795.0,93.5,3.2,13.0,465.5,499.25,403.49
2017,12,29,15,0,779.0,90.0,3.3,13.0,432.0,449.31,361.01
2017,12,29,15,15,753.0,86.5,3.2,13.0,392.5,394.72,313.42
2017,12,29,15,30,727.0,83.0,3.1,13.0,353.0,341.41,265.84
2017,12,29,15,45,691.5,78.0,3.05,13.0,309.5,285.2,215.39
2017,12,29,16,0,656.0,73.0,3.0,13.0,266.0,231.76,167.01
2017,12,29,16,15,601.0,66.0,2.7,12.0,219.5,175.87,118.57
2017,12,29,16,30,546.0,59.0,2.4,11.0,173.0,125.63,77.2
2017,12,29,16,45,460.5,49.0,2.1,10.0,128.0,76.36,42.39
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,36.94,21.75
2017,12,29,17,15,232.5,25.0,1.9,8.5,47.5,20.48,7.48
2017,12,29,17,30,90.0,11.0,2.0,8.0,12.0,10.48,0.0
2017,12,29,17,45,45.0,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,7.5,30.5,102.75,0.0
2017,12,30,8,0,298.0,33.0,1.1,8.0,61.0,215.23,163.59
2017,12,30,8,15,397.5,44.5,1.25,8.5,105.0,295.21,241.73
2017,12,30,8,30,497.0,56.0,1.4,9.0,149.0,383.09,318.57
2017,12,30,8,45,555.5,64.0,1.6,9.5,195.0,448.35,374.82
2017,12,30,9,0,614.0,72.0,1.8,10.0,241.0,516.11,431.1
2017,12,30,9,15,656.0,77.5,1.85,10.5,285.5,571.48,474.99
2017,12,30,9,30,698.0,83.0,1.9,11.0,330.0,627.15,517.3
2017,12,30,9,45,349.0,104.0,2.0,11.5,227.5,403.33,336.75
2017,12,30,10,0,0.0,125.0,2.1,12.0,125.0,121.74,97.54
2017,12,30,10,15,0.0,135.5,2.1,12.5,135.5,131.86,106.09
2017,12,30,10,30,0.0,146.0,2.1,13.0,146.0,142.03,114.08
2017,12,30,10,45,101.0,194.0,2.15,14.0,247.5,299.36,244.66
2017,12,30,11,0,202.0,242.0,2.2,15.0,349.0,438.37,354.16
2017,12,30,11,15,527.5,172.0,2.25,15.0,467.0,650.7,522.15
2017,12,30,11,30,853.0,102.0,2.3,15.0,585.0,840.36,660.03
2017,12,30,11,45,859.0,103.0,2.35,15.5,598.5,841.93,657.85
2017,12,30,12,0,865.0,104.0,2.4,16.0,612.0,840.03,655.23
2017,12,30,12,15,519.0,193.5,2.45,16.0,499.0,647.48,512.88
2017,12,30,12,30,173.0,283.0,2.5,16.0,386.0,440.28,349.7
2017,12,30,12,45,170.0,283.5,2.65,16.5,384.0,432.78,344.45
2017,12,30,13,0,167.0,284.0,2.8,17.0,382.0,424.84,337.82
2017,12,30,13,15,83.5,210.0,2.85,17.0,259.0,269.56,215.45
2017,12,30,13,30,0.0,136.0,2.9,17.0,136.0,128.13,100.16
2017,12,30,13,45,0.0,116.5,2.95,17.0,116.5,109.21,85.01
2017,12,30,14,0,0.0,97.0,3.0,17.0,97.0,90.53,69.78
2017,12,30,14,15,0.0,109.5,3.05,17.0,109.5,102.44,79.74
2017,12,30,14,30,0.0,122.0,3.1,17.0,122.0,114.34,89.69
2017,12,30,14,45,0.0,123.0,3.15,17.0,123.0,115.22,90.59
2017,12,30,15,0,0.0,124.0,3.2,17.0,124.0,116.07,91.49
2017,12,30,15,15,0.0,113.0,3.2,16.5,113.0,105.52,83.11
2017,12,30,15,30,0.0,102.0,3.2,16.0,102.0,95.03,74.69
2017,12,30,15,45,300.5,93.5,3.25,15.5,182.5,182.78,140.53
2017,12,30,16,0,601.0,85.0,3.3,15.0,263.0,231.31,167.78
2017,12,30,16,15,544.5,76.5,3.1,14.0,217.0,176.58,120.82
2017,12,30,16,30,488.0,68.0,2.9,13.0,171.0,127.8,81.04
2017,12,30,16,45,390.0,57.0,2.75,12.0,126.0,78.22,46.01
2017,12,30,17,0,292.0,46.0,2.6,11.0,81.0,41.28,25.48
2017,12,30,17,15,146.0,29.0,2.75,10.5,46.5,22.93,9.68
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,11.44,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,87.0,19.0,4.2,3.0,27.5,76.91,0.0
2017,12,31,8,0,174.0,38.0,4.4,3.0,55.0,162.16,125.01
2017,12,31,8,15,264.0,55.0,4.5,3.0,96.5,236.52,199.22
2017,12,31,8,30,354.0,72.0,4.6,3.0,138.0,318.69,274.77
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,382.52,333.12
2017,12,31,9,0,468.0,99.0,4.9,3.0,227.0,449.6,392.74
2017,12,31,9,15,513.5,108.5,5.0,3.0,271.0,506.35,442.09
2017,12,31,9,30,559.0,118.0,5.1,3.0,315.0,564.34,491.3
2017,12,31,9,45,279.5,124.5,5.25,3.0,223.0,362.77,317.24
2017,12,31,10,0,0.0,131.0,5.4,3.0,131.0,128.31,107.17
2017,12,31,10,15,0.0,117.5,5.5,3.0,117.5,112.71,93.56
2017,12,31,10,30,0.0,104.0,5.6,3.0,104.0,98.24,80.77
2017,12,31,10,45,0.0,71.0,5.7,3.0,71.0,66.09,52.54
2017,12,31,11,0,0.0,38.0,5.8,3.0,38.0,35.32,25.48
2017,12,31,11,15,0.0,55.5,5.8,3.0,55.5,51.64,39.75
2017,12,31,11,30,0.0,73.0,5.8,3.0,73.0,67.98,53.96
2017,12,31,11,45,0.0,68.5,5.85,3.5,68.5,63.78,50.14
2017,12,31,12,0,0.0,64.0,5.9,4.0,64.0,59.58,46.37
2017,12,31,12,15,0.0,95.5,5.85,4.0,95.5,89.13,71.94
2017,12,31,12,30,0.0,127.0,5.8,4.0,127.0,119.71,98.25
2017,12,31,12,45,0.0,121.5,5.8,4.0,121.5,114.25,93.54
2017,12,31,13,0,0.0,116.0,5.8,4.0,116.0,108.85,88.92
2017,12,31,13,15,9.5,166.0,5.8,4.0,171.5,164.58,137.09
2017,12,31,13,30,19.0,216.0,5.8,4.0,227.0,220.58,184.98
2017,12,31,13,45,9.5,140.0,5.8,4.0,145.5,138.21,114.61
2017,12,31,14,0,0.0,64.0,5.8,4.0,64.0,59.56,46.5
2017,12,31,14,15,0.0,52.0,5.8,4.0,52.0,48.36,36.82
2017,12,31,14,30,0.0,40.0,5.8,4.0,40.0,37.17,27.08
2017,12,31,14,45,0.0,58.5,5.8,4.0,58.5,54.41,42.28
2017,12,31,15,0,0.0,77.0,5.8,4.0,77.0,71.67,57.53
2017,12,31,15,15,0.0,70.0,5.75,3.5,70.0,65.13,52.01
2017,12,31,15,30,0.0,63.0,5.7,3.0,63.0,58.59,46.44
2017,12,31,15,45,0.0,55.0,5.7,3.0,55.0,51.12,39.9
2017,12,31,16,0,0.0,47.0,5.7,3.0,47.0,43.66,33.3
2017,12,31,16,15,0.0,39.0,5.6,2.5,39.0,36.21,26.68
2017,12,31,16,30,0.0,31.0,5.5,2.0,31.0,28.76,19.96
2017,12,31,16,45,0.0,23.0,5.4,1.5,23.0,21.33,13.17
2017,12,31,17,0,0.0,15.0,5.3,1.0,15.0,13.9,6.32
2017,12,31,17,15,0.0,8.5,5.3,1.0,8.5,7.87,0.02
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.91,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.5,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
